Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,80.5,18.0,0.7,-0.5,26.0,14.08,1.93
2016,1,1,8,0,161.0,36.0,0.7,0.0,52.0,32.4,19.79
2016,1,1,8,15,195.0,52.0,0.65,0.5,80.5,61.19,40.57
2016,1,1,8,30,229.0,68.0,0.6,1.0,109.0,93.01,66.05
2016,1,1,8,45,250.0,83.0,0.55,1.5,138.0,125.3,94.11
2016,1,1,9,0,271.0,98.0,0.5,2.0,167.0,159.79,124.74
2016,1,1,9,15,281.5,112.5,0.45,2.5,194.5,192.79,154.42
2016,1,1,9,30,292.0,127.0,0.4,3.0,222.0,226.63,184.31
2016,1,1,9,45,297.0,139.0,0.4,3.5,244.5,256.54,210.5
2016,1,1,10,0,302.0,151.0,0.4,4.0,267.0,286.48,236.06
2016,1,1,10,15,577.0,114.0,0.4,4.5,354.0,403.52,330.64
2016,1,1,10,30,852.0,77.0,0.4,5.0,441.0,532.4,431.48
2016,1,1,10,45,864.5,78.0,0.45,5.5,463.0,574.65,464.03
2016,1,1,11,0,877.0,79.0,0.5,6.0,485.0,615.3,495.63
2016,1,1,11,15,489.5,149.0,0.5,6.0,377.0,476.81,388.05
2016,1,1,11,30,102.0,219.0,0.5,6.0,269.0,290.85,237.85
2016,1,1,11,45,101.5,223.0,0.55,6.0,273.0,298.89,246.03
2016,1,1,12,0,101.0,227.0,0.6,6.0,277.0,306.78,252.54
2016,1,1,12,15,502.5,152.5,0.6,6.0,401.5,546.37,448.44
2016,1,1,12,30,904.0,78.0,0.6,6.0,526.0,763.5,609.71
2016,1,1,12,45,654.0,132.0,0.65,6.5,453.5,659.3,529.77
2016,1,1,13,0,404.0,186.0,0.7,7.0,381.0,533.77,432.93
2016,1,1,13,15,398.5,181.5,0.7,7.0,368.5,516.63,422.1
2016,1,1,13,30,393.0,177.0,0.7,7.0,356.0,509.5,417.34
2016,1,1,13,45,349.5,174.5,0.75,7.0,327.5,474.69,390.76
2016,1,1,14,0,306.0,172.0,0.8,7.0,299.0,439.19,363.46
2016,1,1,14,15,307.5,158.0,0.75,6.5,278.0,422.18,351.5
2016,1,1,14,30,309.0,144.0,0.7,6.0,257.0,403.85,338.09
2016,1,1,14,45,299.0,131.5,0.7,6.0,232.5,378.07,317.9
2016,1,1,15,0,289.0,119.0,0.7,6.0,208.0,351.63,296.78
2016,1,1,15,15,276.0,104.5,0.7,5.5,180.5,319.97,271.32
2016,1,1,15,30,263.0,90.0,0.7,5.0,153.0,288.05,244.81
2016,1,1,15,45,237.5,75.0,0.7,5.0,123.5,247.86,209.86
2016,1,1,16,0,212.0,60.0,0.7,5.0,94.0,208.63,174.69
2016,1,1,16,15,174.5,44.0,0.65,4.5,66.0,173.29,141.39
2016,1,1,16,30,137.0,28.0,0.6,4.0,38.0,126.85,91.39
2016,1,1,16,45,68.5,14.0,0.55,4.0,19.0,43.81,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,45,34.5,17.5,1.1,2.0,21.0,15.53,2.47
2016,1,2,8,0,69.0,35.0,1.1,3.0,42.0,31.64,20.14
2016,1,2,8,15,86.5,52.5,1.1,3.5,65.5,53.62,37.71
2016,1,2,8,30,104.0,70.0,1.1,4.0,89.0,77.99,58.03
2016,1,2,8,45,115.5,87.0,1.15,4.5,113.0,103.0,79.79
2016,1,2,9,0,127.0,104.0,1.2,5.0,137.0,129.4,103.0
2016,1,2,9,15,132.5,120.5,1.2,5.5,159.5,154.9,125.56
2016,1,2,9,30,138.0,137.0,1.2,6.0,182.0,181.03,148.33
2016,1,2,9,45,143.5,151.0,1.3,6.5,202.0,205.21,169.2
2016,1,2,10,0,149.0,165.0,1.4,7.0,222.0,229.85,190.1
2016,1,2,10,15,167.5,177.0,1.45,7.5,245.0,259.01,214.39
2016,1,2,10,30,186.0,189.0,1.5,8.0,268.0,289.54,239.5
2016,1,2,10,45,172.5,199.0,1.55,8.5,275.5,301.37,248.87
2016,1,2,11,0,159.0,209.0,1.6,9.0,283.0,311.93,257.04
2016,1,2,11,15,225.5,209.5,1.6,9.0,317.5,360.81,297.53
2016,1,2,11,30,292.0,210.0,1.6,9.0,352.0,421.73,346.85
2016,1,2,11,45,281.0,215.0,1.65,9.5,353.5,429.79,352.42
2016,1,2,12,0,270.0,220.0,1.7,10.0,355.0,436.5,357.17
2016,1,2,12,15,164.5,217.5,1.65,10.0,299.5,354.92,290.89
2016,1,2,12,30,59.0,215.0,1.6,10.0,244.0,268.47,219.43
2016,1,2,12,45,106.0,218.0,1.6,10.0,269.5,309.62,254.51
2016,1,2,13,0,153.0,221.0,1.6,10.0,295.0,362.89,298.25
2016,1,2,13,15,321.0,188.5,1.6,10.0,337.5,466.36,384.14
2016,1,2,13,30,489.0,156.0,1.6,10.0,380.0,570.64,467.89
2016,1,2,13,45,256.0,158.5,1.6,10.0,275.5,384.55,318.37
2016,1,2,14,0,23.0,161.0,1.6,10.0,171.0,179.19,146.62
2016,1,2,14,15,64.0,159.5,1.5,9.5,184.0,220.76,183.57
2016,1,2,14,30,105.0,158.0,1.4,9.0,197.0,262.64,219.58
2016,1,2,14,45,100.0,143.5,1.35,9.0,178.0,242.02,202.5
2016,1,2,15,0,95.0,129.0,1.3,9.0,159.0,221.28,185.38
2016,1,2,15,15,89.0,112.5,1.25,8.5,138.0,197.0,165.3
2016,1,2,15,30,83.0,96.0,1.2,8.0,117.0,172.68,144.71
2016,1,2,15,45,72.5,79.0,1.15,7.5,94.5,144.89,120.56
2016,1,2,16,0,62.0,62.0,1.1,7.0,72.0,117.34,96.06
2016,1,2,16,15,42.5,44.5,1.15,6.5,50.5,84.24,66.23
2016,1,2,16,30,23.0,27.0,1.2,6.0,29.0,42.91,27.85
2016,1,2,16,45,11.5,13.5,1.25,6.0,14.5,18.01,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,17.5,1.65,5.5,26.0,13.68,1.29
2016,1,3,8,0,171.0,35.0,1.7,6.0,52.0,31.11,18.31
2016,1,3,8,15,206.5,51.0,1.7,6.0,81.5,60.32,38.59
2016,1,3,8,30,242.0,67.0,1.7,6.0,111.0,93.61,64.8
2016,1,3,8,45,263.5,82.0,1.7,6.5,140.5,126.14,92.72
2016,1,3,9,0,285.0,97.0,1.7,7.0,170.0,161.43,123.88
2016,1,3,9,15,295.5,111.5,1.7,7.5,198.0,195.16,154.24
2016,1,3,9,30,306.0,126.0,1.7,8.0,226.0,229.71,184.93
2016,1,3,9,45,317.0,137.5,1.7,8.5,250.0,262.13,213.31
2016,1,3,10,0,328.0,149.0,1.7,9.0,274.0,295.1,241.56
2016,1,3,10,15,309.5,164.0,1.7,9.0,288.5,318.07,261.54
2016,1,3,10,30,291.0,179.0,1.7,9.0,303.0,338.99,279.28
2016,1,3,10,45,254.0,193.0,1.7,9.5,305.5,346.64,285.19
2016,1,3,11,0,217.0,207.0,1.7,10.0,308.0,343.9,282.46
2016,1,3,11,15,268.0,207.0,1.75,10.0,335.5,392.4,322.23
2016,1,3,11,30,319.0,207.0,1.8,10.0,363.0,435.94,357.59
2016,1,3,11,45,335.5,207.0,1.85,10.0,373.0,457.8,375.27
2016,1,3,12,0,352.0,207.0,1.9,10.0,383.0,479.31,392.75
2016,1,3,12,15,425.0,191.0,1.9,10.0,403.0,533.24,436.15
2016,1,3,12,30,498.0,175.0,1.9,10.0,423.0,578.55,472.45
2016,1,3,12,45,380.0,194.0,1.9,10.5,382.0,508.54,415.85
2016,1,3,13,0,262.0,213.0,1.9,11.0,341.0,447.17,365.57
2016,1,3,13,15,316.0,197.5,1.75,11.0,346.5,473.49,387.86
2016,1,3,13,30,370.0,182.0,1.6,11.0,352.0,498.58,408.37
2016,1,3,13,45,219.0,181.0,1.5,11.0,280.0,372.03,306.3
2016,1,3,14,0,68.0,180.0,1.4,11.0,208.0,247.13,202.87
2016,1,3,14,15,125.0,169.5,1.25,10.5,217.0,290.14,240.53
2016,1,3,14,30,182.0,159.0,1.1,10.0,226.0,319.74,266.19
2016,1,3,14,45,170.0,145.5,1.0,10.0,203.5,294.14,245.13
2016,1,3,15,0,158.0,132.0,0.9,10.0,181.0,268.51,224.12
2016,1,3,15,15,149.5,115.0,0.9,9.5,157.0,240.38,201.37
2016,1,3,15,30,141.0,98.0,0.9,9.0,133.0,212.11,177.87
2016,1,3,15,45,120.5,81.0,0.95,9.0,106.5,176.55,147.12
2016,1,3,16,0,100.0,64.0,1.0,9.0,80.0,141.78,116.37
2016,1,3,16,15,72.5,46.5,1.0,8.5,56.5,103.19,81.89
2016,1,3,16,30,45.0,29.0,1.0,8.0,33.0,64.88,45.26
2016,1,3,16,45,22.5,14.5,1.0,8.0,16.5,23.92,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,5.0,1.6,7.5,5.0,4.62,0.0
2016,1,4,8,0,0.0,10.0,1.6,8.0,10.0,9.26,2.01
2016,1,4,8,15,0.0,16.0,1.6,8.0,16.0,14.82,7.1
2016,1,4,8,30,0.0,22.0,1.6,8.0,22.0,20.39,12.13
2016,1,4,8,45,0.0,28.0,1.6,8.5,28.0,25.97,17.09
2016,1,4,9,0,0.0,34.0,1.6,9.0,34.0,31.55,21.99
2016,1,4,9,15,0.0,40.0,1.6,9.0,40.0,37.14,26.88
2016,1,4,9,30,0.0,46.0,1.6,9.0,46.0,42.73,31.71
2016,1,4,9,45,0.0,51.0,1.65,9.5,51.0,47.39,35.63
2016,1,4,10,0,0.0,56.0,1.7,10.0,56.0,52.06,39.51
2016,1,4,10,15,0.0,82.5,1.75,10.0,82.5,76.93,60.75
2016,1,4,10,30,0.0,109.0,1.8,10.0,109.0,102.43,82.28
2016,1,4,10,45,6.5,139.0,1.85,10.5,142.5,135.53,109.89
2016,1,4,11,0,13.0,169.0,1.9,11.0,176.0,169.87,138.14
2016,1,4,11,15,20.0,181.0,1.9,11.0,191.0,187.18,152.37
2016,1,4,11,30,27.0,193.0,1.9,11.0,206.0,205.12,167.14
2016,1,4,11,45,13.5,166.5,1.9,11.0,173.0,169.56,137.5
2016,1,4,12,0,0.0,140.0,1.9,11.0,140.0,133.58,107.36
2016,1,4,12,15,0.0,125.0,1.9,11.0,125.0,118.62,94.95
2016,1,4,12,30,0.0,110.0,1.9,11.0,110.0,103.75,82.54
2016,1,4,12,45,0.0,74.5,1.95,11.0,74.5,69.35,53.6
2016,1,4,13,0,0.0,39.0,2.0,11.0,39.0,36.24,25.47
2016,1,4,13,15,0.0,28.5,2.0,11.0,28.5,26.47,17.14
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,16.7,8.76
2016,1,4,13,45,0.0,16.5,2.0,11.0,16.5,15.31,7.58
2016,1,4,14,0,0.0,15.0,2.0,11.0,15.0,13.91,6.39
2016,1,4,14,15,0.0,30.5,1.95,10.5,30.5,28.31,18.92
2016,1,4,14,30,0.0,46.0,1.9,10.0,46.0,42.73,31.49
2016,1,4,14,45,0.0,41.5,1.85,10.0,41.5,38.54,27.91
2016,1,4,15,0,0.0,37.0,1.8,10.0,37.0,34.35,24.31
2016,1,4,15,15,0.0,32.0,1.7,9.5,32.0,29.69,20.33
2016,1,4,15,30,0.0,27.0,1.6,9.0,27.0,25.04,16.29
2016,1,4,15,45,0.0,22.0,1.55,9.0,22.0,20.39,12.15
2016,1,4,16,0,0.0,17.0,1.5,9.0,17.0,15.75,7.99
2016,1,4,16,15,0.0,12.0,1.5,8.5,12.0,11.11,3.82
2016,1,4,16,30,0.0,7.0,1.5,8.0,7.0,6.48,0.0
2016,1,4,16,45,0.0,3.5,1.55,8.0,3.5,3.24,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,10.0,17.0,1.45,7.5,18.0,15.69,2.15
2016,1,5,8,0,20.0,34.0,1.5,8.0,36.0,30.61,19.46
2016,1,5,8,15,33.0,51.5,1.55,8.0,56.5,48.84,34.99
2016,1,5,8,30,46.0,69.0,1.6,8.0,77.0,69.03,52.07
2016,1,5,8,45,55.0,86.0,1.65,8.0,98.0,89.78,70.03
2016,1,5,9,0,64.0,103.0,1.7,8.0,119.0,111.71,89.09
2016,1,5,9,15,68.0,119.0,1.7,8.0,138.5,132.37,107.2
2016,1,5,9,30,72.0,135.0,1.7,8.0,158.0,153.56,125.59
2016,1,5,9,45,75.0,149.0,1.7,8.5,175.5,172.89,141.95
2016,1,5,10,0,78.0,163.0,1.7,9.0,193.0,192.56,158.36
2016,1,5,10,15,69.5,173.0,1.75,9.0,201.5,202.97,167.16
2016,1,5,10,30,61.0,183.0,1.8,9.0,210.0,212.63,175.17
2016,1,5,10,45,33.0,170.5,1.85,9.0,185.5,187.05,153.65
2016,1,5,11,0,5.0,158.0,1.9,9.0,161.0,153.96,125.6
2016,1,5,11,15,2.5,118.0,1.95,8.5,119.5,112.84,91.17
2016,1,5,11,30,0.0,78.0,2.0,8.0,78.0,72.62,57.04
2016,1,5,11,45,0.0,61.0,2.05,8.0,61.0,56.75,43.44
2016,1,5,12,0,0.0,44.0,2.1,8.0,44.0,40.9,29.8
2016,1,5,12,15,0.0,68.0,2.1,8.0,68.0,63.28,49.06
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,85.96,68.45
2016,1,5,12,45,0.0,81.5,2.1,8.0,81.5,75.89,59.85
2016,1,5,13,0,0.0,71.0,2.1,8.0,71.0,66.08,51.49
2016,1,5,13,15,0.0,93.5,2.05,7.5,93.5,87.65,70.16
2016,1,5,13,30,0.0,116.0,2.0,7.0,116.0,110.7,90.06
2016,1,5,13,45,0.0,108.0,2.0,7.0,108.0,102.84,83.43
2016,1,5,14,0,0.0,100.0,2.0,7.0,100.0,94.99,76.85
2016,1,5,14,15,15.5,124.0,1.95,7.0,130.0,132.93,110.05
2016,1,5,14,30,31.0,148.0,1.9,7.0,160.0,183.89,153.85
2016,1,5,14,45,28.0,135.0,1.85,7.0,145.0,167.97,140.36
2016,1,5,15,0,25.0,122.0,1.8,7.0,130.0,152.16,127.02
2016,1,5,15,15,20.5,107.0,1.7,6.5,113.0,124.13,103.18
2016,1,5,15,30,16.0,92.0,1.6,6.0,96.0,105.74,87.3
2016,1,5,15,45,9.0,76.0,1.55,6.0,78.5,84.73,68.65
2016,1,5,16,0,2.0,60.0,1.5,6.0,61.0,64.02,50.08
2016,1,5,16,15,1.0,43.0,1.45,5.5,43.5,45.21,33.21
2016,1,5,16,30,0.0,26.0,1.4,5.0,26.0,25.54,15.04
2016,1,5,16,45,0.0,13.0,1.35,5.0,13.0,12.06,0.0
2016,1,5,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.5,2.35,8.0,16.5,15.32,1.96
2016,1,6,8,0,0.0,33.0,2.3,8.0,33.0,29.9,19.05
2016,1,6,8,15,14.5,52.0,2.2,7.5,54.5,47.92,34.94
2016,1,6,8,30,29.0,71.0,2.1,7.0,76.0,68.57,52.65
2016,1,6,8,45,41.5,89.0,2.05,7.0,98.5,89.98,71.07
2016,1,6,9,0,54.0,107.0,2.0,7.0,121.0,113.01,90.94
2016,1,6,9,15,63.0,124.0,2.0,7.0,143.0,135.63,110.56
2016,1,6,9,30,72.0,141.0,2.0,7.0,165.0,159.33,131.01
2016,1,6,9,45,83.5,153.0,2.0,7.5,183.5,180.04,148.5
2016,1,6,10,0,95.0,165.0,2.0,8.0,202.0,201.8,166.72
2016,1,6,10,15,47.5,116.0,2.05,8.0,134.5,134.54,110.38
2016,1,6,10,30,0.0,67.0,2.1,8.0,67.0,62.33,48.45
2016,1,6,10,45,0.0,40.5,2.15,8.0,40.5,37.63,27.1
2016,1,6,11,0,0.0,14.0,2.2,8.0,14.0,12.99,5.67
2016,1,6,11,15,13.0,103.5,2.2,8.0,110.0,105.19,85.36
2016,1,6,11,30,26.0,193.0,2.2,8.0,206.0,204.32,168.65
2016,1,6,11,45,161.5,206.5,2.2,8.0,288.0,329.54,274.28
2016,1,6,12,0,297.0,220.0,2.2,8.0,370.0,455.37,377.15
2016,1,6,12,15,283.5,222.0,2.2,8.0,364.5,456.18,377.04
2016,1,6,12,30,270.0,224.0,2.2,8.0,359.0,455.57,376.57
2016,1,6,12,45,147.5,207.5,2.2,8.0,281.5,338.91,281.18
2016,1,6,13,0,25.0,191.0,2.2,8.0,204.0,208.16,171.4
2016,1,6,13,15,12.5,106.0,2.2,7.5,112.5,109.71,89.23
2016,1,6,13,30,0.0,21.0,2.2,7.0,21.0,19.49,11.37
2016,1,6,13,45,7.5,89.5,2.2,7.0,92.5,89.65,72.55
2016,1,6,14,0,15.0,158.0,2.2,7.0,164.0,169.18,140.57
2016,1,6,14,15,40.5,158.5,2.15,7.0,174.0,201.34,168.56
2016,1,6,14,30,66.0,159.0,2.1,7.0,184.0,223.52,188.12
2016,1,6,14,45,58.5,145.0,2.1,7.0,166.0,202.69,170.6
2016,1,6,15,0,51.0,131.0,2.1,7.0,148.0,182.06,153.18
2016,1,6,15,15,45.0,115.0,2.05,6.5,128.5,159.93,134.52
2016,1,6,15,30,39.0,99.0,2.0,6.0,109.0,137.98,115.66
2016,1,6,15,45,28.5,81.5,1.95,6.0,88.0,111.27,92.02
2016,1,6,16,0,18.0,64.0,1.9,6.0,67.0,84.88,68.38
2016,1,6,16,15,9.0,46.0,1.85,5.5,47.5,53.5,40.45
2016,1,6,16,30,0.0,28.0,1.8,5.0,28.0,28.19,17.38
2016,1,6,16,45,0.0,14.0,1.75,5.0,14.0,12.99,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,45,128.5,19.5,0.8,4.5,32.0,15.33,2.17
2016,1,7,8,0,257.0,39.0,0.8,5.0,64.0,34.4,21.0
2016,1,7,8,15,353.0,49.0,0.85,5.5,103.0,67.36,39.62
2016,1,7,8,30,449.0,59.0,0.9,6.0,142.0,112.15,71.39
2016,1,7,8,45,535.5,62.5,0.95,6.5,184.5,157.95,107.82
2016,1,7,9,0,622.0,66.0,1.0,7.0,227.0,212.55,154.11
2016,1,7,9,15,661.5,70.0,1.0,7.0,265.5,262.5,199.44
2016,1,7,9,30,701.0,74.0,1.0,7.0,304.0,315.4,247.05
2016,1,7,9,45,767.0,68.0,1.05,7.0,343.5,370.97,295.95
2016,1,7,10,0,833.0,62.0,1.1,7.0,383.0,430.4,347.29
2016,1,7,10,15,849.5,64.0,1.1,7.0,411.5,478.68,388.8
2016,1,7,10,30,866.0,66.0,1.1,7.0,440.0,524.38,427.21
2016,1,7,10,45,876.5,67.0,1.15,7.5,462.0,566.0,461.0
2016,1,7,11,0,887.0,68.0,1.2,8.0,484.0,605.88,492.56
2016,1,7,11,15,482.5,143.5,1.2,8.0,371.0,466.27,382.27
2016,1,7,11,30,78.0,219.0,1.2,8.0,258.0,274.38,224.61
2016,1,7,11,45,77.5,222.5,1.25,8.0,261.5,281.22,231.29
2016,1,7,12,0,77.0,226.0,1.3,8.0,265.0,287.97,236.82
2016,1,7,12,15,44.0,203.0,1.3,8.0,225.5,240.84,197.84
2016,1,7,12,30,11.0,180.0,1.3,8.0,186.0,183.7,150.2
2016,1,7,12,45,5.5,121.0,1.35,8.0,124.0,119.0,96.36
2016,1,7,13,0,0.0,62.0,1.4,8.0,62.0,57.68,44.22
2016,1,7,13,15,437.5,66.5,1.4,8.0,270.5,430.01,364.39
2016,1,7,13,30,875.0,71.0,1.4,8.0,479.0,765.08,619.66
2016,1,7,13,45,862.0,70.0,1.45,8.0,456.5,758.85,612.39
2016,1,7,14,0,849.0,69.0,1.5,8.0,434.0,743.3,602.46
2016,1,7,14,15,550.5,113.5,1.5,7.5,344.0,569.67,471.69
2016,1,7,14,30,252.0,158.0,1.5,7.0,254.0,381.78,320.05
2016,1,7,14,45,244.5,144.5,1.5,7.0,231.0,357.8,302.18
2016,1,7,15,0,237.0,131.0,1.5,7.0,208.0,333.19,282.34
2016,1,7,15,15,228.5,115.0,1.4,6.5,181.5,304.03,258.59
2016,1,7,15,30,220.0,99.0,1.3,6.0,155.0,274.43,233.84
2016,1,7,15,45,407.0,70.5,1.2,6.0,151.0,358.08,303.99
2016,1,7,16,0,594.0,42.0,1.1,6.0,147.0,415.3,347.31
2016,1,7,16,15,503.0,35.0,1.1,5.5,106.5,335.83,276.83
2016,1,7,16,30,412.0,28.0,1.1,5.0,66.0,269.1,210.81
2016,1,7,16,45,206.0,14.0,1.15,4.5,33.0,128.41,26.9
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,0.35,3.5,15.0,13.92,1.59
2016,1,8,8,0,0.0,30.0,0.3,4.0,30.0,27.46,17.5
2016,1,8,8,15,0.0,47.0,0.3,4.0,47.0,42.89,31.76
2016,1,8,8,30,0.0,64.0,0.3,4.0,64.0,58.69,46.07
2016,1,8,8,45,7.0,80.0,0.3,4.5,82.0,75.08,60.27
2016,1,8,9,0,14.0,96.0,0.3,5.0,100.0,92.39,75.07
2016,1,8,9,15,18.0,110.5,0.3,5.0,116.0,108.3,88.76
2016,1,8,9,30,22.0,125.0,0.3,5.0,132.0,124.72,102.74
2016,1,8,9,45,23.5,137.0,0.3,5.5,145.5,138.24,113.95
2016,1,8,10,0,25.0,149.0,0.3,6.0,159.0,151.95,125.17
2016,1,8,10,15,148.5,166.5,0.35,6.5,230.5,238.22,196.54
2016,1,8,10,30,272.0,184.0,0.4,7.0,302.0,333.57,273.38
2016,1,8,10,45,264.5,195.0,0.45,7.5,314.5,353.88,288.86
2016,1,8,11,0,257.0,206.0,0.5,8.0,327.0,373.08,303.83
2016,1,8,11,15,142.0,200.5,0.5,8.0,268.0,298.24,243.46
2016,1,8,11,30,27.0,195.0,0.5,8.0,209.0,206.9,168.31
2016,1,8,11,45,27.0,198.0,0.55,8.5,212.0,211.2,172.11
2016,1,8,12,0,27.0,201.0,0.6,9.0,215.0,215.53,175.36
2016,1,8,12,15,116.0,216.5,0.6,9.0,276.0,318.26,259.98
2016,1,8,12,30,205.0,232.0,0.6,9.0,337.0,406.06,329.89
2016,1,8,12,45,206.5,228.5,0.6,9.0,332.5,407.96,330.87
2016,1,8,13,0,208.0,225.0,0.6,9.0,328.0,409.2,332.21
2016,1,8,13,15,204.5,219.0,0.6,9.0,318.0,402.92,327.7
2016,1,8,13,30,201.0,213.0,0.6,9.0,308.0,395.93,322.72
2016,1,8,13,45,140.0,200.0,0.65,9.0,265.0,335.56,274.71
2016,1,8,14,0,79.0,187.0,0.7,9.0,222.0,263.38,216.51
2016,1,8,14,15,125.5,176.0,0.7,8.5,227.0,298.46,247.42
2016,1,8,14,30,172.0,165.0,0.7,8.0,232.0,320.28,266.86
2016,1,8,14,45,161.0,152.0,0.7,8.0,210.0,296.26,247.42
2016,1,8,15,0,150.0,139.0,0.7,8.0,188.0,272.21,228.01
2016,1,8,15,15,142.5,122.0,0.7,7.5,164.0,245.04,206.15
2016,1,8,15,30,135.0,105.0,0.7,7.0,140.0,217.71,183.58
2016,1,8,15,45,119.0,87.5,0.75,7.0,114.5,184.35,154.86
2016,1,8,16,0,103.0,70.0,0.8,7.0,89.0,151.47,125.85
2016,1,8,16,15,79.0,52.0,0.8,6.5,64.5,113.85,92.26
2016,1,8,16,30,55.0,34.0,0.8,6.0,40.0,76.8,57.86
2016,1,8,16,45,27.5,17.0,0.8,6.0,20.0,35.15,7.22
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,23.5,17.5,1.75,5.5,20.0,15.53,2.48
2016,1,9,8,0,47.0,35.0,1.8,6.0,40.0,30.66,19.59
2016,1,9,8,15,63.5,53.0,1.8,6.0,62.5,51.59,36.58
2016,1,9,8,30,80.0,71.0,1.8,6.0,85.0,74.88,56.03
2016,1,9,8,45,89.5,88.5,1.8,6.0,108.5,98.63,76.72
2016,1,9,9,0,99.0,106.0,1.8,6.0,132.0,123.62,98.72
2016,1,9,9,15,104.0,122.5,1.8,6.0,153.5,147.54,119.95
2016,1,9,9,30,109.0,139.0,1.8,6.0,175.0,172.09,141.52
2016,1,9,9,45,106.5,153.0,1.8,6.5,191.5,191.85,158.59
2016,1,9,10,0,104.0,167.0,1.8,7.0,208.0,211.37,175.11
2016,1,9,10,15,59.5,164.0,1.75,7.0,188.0,188.55,156.18
2016,1,9,10,30,15.0,161.0,1.7,7.0,168.0,161.19,132.91
2016,1,9,10,45,19.0,171.5,1.7,7.0,180.5,174.73,144.28
2016,1,9,11,0,23.0,182.0,1.7,7.0,193.0,188.69,155.85
2016,1,9,11,15,60.5,203.5,1.65,7.0,233.5,242.82,201.28
2016,1,9,11,30,98.0,225.0,1.6,7.0,274.0,293.88,243.47
2016,1,9,11,45,78.0,223.0,1.55,7.0,262.0,281.86,232.98
2016,1,9,12,0,58.0,221.0,1.5,7.0,250.0,268.62,221.72
2016,1,9,12,15,102.0,228.5,1.45,7.0,280.0,311.71,257.94
2016,1,9,12,30,146.0,236.0,1.4,7.0,310.0,366.94,303.09
2016,1,9,12,45,94.5,221.5,1.35,7.5,269.5,304.28,250.93
2016,1,9,13,0,43.0,207.0,1.3,8.0,229.0,250.6,205.95
2016,1,9,13,15,34.5,196.0,1.2,8.0,213.0,233.17,191.81
2016,1,9,13,30,26.0,185.0,1.1,8.0,197.0,204.58,168.28
2016,1,9,13,45,13.0,128.0,1.05,8.0,134.0,133.5,109.07
2016,1,9,14,0,0.0,71.0,1.0,8.0,71.0,66.07,51.62
2016,1,9,14,15,0.0,81.5,0.9,8.0,81.5,76.23,60.57
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,87.48,70.32
2016,1,9,14,45,0.0,84.0,0.75,8.0,84.0,79.71,63.74
2016,1,9,15,0,0.0,76.0,0.7,8.0,76.0,71.96,57.18
2016,1,9,15,15,0.0,66.5,0.7,7.5,66.5,62.63,49.27
2016,1,9,15,30,0.0,57.0,0.7,7.0,57.0,53.3,41.24
2016,1,9,15,45,0.0,46.5,0.7,7.0,46.5,43.22,32.33
2016,1,9,16,0,0.0,36.0,0.7,7.0,36.0,33.43,23.58
2016,1,9,16,15,0.0,26.0,0.65,7.0,26.0,24.13,15.19
2016,1,9,16,30,0.0,16.0,0.6,7.0,16.0,14.83,6.68
2016,1,9,16,45,0.0,8.0,0.55,7.0,8.0,7.41,0.0
2016,1,9,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,210.0,15.0,1.0,4.5,36.5,11.49,0.54
2016,1,10,8,0,420.0,30.0,1.0,5.0,73.0,28.0,18.91
2016,1,10,8,15,508.5,37.0,1.0,5.0,114.0,66.54,33.68
2016,1,10,8,30,597.0,44.0,1.0,5.0,155.0,116.08,68.47
2016,1,10,8,45,655.5,48.0,1.05,5.5,197.0,165.12,109.11
2016,1,10,9,0,714.0,52.0,1.1,6.0,239.0,219.79,157.34
2016,1,10,9,15,532.5,87.0,1.05,6.5,238.5,241.5,185.94
2016,1,10,9,30,351.0,122.0,1.0,7.0,238.0,242.29,194.01
2016,1,10,9,45,365.0,133.0,1.0,7.5,264.5,278.4,225.61
2016,1,10,10,0,379.0,144.0,1.0,8.0,291.0,315.24,256.9
2016,1,10,10,15,526.0,122.5,0.95,8.0,343.0,382.93,312.56
2016,1,10,10,30,673.0,101.0,0.9,8.0,395.0,464.67,378.47
2016,1,10,10,45,394.0,157.5,0.85,8.5,332.0,393.4,321.09
2016,1,10,11,0,115.0,214.0,0.8,9.0,269.0,290.2,236.34
2016,1,10,11,15,209.5,214.5,0.75,9.0,318.0,355.54,290.43
2016,1,10,11,30,304.0,215.0,0.7,9.0,367.0,434.78,353.03
2016,1,10,11,45,397.5,198.5,0.7,9.5,400.5,491.04,396.7
2016,1,10,12,0,491.0,182.0,0.7,10.0,434.0,560.74,449.61
2016,1,10,12,15,278.5,203.5,0.7,10.0,346.5,431.9,348.38
2016,1,10,12,30,66.0,225.0,0.7,10.0,259.0,284.09,229.43
2016,1,10,12,45,37.5,200.0,0.75,10.5,219.0,236.09,191.25
2016,1,10,13,0,9.0,175.0,0.8,11.0,179.0,178.19,143.66
2016,1,10,13,15,14.0,177.0,0.8,10.5,183.5,185.14,150.18
2016,1,10,13,30,19.0,179.0,0.8,10.0,188.0,192.37,156.7
2016,1,10,13,45,16.0,169.5,0.8,10.0,177.0,180.83,147.32
2016,1,10,14,0,13.0,160.0,0.8,10.0,166.0,169.32,138.03
2016,1,10,14,15,6.5,134.5,0.75,9.5,137.5,137.28,111.66
2016,1,10,14,30,0.0,109.0,0.7,9.0,109.0,105.58,85.23
2016,1,10,14,45,0.0,99.0,0.7,9.0,99.0,95.76,77.14
2016,1,10,15,0,0.0,89.0,0.7,9.0,89.0,85.98,68.94
2016,1,10,15,15,0.0,78.0,0.7,8.5,78.0,75.11,59.82
2016,1,10,15,30,0.0,67.0,0.7,8.0,67.0,64.24,50.55
2016,1,10,15,45,0.0,55.5,0.75,8.0,55.5,52.8,40.52
2016,1,10,16,0,0.0,44.0,0.8,8.0,44.0,41.31,30.32
2016,1,10,16,15,0.0,32.0,0.85,7.5,32.0,29.72,19.97
2016,1,10,16,30,0.0,20.0,0.9,7.0,20.0,18.55,9.84
2016,1,10,16,45,0.0,10.0,0.95,7.0,10.0,9.26,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,32.5,18.0,0.8,6.5,21.0,15.95,3.11
2016,1,11,8,0,65.0,36.0,0.8,7.0,42.0,31.48,21.8
2016,1,11,8,15,83.5,53.5,0.8,7.0,66.0,53.16,37.16
2016,1,11,8,30,102.0,71.0,0.8,7.0,90.0,77.37,56.99
2016,1,11,8,45,114.0,88.5,0.8,7.5,115.0,102.75,78.68
2016,1,11,9,0,126.0,106.0,0.8,8.0,140.0,129.63,101.89
2016,1,11,9,15,133.5,122.5,0.75,8.0,163.0,155.68,124.68
2016,1,11,9,30,141.0,139.0,0.7,8.0,186.0,182.55,147.93
2016,1,11,9,45,203.0,149.5,0.7,8.5,225.0,225.18,182.95
2016,1,11,10,0,265.0,160.0,0.7,9.0,264.0,277.64,225.8
2016,1,11,10,15,230.5,176.5,0.65,9.0,271.5,292.09,238.02
2016,1,11,10,30,196.0,193.0,0.6,9.0,279.0,297.65,242.72
2016,1,11,10,45,245.0,198.0,0.55,9.5,311.0,345.97,281.13
2016,1,11,11,0,294.0,203.0,0.5,10.0,343.0,391.7,316.52
2016,1,11,11,15,246.5,216.0,0.5,10.0,335.5,388.17,313.02
2016,1,11,11,30,199.0,229.0,0.5,10.0,328.0,372.67,300.53
2016,1,11,11,45,240.5,227.5,0.5,10.5,350.0,406.73,327.38
2016,1,11,12,0,282.0,226.0,0.5,11.0,372.0,451.86,361.68
2016,1,11,12,15,258.5,229.5,0.45,11.0,363.0,446.95,356.87
2016,1,11,12,30,235.0,233.0,0.4,11.0,354.0,429.58,343.31
2016,1,11,12,45,216.5,231.0,0.4,11.5,341.5,418.55,334.44
2016,1,11,13,0,198.0,229.0,0.4,12.0,329.0,406.42,324.65
2016,1,11,13,15,260.0,214.0,0.35,12.0,341.0,451.79,360.57
2016,1,11,13,30,322.0,199.0,0.3,12.0,353.0,484.77,386.33
2016,1,11,13,45,271.5,195.5,0.3,12.0,321.5,443.49,354.47
2016,1,11,14,0,221.0,192.0,0.3,12.0,290.0,389.52,313.47
2016,1,11,14,15,245.0,176.5,0.3,12.0,278.5,401.29,324.11
2016,1,11,14,30,269.0,161.0,0.3,12.0,267.0,399.16,323.54
2016,1,11,14,45,263.0,147.5,0.3,12.0,243.5,376.0,306.1
2016,1,11,15,0,257.0,134.0,0.3,12.0,220.0,352.05,287.93
2016,1,11,15,15,480.0,93.0,0.35,11.5,229.5,459.5,376.28
2016,1,11,15,30,703.0,52.0,0.4,11.0,239.0,542.07,441.03
2016,1,11,15,45,656.5,47.0,0.45,10.5,198.0,485.87,396.06
2016,1,11,16,0,610.0,42.0,0.5,10.0,157.0,430.51,351.14
2016,1,11,16,15,526.0,35.5,0.5,9.5,116.0,354.2,286.83
2016,1,11,16,30,442.0,29.0,0.5,9.0,75.0,282.67,222.08
2016,1,11,16,45,221.0,14.5,0.5,9.0,37.5,140.67,75.25
2016,1,11,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
