Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,238.5,14.0,1.35,5.5,38.5,11.46,0.84
2016,1,12,8,0,477.0,28.0,1.3,6.0,77.0,27.78,18.67
2016,1,12,8,15,561.0,34.0,1.15,6.5,119.0,67.91,32.98
2016,1,12,8,30,645.0,40.0,1.0,7.0,161.0,117.29,66.89
2016,1,12,8,45,694.5,44.5,0.9,7.5,203.0,167.93,108.9
2016,1,12,9,0,744.0,49.0,0.8,8.0,245.0,223.18,157.55
2016,1,12,9,15,776.5,52.0,0.7,8.0,284.5,276.33,206.01
2016,1,12,9,30,809.0,55.0,0.6,8.0,324.0,331.54,255.56
2016,1,12,9,45,717.5,76.5,0.5,8.5,333.5,359.75,283.5
2016,1,12,10,0,626.0,98.0,0.4,9.0,343.0,378.32,301.57
2016,1,12,10,15,573.0,119.5,0.45,9.5,357.0,405.31,325.06
2016,1,12,10,30,520.0,141.0,0.5,10.0,371.0,423.56,340.49
2016,1,12,10,45,489.5,157.0,0.55,10.5,381.5,446.27,358.59
2016,1,12,11,0,459.0,173.0,0.6,11.0,392.0,465.45,373.28
2016,1,12,11,15,688.5,119.5,0.6,11.0,460.0,575.33,459.18
2016,1,12,11,30,918.0,66.0,0.6,11.0,528.0,684.57,541.53
2016,1,12,11,45,673.5,132.5,0.6,11.5,474.5,623.45,492.11
2016,1,12,12,0,429.0,199.0,0.6,12.0,421.0,535.84,424.12
2016,1,12,12,15,453.5,193.5,0.6,12.0,428.0,559.24,443.3
2016,1,12,12,30,478.0,188.0,0.6,12.0,435.0,581.65,460.39
2016,1,12,12,45,696.5,127.5,0.6,12.0,482.0,693.67,545.85
2016,1,12,13,0,915.0,67.0,0.6,12.0,529.0,789.59,612.18
2016,1,12,13,15,599.0,137.0,0.6,12.0,436.0,642.54,506.16
2016,1,12,13,30,283.0,207.0,0.6,12.0,343.0,464.52,370.61
2016,1,12,13,45,247.5,201.0,0.6,12.0,316.0,431.92,347.52
2016,1,12,14,0,212.0,195.0,0.6,12.0,289.0,386.51,312.89
2016,1,12,14,15,310.0,168.5,0.6,11.5,296.5,440.71,358.59
2016,1,12,14,30,408.0,142.0,0.6,11.0,304.0,491.82,400.33
2016,1,12,14,45,395.5,131.5,0.65,11.0,277.0,464.85,379.93
2016,1,12,15,0,383.0,121.0,0.7,11.0,250.0,436.79,359.04
2016,1,12,15,15,369.0,107.5,0.75,10.5,219.5,403.13,333.81
2016,1,12,15,30,355.0,94.0,0.8,10.0,189.0,368.79,307.11
2016,1,12,15,45,324.5,81.0,0.85,9.5,156.5,324.37,270.9
2016,1,12,16,0,294.0,68.0,0.9,9.0,124.0,280.93,234.09
2016,1,12,16,15,255.0,52.5,0.9,8.5,92.0,230.79,190.12
2016,1,12,16,30,216.0,37.0,0.9,8.0,60.0,182.91,145.74
2016,1,12,16,45,108.0,23.5,0.95,8.0,35.0,100.11,57.61
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,221.5,15.0,1.4,8.5,38.0,11.44,0.96
2016,1,13,8,0,443.0,30.0,1.4,9.0,76.0,27.16,17.91
2016,1,13,8,15,531.5,36.5,1.4,9.0,118.0,68.15,33.96
2016,1,13,8,30,620.0,43.0,1.4,9.0,160.0,116.92,67.23
2016,1,13,8,45,451.0,71.5,1.45,9.5,167.5,148.06,101.99
2016,1,13,9,0,282.0,100.0,1.5,10.0,175.0,161.2,122.12
2016,1,13,9,15,299.5,113.0,1.55,10.0,203.5,195.52,152.71
2016,1,13,9,30,317.0,126.0,1.6,10.0,232.0,231.35,184.4
2016,1,13,9,45,183.5,144.0,1.7,10.5,207.0,212.07,171.91
2016,1,13,10,0,50.0,162.0,1.8,11.0,182.0,178.63,145.56
2016,1,13,10,15,25.0,124.0,1.85,11.0,134.0,131.52,106.44
2016,1,13,10,30,0.0,86.0,1.9,11.0,86.0,80.2,63.01
2016,1,13,10,45,0.0,78.5,1.95,11.0,78.5,73.08,56.94
2016,1,13,11,0,0.0,71.0,2.0,11.0,71.0,66.08,50.92
2016,1,13,11,15,0.0,71.0,2.0,11.0,71.0,66.08,50.87
2016,1,13,11,30,0.0,71.0,2.0,11.0,71.0,66.08,50.82
2016,1,13,11,45,449.5,74.5,2.05,11.0,307.5,404.49,338.92
2016,1,13,12,0,899.0,78.0,2.1,11.0,544.0,734.54,593.96
2016,1,13,12,15,583.5,155.0,2.1,10.5,457.5,612.34,497.4
2016,1,13,12,30,268.0,232.0,2.1,10.0,371.0,464.09,378.72
2016,1,13,12,45,577.0,155.5,2.1,10.0,450.0,629.7,514.68
2016,1,13,13,0,886.0,79.0,2.1,10.0,529.0,789.13,634.8
2016,1,13,13,15,492.0,148.0,2.05,10.0,396.5,567.77,464.67
2016,1,13,13,30,98.0,217.0,2.0,10.0,264.0,309.28,253.6
2016,1,13,13,45,92.5,206.5,2.0,10.0,249.5,294.69,243.23
2016,1,13,14,0,87.0,196.0,2.0,10.0,235.0,279.88,231.52
2016,1,13,14,15,450.0,134.0,1.95,9.5,315.5,518.72,432.73
2016,1,13,14,30,813.0,72.0,1.9,9.0,396.0,711.88,584.21
2016,1,13,14,45,793.0,68.5,1.85,9.0,362.0,680.02,558.88
2016,1,13,15,0,773.0,65.0,1.8,9.0,328.0,645.97,533.75
2016,1,13,15,15,738.5,61.5,1.6,8.5,288.5,600.06,498.84
2016,1,13,15,30,704.0,58.0,1.4,8.0,249.0,553.24,461.43
2016,1,13,15,45,661.5,52.0,1.25,7.5,208.0,498.05,416.14
2016,1,13,16,0,619.0,46.0,1.1,7.0,167.0,443.36,369.41
2016,1,13,16,15,533.0,39.5,1.05,6.5,124.5,370.87,306.46
2016,1,13,16,30,447.0,33.0,1.0,6.0,82.0,298.5,240.3
2016,1,13,16,45,293.5,22.5,1.0,5.5,48.5,189.07,120.89
2016,1,13,17,0,140.0,12.0,1.0,5.0,15.0,71.62,0.0
2016,1,13,17,15,70.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,183.0,15.5,0.6,5.5,35.0,11.84,1.51
2016,1,14,8,0,366.0,31.0,0.6,6.0,70.0,27.28,18.35
2016,1,14,8,15,432.0,40.5,0.6,6.0,107.0,63.63,34.1
2016,1,14,8,30,498.0,50.0,0.6,6.0,144.0,107.25,65.13
2016,1,14,8,45,540.5,57.0,0.65,6.5,182.0,151.36,101.84
2016,1,14,9,0,583.0,64.0,0.7,7.0,220.0,199.6,144.29
2016,1,14,9,15,605.5,71.5,0.75,7.0,255.0,246.47,187.28
2016,1,14,9,30,628.0,79.0,0.8,7.0,290.0,294.79,231.19
2016,1,14,9,45,595.0,96.5,0.9,7.5,313.0,333.0,266.53
2016,1,14,10,0,562.0,114.0,1.0,8.0,336.0,366.86,296.92
2016,1,14,10,15,449.5,146.5,1.05,8.0,332.5,371.09,302.87
2016,1,14,10,30,337.0,179.0,1.1,8.0,329.0,361.8,296.68
2016,1,14,10,45,340.0,189.0,1.15,8.5,346.5,389.56,319.29
2016,1,14,11,0,343.0,199.0,1.2,9.0,364.0,416.77,340.74
2016,1,14,11,15,284.0,215.0,1.2,9.0,354.5,410.77,335.43
2016,1,14,11,30,225.0,231.0,1.2,9.0,345.0,391.98,320.05
2016,1,14,11,45,223.0,235.0,1.25,9.0,349.5,403.18,329.33
2016,1,14,12,0,221.0,239.0,1.3,9.0,354.0,413.66,337.77
2016,1,14,12,15,188.5,241.0,1.35,9.0,339.5,398.83,325.74
2016,1,14,12,30,156.0,243.0,1.4,9.0,325.0,382.26,312.37
2016,1,14,12,45,152.0,239.5,1.45,9.0,318.5,379.59,310.7
2016,1,14,13,0,148.0,236.0,1.5,9.0,312.0,376.31,308.48
2016,1,14,13,15,156.0,229.0,1.5,9.0,306.5,377.63,310.16
2016,1,14,13,30,164.0,222.0,1.5,9.0,301.0,378.44,311.47
2016,1,14,13,45,156.0,211.5,1.55,9.0,284.5,361.94,298.78
2016,1,14,14,0,148.0,201.0,1.6,9.0,268.0,344.92,285.68
2016,1,14,14,15,74.0,103.5,1.6,8.5,137.0,170.66,142.4
2016,1,14,14,30,0.0,6.0,1.6,8.0,6.0,5.56,0.0
2016,1,14,14,45,0.0,5.5,1.6,8.0,5.5,5.1,0.0
2016,1,14,15,0,0.0,5.0,1.6,8.0,5.0,4.63,0.0
2016,1,14,15,15,0.0,4.0,1.55,8.0,4.0,3.7,0.0
2016,1,14,15,30,0.0,3.0,1.5,8.0,3.0,2.78,0.0
2016,1,14,15,45,0.0,2.5,1.5,8.0,2.5,2.31,0.0
2016,1,14,16,0,0.0,2.0,1.5,8.0,2.0,1.85,0.0
2016,1,14,16,15,0.0,1.5,1.5,7.5,1.5,1.39,0.0
2016,1,14,16,30,0.0,1.0,1.5,7.0,1.0,0.92,0.0
2016,1,14,16,45,0.0,0.5,1.55,7.0,0.5,0.46,0.0
2016,1,14,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,45,196.5,16.0,0.7,6.5,37.0,12.26,1.97
2016,1,15,8,0,393.0,32.0,0.7,7.0,74.0,28.19,19.09
2016,1,15,8,15,482.0,39.5,0.7,7.0,115.0,65.68,34.01
2016,1,15,8,30,571.0,47.0,0.7,7.0,156.0,113.01,66.57
2016,1,15,8,45,625.5,52.5,0.75,7.5,198.0,161.87,106.7
2016,1,15,9,0,680.0,58.0,0.8,8.0,240.0,217.03,154.79
2016,1,15,9,15,716.0,61.5,0.8,8.0,279.5,268.64,201.67
2016,1,15,9,30,752.0,65.0,0.8,8.0,319.0,322.84,250.41
2016,1,15,9,45,762.0,71.5,0.8,8.5,352.0,372.32,294.32
2016,1,15,10,0,772.0,78.0,0.8,9.0,385.0,421.24,336.31
2016,1,15,10,15,790.5,80.5,0.8,9.0,414.5,469.28,376.85
2016,1,15,10,30,809.0,83.0,0.8,9.0,444.0,516.97,415.93
2016,1,15,10,45,825.0,83.5,0.8,9.0,467.5,560.46,450.83
2016,1,15,11,0,841.0,84.0,0.8,9.0,491.0,602.78,483.99
2016,1,15,11,15,849.0,85.0,0.75,9.0,507.0,639.16,511.39
2016,1,15,11,30,857.0,86.0,0.7,9.0,523.0,673.34,536.53
2016,1,15,11,45,863.0,85.5,0.7,9.5,532.0,702.06,556.74
2016,1,15,12,0,869.0,85.0,0.7,10.0,541.0,728.08,573.75
2016,1,15,12,15,649.0,144.5,0.65,10.0,485.0,655.26,518.46
2016,1,15,12,30,429.0,204.0,0.6,10.0,429.0,564.11,448.29
2016,1,15,12,45,400.5,207.0,0.55,10.0,415.0,542.99,433.37
2016,1,15,13,0,372.0,210.0,0.5,10.0,401.0,530.62,423.78
2016,1,15,13,15,617.0,144.0,0.45,10.0,450.0,667.32,529.09
2016,1,15,13,30,862.0,78.0,0.4,10.0,499.0,781.46,608.7
2016,1,15,13,45,856.0,75.0,0.35,10.0,477.5,772.65,600.62
2016,1,15,14,0,850.0,72.0,0.3,10.0,456.0,760.54,592.35
2016,1,15,14,15,833.0,70.0,0.3,10.0,427.0,738.08,577.78
2016,1,15,14,30,816.0,68.0,0.3,10.0,398.0,712.82,561.28
2016,1,15,14,45,799.5,64.0,0.3,10.5,364.5,682.86,540.28
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,650.56,517.35
2016,1,15,15,15,749.5,56.5,0.35,10.5,291.5,605.09,486.7
2016,1,15,15,30,716.0,53.0,0.4,10.0,252.0,558.71,453.83
2016,1,15,15,45,668.0,48.5,0.45,10.0,210.5,501.45,409.43
2016,1,15,16,0,620.0,44.0,0.5,10.0,169.0,445.03,363.61
2016,1,15,16,15,539.0,38.0,0.5,9.5,127.5,369.77,300.81
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,305.16,243.1
2016,1,15,16,45,311.5,22.5,0.55,9.0,51.5,201.5,138.26
2016,1,15,17,0,165.0,13.0,0.6,9.0,17.0,84.11,0.0
2016,1,15,17,15,82.5,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,7,45,93.5,19.5,1.45,7.5,29.5,15.23,4.07
2016,1,16,8,0,187.0,39.0,1.5,8.0,59.0,31.91,22.24
2016,1,16,8,15,240.0,54.0,1.45,8.0,92.0,62.18,39.35
2016,1,16,8,30,293.0,69.0,1.4,8.0,125.0,98.5,66.41
2016,1,16,8,45,330.0,82.0,1.4,8.5,159.5,136.05,97.48
2016,1,16,9,0,367.0,95.0,1.4,9.0,194.0,177.47,133.16
2016,1,16,9,15,398.0,104.0,1.35,9.0,226.0,217.02,168.24
2016,1,16,9,30,429.0,113.0,1.3,9.0,258.0,259.25,205.51
2016,1,16,9,45,567.0,103.0,1.3,9.5,316.5,328.88,262.88
2016,1,16,10,0,705.0,93.0,1.3,10.0,375.0,408.03,327.55
2016,1,16,10,15,416.5,146.5,1.25,10.0,316.5,355.6,288.82
2016,1,16,10,30,128.0,200.0,1.2,10.0,258.0,269.25,219.59
2016,1,16,10,45,115.0,209.5,1.15,10.5,263.5,278.78,227.25
2016,1,16,11,0,102.0,219.0,1.1,11.0,269.0,280.37,227.87
2016,1,16,11,15,180.0,224.0,1.05,11.0,315.5,347.15,282.07
2016,1,16,11,30,258.0,229.0,1.0,11.0,362.0,420.24,339.74
2016,1,16,11,45,204.0,237.0,1.0,11.5,343.0,392.4,316.32
2016,1,16,12,0,150.0,245.0,1.0,12.0,324.0,369.81,297.39
2016,1,16,12,15,155.5,245.5,0.95,12.0,327.5,379.75,305.35
2016,1,16,12,30,161.0,246.0,0.9,12.0,331.0,389.44,312.86
2016,1,16,12,45,158.5,242.5,0.9,12.0,325.5,388.02,311.91
2016,1,16,13,0,156.0,239.0,0.9,12.0,320.0,386.01,310.62
2016,1,16,13,15,193.5,229.5,0.85,12.0,327.0,407.48,328.39
2016,1,16,13,30,231.0,220.0,0.8,12.0,334.0,428.45,345.49
2016,1,16,13,45,120.0,191.0,0.8,12.0,250.0,308.7,250.26
2016,1,16,14,0,9.0,162.0,0.8,12.0,166.0,167.5,134.64
2016,1,16,14,15,34.0,166.5,0.75,12.0,180.5,204.19,166.25
2016,1,16,14,30,59.0,171.0,0.7,12.0,195.0,231.36,189.08
2016,1,16,14,45,55.0,157.5,0.7,12.0,178.5,213.83,174.95
2016,1,16,15,0,51.0,144.0,0.7,12.0,162.0,196.37,160.97
2016,1,16,15,15,46.5,127.5,0.6,11.5,142.5,174.63,143.4
2016,1,16,15,30,42.0,111.0,0.5,11.0,123.0,152.96,125.58
2016,1,16,15,45,34.0,94.0,0.45,10.5,102.5,128.47,104.98
2016,1,16,16,0,26.0,77.0,0.4,10.0,82.0,104.28,84.22
2016,1,16,16,15,14.0,59.0,0.45,9.5,61.5,70.49,54.88
2016,1,16,16,30,2.0,41.0,0.5,9.0,41.0,44.21,31.68
2016,1,16,16,45,1.0,25.0,0.55,9.0,25.0,25.84,13.84
2016,1,16,17,0,0.0,9.0,0.6,9.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,0.55,9.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,9.0,2.0,1.91,0.0
2016,1,17,7,45,0.0,9.5,1.4,9.0,9.5,8.8,0.11
2016,1,17,8,0,0.0,17.0,1.5,9.0,17.0,15.76,8.12
2016,1,17,8,15,0.0,26.5,1.5,9.0,26.5,24.59,15.5
2016,1,17,8,30,0.0,36.0,1.5,9.0,36.0,33.43,23.42
2016,1,17,8,45,0.0,46.0,1.5,9.5,46.0,42.74,31.61
2016,1,17,9,0,0.0,56.0,1.5,10.0,56.0,52.07,39.69
2016,1,17,9,15,0.0,65.0,1.45,10.0,65.0,60.46,46.92
2016,1,17,9,30,0.0,74.0,1.4,10.0,74.0,68.89,54.1
2016,1,17,9,45,0.0,89.5,1.4,10.5,89.5,83.51,66.37
2016,1,17,10,0,0.0,105.0,1.4,11.0,105.0,98.29,78.61
2016,1,17,10,15,0.0,74.0,1.4,11.0,74.0,68.87,53.49
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,39.96,28.76
2016,1,17,10,45,0.0,72.5,1.4,11.0,72.5,67.48,52.19
2016,1,17,11,0,0.0,102.0,1.4,11.0,102.0,95.48,75.72
2016,1,17,11,15,0.0,107.0,1.4,11.0,107.0,100.32,79.64
2016,1,17,11,30,0.0,112.0,1.4,11.0,112.0,105.21,83.64
2016,1,17,11,45,0.0,95.5,1.45,11.5,95.5,89.22,70.04
2016,1,17,12,0,0.0,79.0,1.5,12.0,79.0,73.57,56.78
2016,1,17,12,15,0.0,88.0,1.5,12.0,88.0,81.98,63.85
2016,1,17,12,30,0.0,97.0,1.5,12.0,97.0,90.72,71.17
2016,1,17,12,45,0.0,93.0,1.55,12.0,93.0,86.86,67.94
2016,1,17,13,0,0.0,89.0,1.6,12.0,89.0,82.99,64.75
2016,1,17,13,15,0.0,96.0,1.55,12.0,96.0,89.91,70.62
2016,1,17,13,30,0.0,103.0,1.5,12.0,103.0,97.0,76.63
2016,1,17,13,45,0.0,121.5,1.5,12.0,121.5,116.13,92.72
2016,1,17,14,0,0.0,140.0,1.5,12.0,140.0,136.31,109.63
2016,1,17,14,15,0.0,131.0,1.45,11.5,131.0,127.58,102.69
2016,1,17,14,30,0.0,122.0,1.4,11.0,122.0,118.89,95.81
2016,1,17,14,45,0.0,64.0,1.35,11.0,64.0,59.52,45.67
2016,1,17,15,0,0.0,6.0,1.3,11.0,6.0,5.56,0.0
2016,1,17,15,15,0.0,5.0,1.2,10.5,5.0,4.63,0.0
2016,1,17,15,30,0.0,4.0,1.1,10.0,4.0,3.7,0.0
2016,1,17,15,45,0.0,3.5,1.05,10.0,3.5,3.24,0.0
2016,1,17,16,0,0.0,3.0,1.0,10.0,3.0,2.77,0.0
2016,1,17,16,15,0.0,2.0,1.0,9.5,2.0,1.85,0.0
2016,1,17,16,30,0.0,1.0,1.0,9.0,1.0,0.92,0.0
2016,1,17,16,45,0.0,0.5,1.0,9.0,0.5,0.46,0.0
2016,1,17,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,86.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,173.0,10.0,0.7,8.0,13.0,9.53,0.0
2016,1,18,7,45,321.0,19.5,0.7,8.5,46.5,16.76,5.7
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,27.36,18.31
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.0,67.07,32.56
2016,1,18,8,30,633.0,41.0,0.5,10.0,164.0,115.9,65.53
2016,1,18,8,45,682.5,45.5,0.4,11.0,207.0,166.24,106.33
2016,1,18,9,0,732.0,50.0,0.3,12.0,250.0,221.28,153.39
2016,1,18,9,15,765.5,53.0,0.3,12.0,290.0,274.58,200.89
2016,1,18,9,30,799.0,56.0,0.3,12.0,330.0,330.12,249.78
2016,1,18,9,45,819.0,59.0,0.35,12.5,365.0,382.35,294.97
2016,1,18,10,0,839.0,62.0,0.4,13.0,400.0,434.82,338.99
2016,1,18,10,15,854.0,64.0,0.45,13.0,430.0,482.55,378.79
2016,1,18,10,30,869.0,66.0,0.5,13.0,460.0,530.19,417.42
2016,1,18,10,45,877.5,67.5,0.6,13.0,482.5,572.54,451.68
2016,1,18,11,0,886.0,69.0,0.7,13.0,505.0,613.03,483.9
2016,1,18,11,15,892.0,70.0,0.75,13.0,521.0,649.3,511.9
2016,1,18,11,30,898.0,71.0,0.8,13.0,537.0,683.14,537.67
2016,1,18,11,45,684.0,134.0,0.85,13.0,492.5,637.06,501.96
2016,1,18,12,0,470.0,197.0,0.9,13.0,448.0,566.01,447.74
2016,1,18,12,15,683.5,136.0,0.9,13.0,500.5,674.57,532.21
2016,1,18,12,30,897.0,75.0,0.9,13.0,553.0,771.98,601.21
2016,1,18,12,45,895.0,74.0,0.9,13.0,546.5,782.39,607.37
2016,1,18,13,0,893.0,73.0,0.9,13.0,540.0,789.39,612.46
2016,1,18,13,15,696.5,123.5,0.85,13.0,481.5,710.65,556.64
2016,1,18,13,30,500.0,174.0,0.8,13.0,423.0,611.37,482.98
2016,1,18,13,45,336.0,191.0,0.75,13.0,355.5,490.95,392.19
2016,1,18,14,0,172.0,208.0,0.7,13.0,288.0,372.26,299.29
2016,1,18,14,15,127.0,193.0,0.65,12.5,250.0,320.43,259.62
2016,1,18,14,30,82.0,178.0,0.6,12.0,212.0,257.21,209.48
2016,1,18,14,45,121.0,164.5,0.55,12.0,210.0,282.84,231.74
2016,1,18,15,0,160.0,151.0,0.5,12.0,208.0,294.8,242.3
2016,1,18,15,15,152.5,135.0,0.45,11.5,184.5,268.79,221.74
2016,1,18,15,30,145.0,119.0,0.4,11.0,161.0,242.65,200.89
2016,1,18,15,45,135.5,101.0,0.4,11.0,135.5,212.32,175.82
2016,1,18,16,0,126.0,83.0,0.4,11.0,110.0,182.01,150.09
2016,1,18,16,15,109.0,64.5,0.4,10.5,84.0,146.67,119.57
2016,1,18,16,30,92.0,46.0,0.4,10.0,58.0,111.67,88.51
2016,1,18,16,45,46.0,30.0,0.4,10.0,36.0,66.89,46.56
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,13.34,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,6.67,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,10.0,1.5,1.39,0.0
2016,1,19,8,0,0.0,3.0,2.6,10.0,3.0,2.77,0.0
2016,1,19,8,15,0.0,5.0,2.65,10.0,5.0,4.62,0.0
2016,1,19,8,30,0.0,7.0,2.7,10.0,7.0,6.48,0.0
2016,1,19,8,45,0.0,9.0,2.8,10.5,9.0,8.33,1.6
2016,1,19,9,0,0.0,11.0,2.9,11.0,11.0,10.19,3.22
2016,1,19,9,15,0.0,12.5,2.8,11.0,12.5,11.58,4.43
2016,1,19,9,30,0.0,14.0,2.7,11.0,14.0,12.98,5.63
2016,1,19,9,45,27.0,91.5,2.65,11.0,102.5,97.34,77.84
2016,1,19,10,0,54.0,169.0,2.6,11.0,191.0,186.84,152.82
2016,1,19,10,15,34.0,168.0,2.5,11.0,182.0,179.54,146.51
2016,1,19,10,30,14.0,167.0,2.4,11.0,173.0,166.01,134.98
2016,1,19,10,45,105.0,196.0,2.3,11.5,247.5,258.83,211.95
2016,1,19,11,0,196.0,225.0,2.2,12.0,322.0,349.79,285.43
2016,1,19,11,15,114.5,218.0,2.15,12.0,275.5,299.11,243.42
2016,1,19,11,30,33.0,211.0,2.1,12.0,229.0,234.33,189.68
2016,1,19,11,45,17.5,188.5,2.1,12.0,198.0,193.91,156.63
2016,1,19,12,0,2.0,166.0,2.1,12.0,167.0,160.56,128.93
2016,1,19,12,15,435.5,127.5,2.1,12.0,361.0,476.46,393.23
2016,1,19,12,30,869.0,89.0,2.1,12.0,555.0,774.13,619.33
2016,1,19,12,45,866.0,89.5,2.1,12.0,549.0,785.71,625.0
2016,1,19,13,0,863.0,90.0,2.1,12.0,543.0,793.91,631.19
2016,1,19,13,15,510.5,160.5,2.05,12.0,427.0,601.99,486.66
2016,1,19,13,30,158.0,231.0,2.0,12.0,311.0,384.69,312.38
2016,1,19,13,45,495.5,158.0,1.95,12.0,392.0,591.54,482.52
2016,1,19,14,0,833.0,85.0,1.9,12.0,473.0,770.63,617.51
2016,1,19,14,15,816.5,83.0,1.85,11.5,444.0,748.82,601.44
2016,1,19,14,30,800.0,81.0,1.8,11.0,415.0,724.19,585.26
2016,1,19,14,45,774.0,78.5,1.75,11.0,380.0,689.28,560.22
2016,1,19,15,0,748.0,76.0,1.7,11.0,345.0,652.33,533.39
2016,1,19,15,15,713.0,72.5,1.6,10.5,305.5,611.13,503.4
2016,1,19,15,30,678.0,69.0,1.5,10.0,266.0,564.68,467.54
2016,1,19,15,45,618.0,64.5,1.4,10.0,223.0,500.58,415.59
2016,1,19,16,0,558.0,60.0,1.3,10.0,180.0,438.08,363.35
2016,1,19,16,15,475.0,52.0,1.2,9.5,137.5,360.69,297.88
2016,1,19,16,30,392.0,44.0,1.1,9.0,95.0,287.88,233.85
2016,1,19,16,45,196.0,34.0,1.05,9.0,59.5,166.69,125.1
2016,1,19,17,0,0.0,24.0,1.0,9.0,24.0,29.24,0.0
2016,1,19,17,15,0.0,12.0,0.9,8.5,12.0,11.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,11.44,0.0
2016,1,20,7,45,130.0,25.0,0.65,6.5,39.5,19.66,8.53
2016,1,20,8,0,260.0,38.0,0.6,7.0,67.0,31.31,22.06
2016,1,20,8,15,304.5,52.0,0.6,7.5,101.0,64.3,39.11
2016,1,20,8,30,349.0,66.0,0.6,8.0,135.0,102.36,67.23
2016,1,20,8,45,376.0,79.0,0.6,8.5,169.0,141.33,99.79
2016,1,20,9,0,403.0,92.0,0.6,9.0,203.0,183.06,136.05
2016,1,20,9,15,419.5,103.5,0.55,9.5,235.0,222.91,171.28
2016,1,20,9,30,436.0,115.0,0.5,10.0,267.0,263.99,206.98
2016,1,20,9,45,460.0,124.5,0.45,10.5,299.0,307.07,243.29
2016,1,20,10,0,484.0,134.0,0.4,11.0,331.0,351.68,279.8
2016,1,20,10,15,592.0,117.5,0.4,11.0,376.5,414.83,330.54
2016,1,20,10,30,700.0,101.0,0.4,11.0,422.0,482.65,384.05
2016,1,20,10,45,799.5,86.0,0.4,11.5,470.0,552.66,437.34
2016,1,20,11,0,899.0,71.0,0.4,12.0,518.0,625.23,491.14
2016,1,20,11,15,904.5,72.0,0.35,12.0,534.0,661.87,517.3
2016,1,20,11,30,910.0,73.0,0.3,12.0,550.0,696.0,541.46
2016,1,20,11,45,915.5,72.5,0.3,12.5,559.0,725.74,560.44
2016,1,20,12,0,921.0,72.0,0.3,13.0,568.0,752.61,577.3
2016,1,20,12,15,920.5,72.0,0.25,13.0,568.5,772.58,589.65
2016,1,20,12,30,920.0,72.0,0.2,13.0,569.0,789.2,599.87
2016,1,20,12,45,921.5,70.0,0.15,13.0,562.5,801.56,607.38
2016,1,20,13,0,923.0,68.0,0.1,13.0,556.0,810.44,612.81
2016,1,20,13,15,916.5,67.5,0.1,13.0,541.0,811.33,613.75
2016,1,20,13,30,910.0,67.0,0.1,13.0,526.0,808.66,612.59
2016,1,20,13,45,900.0,65.5,0.15,13.0,504.0,798.5,607.24
2016,1,20,14,0,890.0,64.0,0.2,13.0,482.0,784.96,599.88
2016,1,20,14,15,876.0,62.5,0.2,13.0,453.5,765.08,587.5
2016,1,20,14,30,862.0,61.0,0.2,13.0,425.0,742.24,573.13
2016,1,20,14,45,714.0,80.5,0.25,13.0,365.0,653.04,512.36
2016,1,20,15,0,566.0,100.0,0.3,13.0,305.0,555.46,442.95
2016,1,20,15,15,546.0,91.0,0.3,12.5,271.5,517.95,417.2
2016,1,20,15,30,526.0,82.0,0.3,12.0,238.0,479.38,388.89
2016,1,20,15,45,497.0,72.0,0.35,12.0,201.0,433.11,353.19
2016,1,20,16,0,468.0,62.0,0.4,12.0,164.0,386.99,316.07
2016,1,20,16,15,417.0,51.5,0.4,11.5,127.0,328.27,267.28
2016,1,20,16,30,366.0,41.0,0.4,11.0,90.0,272.35,218.58
2016,1,20,16,45,183.0,33.0,0.4,11.0,57.5,158.53,118.85
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,30.48,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,14.3,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.0,19.41,8.62
2016,1,21,8,0,442.0,33.0,1.1,8.0,83.0,28.76,19.73
2016,1,21,8,15,525.0,40.0,1.05,8.5,125.5,68.47,34.78
2016,1,21,8,30,608.0,47.0,1.0,9.0,168.0,118.99,69.63
2016,1,21,8,45,664.5,50.5,1.0,9.5,211.5,168.46,110.03
2016,1,21,9,0,721.0,54.0,1.0,10.0,255.0,223.48,157.89
2016,1,21,9,15,516.0,94.0,0.95,10.5,249.0,243.65,185.39
2016,1,21,9,30,311.0,134.0,0.9,11.0,243.0,237.27,187.69
2016,1,21,9,45,572.5,99.5,0.9,11.5,325.0,328.98,260.29
2016,1,21,10,0,834.0,65.0,0.9,12.0,407.0,437.8,346.2
2016,1,21,10,15,849.0,67.0,0.95,12.5,437.0,486.88,386.38
2016,1,21,10,30,864.0,69.0,1.0,13.0,467.0,533.49,423.97
2016,1,21,10,45,870.5,71.5,1.05,13.5,489.5,575.95,457.3
2016,1,21,11,0,877.0,74.0,1.1,14.0,512.0,616.43,488.25
2016,1,21,11,15,883.5,74.5,1.1,14.0,528.5,652.54,515.77
2016,1,21,11,30,890.0,75.0,1.1,14.0,545.0,686.25,541.02
2016,1,21,11,45,885.0,78.5,1.15,14.0,552.0,712.77,559.95
2016,1,21,12,0,880.0,82.0,1.2,14.0,559.0,736.04,576.57
2016,1,21,12,15,678.5,141.5,1.15,13.5,509.5,680.37,535.65
2016,1,21,12,30,477.0,201.0,1.1,13.0,460.0,601.45,475.72
2016,1,21,12,45,382.5,218.5,1.1,13.0,424.5,545.65,434.0
2016,1,21,13,0,288.0,236.0,1.1,13.0,389.0,498.03,397.05
2016,1,21,13,15,208.0,235.0,1.0,12.5,344.0,425.99,341.74
2016,1,21,13,30,128.0,234.0,0.9,12.0,299.0,364.51,293.31
2016,1,21,13,45,165.5,223.0,0.85,12.0,303.5,383.59,309.95
2016,1,21,14,0,203.0,212.0,0.8,12.0,308.0,401.75,325.18
2016,1,21,14,15,153.5,199.0,0.75,11.5,269.5,348.39,283.21
2016,1,21,14,30,104.0,186.0,0.7,11.0,231.0,283.57,231.92
2016,1,21,14,45,213.0,163.5,0.7,11.0,245.0,350.1,288.71
2016,1,21,15,0,322.0,141.0,0.7,11.0,259.0,411.75,339.37
2016,1,21,15,15,305.0,128.5,0.7,10.5,230.5,379.07,313.75
2016,1,21,15,30,288.0,116.0,0.7,10.0,202.0,346.27,288.22
2016,1,21,15,45,270.0,100.0,0.75,10.0,171.0,308.13,257.29
2016,1,21,16,0,252.0,84.0,0.8,10.0,140.0,270.22,225.5
2016,1,21,16,15,222.0,67.0,0.8,9.5,108.0,224.35,186.11
2016,1,21,16,30,192.0,50.0,0.8,9.0,76.0,179.9,146.6
2016,1,21,16,45,96.0,35.5,0.85,9.0,48.5,108.97,82.46
2016,1,21,17,0,0.0,21.0,0.9,9.0,21.0,22.66,0.0
2016,1,21,17,15,0.0,10.5,0.9,9.0,10.5,10.01,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
