Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,9.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,9.0,5.0,4.77,0.0
2016,1,22,7,45,0.0,17.0,2.0,9.0,17.0,15.77,6.14
2016,1,22,8,0,0.0,29.0,2.0,9.0,29.0,26.93,18.05
2016,1,22,8,15,0.0,43.5,2.0,9.0,43.5,40.07,28.84
2016,1,22,8,30,0.0,58.0,2.0,9.0,58.0,53.43,40.74
2016,1,22,8,45,0.0,73.5,2.0,9.5,73.5,67.84,53.32
2016,1,22,9,0,0.0,89.0,2.0,10.0,89.0,82.43,65.81
2016,1,22,9,15,0.0,103.0,1.95,10.0,103.0,95.76,77.17
2016,1,22,9,30,0.0,117.0,1.9,10.0,117.0,109.21,88.48
2016,1,22,9,45,50.5,148.5,1.9,10.5,169.5,161.57,131.68
2016,1,22,10,0,101.0,180.0,1.9,11.0,222.0,218.13,178.05
2016,1,22,10,15,101.0,193.5,1.9,11.0,238.0,237.42,193.92
2016,1,22,10,30,101.0,207.0,1.9,11.0,254.0,256.68,209.68
2016,1,22,10,45,151.0,218.5,1.9,11.0,292.5,308.24,251.87
2016,1,22,11,0,201.0,230.0,1.9,11.0,331.0,358.28,292.41
2016,1,22,11,15,116.0,221.5,1.95,11.0,280.5,303.71,247.59
2016,1,22,11,30,31.0,213.0,2.0,11.0,230.0,234.72,190.43
2016,1,22,11,45,52.0,228.5,2.05,11.0,257.0,268.24,218.27
2016,1,22,12,0,73.0,244.0,2.1,11.0,284.0,303.26,246.81
2016,1,22,12,15,37.5,205.0,2.05,11.0,226.0,236.4,192.02
2016,1,22,12,30,2.0,166.0,2.0,11.0,168.0,161.06,129.58
2016,1,22,12,45,1.0,155.0,1.95,11.0,156.0,149.41,120.15
2016,1,22,13,0,0.0,144.0,1.9,11.0,144.0,137.74,110.54
2016,1,22,13,15,0.0,119.5,1.8,10.5,119.5,113.19,90.38
2016,1,22,13,30,0.0,95.0,1.7,10.0,95.0,88.92,70.27
2016,1,22,13,45,0.0,52.0,1.65,10.0,52.0,48.35,35.93
2016,1,22,14,0,0.0,9.0,1.6,10.0,9.0,8.35,1.57
2016,1,22,14,15,0.0,8.5,1.55,10.0,8.5,7.88,1.19
2016,1,22,14,30,0.0,8.0,1.5,10.0,8.0,7.42,0.79
2016,1,22,14,45,0.0,7.0,1.5,10.0,7.0,6.49,0.0
2016,1,22,15,0,0.0,6.0,1.5,10.0,6.0,5.56,0.0
2016,1,22,15,15,0.0,5.5,1.45,10.0,5.5,5.09,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.63,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.7,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.78,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.31,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.85,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.92,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,27.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,54.0,14.0,1.4,7.0,16.0,13.34,0.0
2016,1,23,7,45,177.5,29.0,1.45,7.5,48.0,22.9,11.92
2016,1,23,8,0,301.0,44.0,1.5,8.0,80.0,36.58,26.7
2016,1,23,8,15,393.0,54.0,1.55,8.0,121.5,73.37,43.64
2016,1,23,8,30,485.0,64.0,1.6,8.0,163.0,118.85,75.36
2016,1,23,8,45,513.5,76.0,1.7,8.0,202.5,165.11,114.63
2016,1,23,9,0,542.0,88.0,1.8,8.0,242.0,214.13,158.42
2016,1,23,9,15,271.5,105.0,1.8,8.0,182.0,180.09,141.76
2016,1,23,9,30,1.0,122.0,1.8,8.0,122.0,114.22,93.23
2016,1,23,9,45,368.5,108.0,1.85,8.5,261.0,255.96,208.23
2016,1,23,10,0,736.0,94.0,1.9,9.0,400.0,426.27,345.38
2016,1,23,10,15,368.0,72.0,1.9,9.0,225.0,260.56,215.03
2016,1,23,10,30,0.0,50.0,1.9,9.0,50.0,46.48,34.42
2016,1,23,10,45,40.0,138.0,1.9,9.0,158.0,156.6,128.55
2016,1,23,11,0,80.0,226.0,1.9,9.0,266.0,273.91,225.32
2016,1,23,11,15,45.5,206.5,1.9,9.0,229.5,234.98,192.49
2016,1,23,11,30,11.0,187.0,1.9,9.0,193.0,186.85,152.2
2016,1,23,11,45,177.0,211.0,1.95,9.0,308.0,345.69,285.71
2016,1,23,12,0,343.0,235.0,2.0,9.0,423.0,508.86,416.64
2016,1,23,12,15,181.0,220.5,2.0,9.0,320.0,370.86,304.56
2016,1,23,12,30,19.0,206.0,2.0,9.0,217.0,215.51,175.49
2016,1,23,12,45,9.5,157.5,2.0,9.0,163.0,158.52,128.81
2016,1,23,13,0,0.0,109.0,2.0,9.0,109.0,102.53,81.82
2016,1,23,13,15,13.0,155.5,2.0,9.0,162.5,160.28,130.88
2016,1,23,13,30,26.0,202.0,2.0,9.0,216.0,221.28,181.74
2016,1,23,13,45,13.0,127.0,2.05,9.0,134.0,131.76,107.12
2016,1,23,14,0,0.0,52.0,2.1,9.0,52.0,48.35,36.09
2016,1,23,14,15,223.5,102.5,2.1,8.5,199.0,297.9,253.87
2016,1,23,14,30,447.0,153.0,2.1,8.0,346.0,544.56,455.18
2016,1,23,14,45,223.5,121.0,2.1,8.0,217.5,317.28,268.22
2016,1,23,15,0,0.0,89.0,2.1,8.0,89.0,84.64,67.68
2016,1,23,15,15,0.0,79.0,2.05,7.5,79.0,74.83,59.75
2016,1,23,15,30,0.0,69.0,2.0,7.0,69.0,65.02,51.43
2016,1,23,15,45,0.0,59.0,1.95,7.0,59.0,55.22,42.9
2016,1,23,16,0,0.0,49.0,1.9,7.0,49.0,45.55,34.35
2016,1,23,16,15,232.5,46.0,1.8,6.5,79.5,212.06,180.68
2016,1,23,16,30,465.0,43.0,1.7,6.0,110.0,331.31,276.28
2016,1,23,16,45,332.0,32.5,1.65,6.0,71.5,233.34,185.81
2016,1,23,17,0,199.0,22.0,1.6,6.0,33.0,135.26,55.52
2016,1,23,17,15,99.5,11.0,1.6,6.0,16.5,51.4,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,13.34,0.0
2016,1,24,7,45,255.5,26.5,1.1,5.5,51.5,21.59,11.36
2016,1,24,8,0,391.0,39.0,1.1,6.0,86.0,34.23,24.91
2016,1,24,8,15,475.0,47.0,1.1,6.0,128.0,72.13,39.97
2016,1,24,8,30,559.0,55.0,1.1,6.0,170.0,119.58,73.19
2016,1,24,8,45,414.0,83.5,1.15,6.0,180.0,152.75,109.11
2016,1,24,9,0,269.0,112.0,1.2,6.0,190.0,169.39,131.41
2016,1,24,9,15,291.0,125.0,1.2,6.0,219.5,204.83,162.92
2016,1,24,9,30,313.0,138.0,1.2,6.0,249.0,242.3,195.95
2016,1,24,9,45,265.5,159.0,1.2,6.5,260.5,262.22,214.51
2016,1,24,10,0,218.0,180.0,1.2,7.0,272.0,273.36,224.74
2016,1,24,10,15,231.5,193.0,1.2,7.0,296.5,304.82,251.17
2016,1,24,10,30,245.0,206.0,1.2,7.0,321.0,342.61,282.15
2016,1,24,10,45,240.5,217.5,1.2,7.0,335.5,358.33,294.99
2016,1,24,11,0,236.0,229.0,1.2,7.0,350.0,378.73,311.38
2016,1,24,11,15,258.5,234.0,1.1,7.0,370.0,416.51,341.18
2016,1,24,11,30,281.0,239.0,1.0,7.0,390.0,448.06,365.59
2016,1,24,11,45,188.0,246.5,0.95,7.5,348.0,392.35,319.58
2016,1,24,12,0,95.0,254.0,0.9,8.0,306.0,330.18,268.33
2016,1,24,12,15,94.5,255.0,0.9,8.0,307.0,334.64,272.37
2016,1,24,12,30,94.0,256.0,0.9,8.0,308.0,338.89,275.8
2016,1,24,12,45,272.5,231.5,0.9,8.5,380.0,476.34,386.98
2016,1,24,13,0,451.0,207.0,0.9,9.0,452.0,606.87,487.25
2016,1,24,13,15,452.0,200.5,0.95,9.0,441.0,605.8,486.09
2016,1,24,13,30,453.0,194.0,1.0,9.0,430.0,602.74,485.03
2016,1,24,13,45,668.5,132.5,1.1,9.0,464.0,711.84,571.5
2016,1,24,14,0,884.0,71.0,1.2,9.0,498.0,797.75,634.44
2016,1,24,14,15,869.5,69.0,1.3,9.0,469.0,777.03,620.77
2016,1,24,14,30,855.0,67.0,1.4,9.0,440.0,759.84,610.87
2016,1,24,14,45,828.5,66.5,1.5,9.0,404.5,726.09,588.51
2016,1,24,15,0,802.0,66.0,1.6,9.0,369.0,690.17,564.16
2016,1,24,15,15,772.0,63.0,1.55,8.5,329.5,646.82,533.3
2016,1,24,15,30,742.0,60.0,1.5,8.0,290.0,602.2,500.67
2016,1,24,15,45,695.5,56.0,1.45,7.5,246.5,544.64,455.81
2016,1,24,16,0,649.0,52.0,1.4,7.0,203.0,487.58,409.19
2016,1,24,16,15,579.0,46.0,1.3,6.5,159.0,420.8,352.21
2016,1,24,16,30,509.0,40.0,1.2,6.0,115.0,353.1,292.25
2016,1,24,16,45,392.5,30.5,1.15,5.5,76.0,262.47,209.96
2016,1,24,17,0,276.0,21.0,1.1,5.0,37.0,171.58,86.38
2016,1,24,17,15,138.0,10.5,1.05,5.0,18.5,67.08,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,119.0,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,238.0,13.0,0.9,5.0,20.0,12.39,0.0
2016,1,25,7,45,378.5,22.0,0.85,5.5,57.0,18.82,9.45
2016,1,25,8,0,519.0,31.0,0.8,6.0,94.0,29.91,21.14
2016,1,25,8,15,595.0,36.5,0.8,6.5,138.0,72.17,35.58
2016,1,25,8,30,671.0,42.0,0.8,7.0,182.0,122.93,70.72
2016,1,25,8,45,716.0,46.5,0.85,7.5,226.0,175.25,114.5
2016,1,25,9,0,761.0,51.0,0.9,8.0,270.0,231.8,164.7
2016,1,25,9,15,792.0,54.0,0.9,8.5,311.0,286.66,214.59
2016,1,25,9,30,823.0,57.0,0.9,9.0,352.0,343.51,265.45
2016,1,25,9,45,823.5,64.5,0.95,9.5,385.5,394.7,311.1
2016,1,25,10,0,824.0,72.0,1.0,10.0,419.0,444.32,353.91
2016,1,25,10,15,840.0,74.0,1.0,10.0,449.5,493.96,395.64
2016,1,25,10,30,856.0,76.0,1.0,10.0,480.0,542.94,435.59
2016,1,25,10,45,633.5,138.0,1.0,10.5,445.5,518.09,415.93
2016,1,25,11,0,411.0,200.0,1.0,11.0,411.0,469.32,376.88
2016,1,25,11,15,650.0,140.5,0.95,11.0,486.0,583.33,467.06
2016,1,25,11,30,889.0,81.0,0.9,11.0,561.0,698.39,553.96
2016,1,25,11,45,892.0,82.0,0.9,11.5,570.0,728.07,572.35
2016,1,25,12,0,895.0,83.0,0.9,12.0,579.0,754.85,589.63
2016,1,25,12,15,618.5,161.5,0.9,12.0,505.0,661.79,520.65
2016,1,25,12,30,342.0,240.0,0.9,12.0,431.0,533.46,422.45
2016,1,25,12,45,619.0,160.0,0.9,12.0,500.5,685.18,541.27
2016,1,25,13,0,896.0,80.0,0.9,12.0,570.0,813.64,631.8
2016,1,25,13,15,890.5,79.5,0.9,12.0,555.5,815.56,631.82
2016,1,25,13,30,885.0,79.0,0.9,12.0,541.0,814.01,631.36
2016,1,25,13,45,876.0,77.5,0.9,12.0,519.5,805.0,625.92
2016,1,25,14,0,867.0,76.0,0.9,12.0,498.0,799.25,622.98
2016,1,25,14,15,636.0,120.0,0.85,11.5,420.5,666.93,529.98
2016,1,25,14,30,405.0,164.0,0.8,11.0,343.0,526.99,424.87
2016,1,25,14,45,602.0,115.5,0.8,11.0,357.5,619.02,500.0
2016,1,25,15,0,799.0,67.0,0.8,11.0,372.0,691.39,553.79
2016,1,25,15,15,769.5,64.0,0.75,10.5,332.5,648.39,522.63
2016,1,25,15,30,740.0,61.0,0.7,10.0,293.0,604.1,491.21
2016,1,25,15,45,697.0,56.5,0.65,9.5,250.0,548.17,449.04
2016,1,25,16,0,654.0,52.0,0.6,9.0,207.0,492.56,404.98
2016,1,25,16,15,585.0,46.0,0.65,8.5,163.0,425.83,350.59
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,358.26,292.88
2016,1,25,16,45,398.0,31.0,0.75,7.5,79.0,266.79,212.11
2016,1,25,17,0,280.0,22.0,0.8,7.0,39.0,176.42,99.53
2016,1,25,17,15,140.0,11.0,0.8,6.5,19.5,68.71,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,3.5,10.5,0.0,0.0
2016,1,26,7,30,0.0,21.0,1.1,4.0,21.0,20.02,0.0
2016,1,26,7,45,248.5,27.5,1.15,4.5,58.5,22.32,12.57
2016,1,26,8,0,497.0,34.0,1.2,5.0,96.0,32.96,23.97
2016,1,26,8,15,576.5,40.5,1.2,5.5,141.0,75.15,38.87
2016,1,26,8,30,656.0,47.0,1.2,6.0,186.0,126.36,74.67
2016,1,26,8,45,707.5,51.0,1.25,6.5,231.0,178.66,118.43
2016,1,26,9,0,759.0,55.0,1.3,7.0,276.0,235.95,169.33
2016,1,26,9,15,790.5,58.5,1.3,7.5,318.0,291.52,220.19
2016,1,26,9,30,822.0,62.0,1.3,8.0,360.0,349.17,272.11
2016,1,26,9,45,840.5,65.5,1.3,8.5,396.5,403.41,320.22
2016,1,26,10,0,859.0,69.0,1.3,9.0,433.0,457.75,366.84
2016,1,26,10,15,874.5,70.5,1.25,9.5,464.5,508.3,408.7
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,556.4,447.19
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.0,601.66,482.53
2016,1,26,11,0,911.0,75.0,1.2,11.0,544.0,645.17,515.48
2016,1,26,11,15,917.5,75.5,1.1,11.0,561.5,682.98,543.33
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,718.28,568.08
2016,1,26,11,45,927.0,76.5,0.9,11.5,588.0,748.43,586.4
2016,1,26,12,0,930.0,77.0,0.8,12.0,597.0,775.54,602.26
2016,1,26,12,15,930.5,77.0,0.75,12.0,598.5,797.02,615.9
2016,1,26,12,30,931.0,77.0,0.7,12.0,600.0,815.12,627.25
2016,1,26,12,45,925.5,78.0,0.7,12.0,592.5,826.23,634.78
2016,1,26,13,0,920.0,79.0,0.7,12.0,585.0,833.72,640.08
2016,1,26,13,15,768.5,114.0,0.7,12.0,529.5,769.99,596.46
2016,1,26,13,30,617.0,149.0,0.7,12.0,474.0,691.17,541.88
2016,1,26,13,45,659.0,130.0,0.7,12.0,464.5,704.81,553.81
2016,1,26,14,0,701.0,111.0,0.7,12.0,455.0,714.54,561.41
2016,1,26,14,15,528.0,143.0,0.65,12.0,394.0,604.1,480.24
2016,1,26,14,30,355.0,175.0,0.6,12.0,333.0,489.44,393.08
2016,1,26,14,45,503.5,132.0,0.6,12.0,336.5,560.15,451.21
2016,1,26,15,0,652.0,89.0,0.6,12.0,340.0,615.57,494.41
2016,1,26,15,15,709.0,74.5,0.55,11.5,321.5,624.0,501.16
2016,1,26,15,30,766.0,60.0,0.5,11.0,303.0,622.93,501.27
2016,1,26,15,45,721.0,56.0,0.5,10.5,259.0,565.4,458.88
2016,1,26,16,0,676.0,52.0,0.5,10.0,215.0,508.24,414.76
2016,1,26,16,15,609.0,46.5,0.6,9.5,170.0,437.17,358.26
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,375.15,305.61
2016,1,26,16,45,423.5,32.0,0.85,8.5,84.0,281.91,224.44
2016,1,26,17,0,305.0,23.0,1.0,8.0,43.0,191.08,117.43
2016,1,26,17,15,152.5,11.5,0.95,7.5,21.5,74.76,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,20.02,0.0
2016,1,27,7,45,225.0,29.0,0.8,6.0,58.0,22.76,13.1
2016,1,27,8,0,450.0,37.0,0.8,7.0,95.0,33.2,24.05
2016,1,27,8,15,530.5,44.5,0.75,7.0,139.0,74.19,39.39
2016,1,27,8,30,611.0,52.0,0.7,7.0,183.0,124.25,74.52
2016,1,27,8,45,659.5,57.5,0.7,7.5,227.0,175.33,117.0
2016,1,27,9,0,708.0,63.0,0.7,8.0,271.0,232.41,167.0
2016,1,27,9,15,742.0,67.0,0.6,8.5,312.5,286.65,215.39
2016,1,27,9,30,776.0,71.0,0.5,9.0,354.0,343.33,264.83
2016,1,27,9,45,642.0,104.0,0.45,9.5,354.5,364.22,286.83
2016,1,27,10,0,508.0,137.0,0.4,10.0,355.0,368.51,293.39
2016,1,27,10,15,491.5,153.0,0.35,10.5,375.5,402.71,321.08
2016,1,27,10,30,475.0,169.0,0.3,11.0,396.0,434.44,345.42
2016,1,27,10,45,694.0,120.5,0.3,11.5,471.0,537.03,424.27
2016,1,27,11,0,913.0,72.0,0.3,12.0,546.0,644.73,504.0
2016,1,27,11,15,919.5,73.0,0.3,12.0,563.0,683.22,531.26
2016,1,27,11,30,926.0,74.0,0.3,12.0,580.0,719.22,556.5
2016,1,27,11,45,930.5,74.0,0.3,12.5,589.5,749.98,575.86
2016,1,27,12,0,935.0,74.0,0.3,13.0,599.0,777.76,593.09
2016,1,27,12,15,935.5,74.0,0.3,13.0,600.5,799.39,607.22
2016,1,27,12,30,936.0,74.0,0.3,13.0,602.0,817.62,619.19
2016,1,27,12,45,698.0,142.0,0.3,13.0,533.5,731.06,560.01
2016,1,27,13,0,460.0,210.0,0.3,13.0,465.0,620.35,479.57
2016,1,27,13,15,502.0,191.5,0.3,13.0,463.5,639.19,496.14
2016,1,27,13,30,544.0,173.0,0.3,13.0,462.0,655.77,509.34
2016,1,27,13,45,497.0,177.5,0.3,13.0,433.5,624.35,486.55
2016,1,27,14,0,450.0,182.0,0.3,13.0,405.0,591.16,462.93
2016,1,27,14,15,583.0,137.5,0.25,13.0,409.5,647.74,507.15
2016,1,27,14,30,716.0,93.0,0.2,13.0,414.0,693.86,540.05
2016,1,27,14,45,539.0,119.5,0.2,13.0,350.5,573.3,452.91
2016,1,27,15,0,362.0,146.0,0.2,13.0,287.0,451.44,361.56
2016,1,27,15,15,350.5,132.5,0.25,12.5,257.5,420.19,340.65
2016,1,27,15,30,339.0,119.0,0.3,12.0,228.0,388.26,317.41
2016,1,27,15,45,325.5,103.0,0.35,12.0,195.5,363.12,297.86
2016,1,27,16,0,312.0,87.0,0.4,12.0,163.0,325.45,267.65
2016,1,27,16,15,444.0,62.5,0.4,11.5,146.5,364.69,298.73
2016,1,27,16,30,576.0,38.0,0.4,11.0,130.0,386.5,312.03
2016,1,27,16,45,467.5,30.0,0.4,11.0,88.5,297.22,233.79
2016,1,27,17,0,359.0,22.0,0.4,11.0,47.0,211.5,136.06
2016,1,27,17,15,179.5,11.0,0.45,10.5,23.5,86.0,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,10.96,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,21.92,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,23.53,13.86
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,31.95,22.9
2016,1,28,8,15,563.0,41.5,0.5,8.0,142.0,75.93,39.47
2016,1,28,8,30,638.0,48.0,0.4,8.0,186.0,126.06,74.49
2016,1,28,8,45,499.5,76.5,0.3,8.5,199.5,164.69,114.13
2016,1,28,9,0,361.0,105.0,0.2,9.0,213.0,186.95,140.41
2016,1,28,9,15,376.5,118.0,0.2,9.0,244.5,226.23,174.97
2016,1,28,9,30,392.0,131.0,0.2,9.0,276.0,266.75,210.03
2016,1,28,9,45,389.0,148.0,0.2,9.5,303.5,304.85,242.21
2016,1,28,10,0,386.0,165.0,0.2,10.0,331.0,338.0,269.49
2016,1,28,10,15,355.0,183.0,0.25,10.0,344.0,361.01,288.84
2016,1,28,10,30,324.0,201.0,0.3,10.0,357.0,380.71,304.97
2016,1,28,10,45,601.5,138.5,0.4,10.5,446.0,503.14,401.47
2016,1,28,11,0,879.0,76.0,0.5,11.0,535.0,629.83,497.91
2016,1,28,11,15,885.5,77.0,0.6,11.0,552.0,667.27,525.97
2016,1,28,11,30,892.0,78.0,0.7,11.0,569.0,702.32,552.64
2016,1,28,11,45,896.0,78.0,0.85,11.5,578.0,731.89,573.87
2016,1,28,12,0,900.0,78.0,1.0,12.0,587.0,758.57,593.07
2016,1,28,12,15,487.0,167.5,0.95,12.0,443.0,567.73,450.68
2016,1,28,12,30,74.0,257.0,0.9,12.0,299.0,324.0,257.77
2016,1,28,12,45,37.0,157.0,0.85,12.0,178.0,186.59,149.94
2016,1,28,13,0,0.0,57.0,0.8,12.0,57.0,53.04,39.24
2016,1,28,13,15,0.0,93.5,0.75,12.0,93.5,87.29,68.22
2016,1,28,13,30,0.0,130.0,0.7,12.0,130.0,123.76,98.45
2016,1,28,13,45,13.0,162.5,0.65,12.5,169.5,168.54,135.39
2016,1,28,14,0,26.0,195.0,0.6,13.0,209.0,215.5,173.34
2016,1,28,14,15,18.5,178.5,0.6,12.5,188.0,192.57,155.0
2016,1,28,14,30,11.0,162.0,0.6,12.0,167.0,169.74,136.88
2016,1,28,14,45,84.0,166.0,0.6,12.0,199.5,243.58,199.67
2016,1,28,15,0,157.0,170.0,0.6,12.0,232.0,317.3,260.25
2016,1,28,15,15,153.0,153.0,0.6,11.5,208.0,292.63,240.89
2016,1,28,15,30,149.0,136.0,0.6,11.0,184.0,267.59,221.58
2016,1,28,15,45,142.5,117.5,0.6,11.0,158.0,238.51,198.01
2016,1,28,16,0,136.0,99.0,0.6,11.0,132.0,209.25,173.69
2016,1,28,16,15,121.5,80.0,0.65,10.5,105.5,174.34,144.14
2016,1,28,16,30,107.0,61.0,0.7,10.0,79.0,139.8,113.98
2016,1,28,16,45,80.0,43.0,0.75,10.0,54.0,100.71,78.83
2016,1,28,17,0,53.0,25.0,0.8,10.0,29.0,60.25,37.96
2016,1,28,17,15,26.5,12.5,0.75,10.0,14.5,23.13,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,8.5,11.5,7.63,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,12.96,0.0
2016,1,29,7,45,321.5,25.5,0.6,9.5,59.5,20.1,11.1
2016,1,29,8,0,457.0,35.0,0.6,10.0,96.0,31.94,18.17
2016,1,29,8,15,534.0,41.5,0.6,10.0,139.0,72.4,37.08
2016,1,29,8,30,611.0,48.0,0.6,10.0,182.0,123.18,72.77
2016,1,29,8,45,316.5,80.5,0.6,10.5,151.0,133.53,95.27
2016,1,29,9,0,22.0,113.0,0.6,11.0,120.0,109.46,87.43
2016,1,29,9,15,26.0,129.0,0.6,11.0,138.0,128.34,103.34
2016,1,29,9,30,30.0,145.0,0.6,11.0,156.0,147.3,119.02
2016,1,29,9,45,34.5,160.0,0.65,11.5,174.0,166.08,134.19
2016,1,29,10,0,39.0,175.0,0.7,12.0,192.0,185.46,149.68
2016,1,29,10,15,19.5,149.5,0.7,12.0,158.0,150.34,120.75
2016,1,29,10,30,0.0,124.0,0.7,12.0,124.0,116.34,92.49
2016,1,29,10,45,0.0,115.0,0.75,12.5,115.0,107.76,85.18
2016,1,29,11,0,0.0,106.0,0.8,13.0,106.0,99.17,77.81
2016,1,29,11,15,0.0,83.5,0.8,13.0,83.5,77.78,59.96
2016,1,29,11,30,0.0,61.0,0.8,13.0,61.0,56.77,42.38
2016,1,29,11,45,0.0,90.5,0.85,13.0,90.5,84.34,65.4
2016,1,29,12,0,0.0,120.0,0.9,13.0,120.0,112.86,88.9
2016,1,29,12,15,0.0,93.0,0.9,13.0,93.0,86.73,67.22
2016,1,29,12,30,0.0,66.0,0.9,13.0,66.0,61.44,46.21
2016,1,29,12,45,0.0,65.5,0.9,13.5,65.5,60.97,45.78
2016,1,29,13,0,0.0,65.0,0.9,14.0,65.0,60.5,45.32
2016,1,29,13,15,0.0,37.0,0.9,13.5,37.0,34.4,23.51
2016,1,29,13,30,0.0,9.0,0.9,13.0,9.0,8.36,1.47
2016,1,29,13,45,0.0,8.5,0.9,13.0,8.5,7.89,1.09
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,7.42,0.7
2016,1,29,14,15,0.0,7.5,0.85,13.0,7.5,6.96,0.31
2016,1,29,14,30,0.0,7.0,0.8,13.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.5,0.8,13.0,6.5,6.03,0.0
2016,1,29,15,0,0.0,6.0,0.8,13.0,6.0,5.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,12.5,5.5,5.1,0.0
2016,1,29,15,30,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2016,1,29,15,45,0.0,4.0,0.7,12.0,4.0,3.7,0.0
2016,1,29,16,0,0.0,3.0,0.7,12.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,0.65,11.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,0.6,11.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,0.6,10.5,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,1.2,6.0,6.5,6.2,0.0
2016,1,30,7,30,0.0,13.0,1.2,6.0,13.0,12.06,0.0
2016,1,30,7,45,13.5,30.5,1.25,6.5,32.0,27.12,17.34
2016,1,30,8,0,27.0,48.0,1.3,7.0,51.0,42.25,30.38
2016,1,30,8,15,37.5,66.5,1.3,7.0,73.5,61.71,46.62
2016,1,30,8,30,48.0,85.0,1.3,7.0,96.0,82.82,64.5
2016,1,30,8,45,55.5,103.5,1.35,7.0,119.0,104.86,83.49
2016,1,30,9,0,63.0,122.0,1.4,7.0,142.0,127.98,103.44
2016,1,30,9,15,67.0,139.5,1.4,7.0,162.5,150.17,122.6
2016,1,30,9,30,71.0,157.0,1.4,7.0,183.0,172.92,142.05
2016,1,30,9,45,467.0,109.5,1.45,7.5,311.0,299.52,243.37
2016,1,30,10,0,863.0,62.0,1.5,8.0,439.0,456.71,369.42
2016,1,30,10,15,878.0,63.5,1.5,8.0,470.0,507.06,411.67
2016,1,30,10,30,893.0,65.0,1.5,8.0,501.0,556.53,452.75
2016,1,30,10,45,643.0,139.5,1.55,8.5,461.5,530.42,431.59
2016,1,30,11,0,393.0,214.0,1.6,9.0,422.0,468.82,381.6
2016,1,30,11,15,362.0,228.0,1.6,9.0,424.5,479.78,390.52
2016,1,30,11,30,331.0,242.0,1.6,9.0,427.0,487.79,396.32
2016,1,30,11,45,313.5,250.0,1.65,9.0,427.5,496.28,402.89
2016,1,30,12,0,296.0,258.0,1.7,9.0,428.0,502.89,407.91
2016,1,30,12,15,148.0,207.0,1.65,9.0,292.0,332.14,272.0
2016,1,30,12,30,0.0,156.0,1.6,9.0,156.0,148.77,119.61
2016,1,30,12,45,0.0,154.5,1.6,9.0,154.5,147.54,119.1
2016,1,30,13,0,0.0,153.0,1.6,9.0,153.0,146.33,118.18
2016,1,30,13,15,43.5,199.5,1.55,9.0,223.5,241.03,197.72
2016,1,30,13,30,87.0,246.0,1.5,9.0,294.0,332.66,272.41
2016,1,30,13,45,87.0,236.5,1.5,9.0,283.0,323.87,265.3
2016,1,30,14,0,87.0,227.0,1.5,9.0,272.0,314.83,258.58
2016,1,30,14,15,43.5,186.5,1.5,9.0,209.0,232.72,191.31
2016,1,30,14,30,0.0,146.0,1.5,9.0,146.0,143.0,116.17
2016,1,30,14,45,95.5,159.5,1.55,9.0,198.0,256.12,213.93
2016,1,30,15,0,191.0,173.0,1.6,9.0,250.0,346.78,290.2
2016,1,30,15,15,185.5,156.0,1.55,8.5,225.0,320.21,268.94
2016,1,30,15,30,180.0,139.0,1.5,8.0,200.0,293.24,247.59
2016,1,30,15,45,171.5,120.5,1.45,7.5,172.0,261.86,221.99
2016,1,30,16,0,163.0,102.0,1.4,7.0,144.0,230.35,195.57
2016,1,30,16,15,146.5,83.5,1.3,6.5,115.5,193.98,164.01
2016,1,30,16,30,130.0,65.0,1.2,6.0,87.0,167.69,140.04
2016,1,30,16,45,99.5,46.5,1.2,5.5,60.5,124.69,100.99
2016,1,30,17,0,69.0,28.0,1.2,5.0,34.0,81.74,58.06
2016,1,30,17,15,34.5,14.0,1.15,5.0,17.0,28.12,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,17.18,0.0
2016,1,31,7,45,77.0,35.0,1.0,3.5,45.5,28.54,19.01
2016,1,31,8,0,154.0,51.0,1.0,4.0,72.0,43.45,30.71
2016,1,31,8,15,180.0,69.0,1.05,4.0,103.0,72.35,51.07
2016,1,31,8,30,206.0,87.0,1.1,4.0,134.0,104.55,76.9
2016,1,31,8,45,222.0,105.0,1.2,4.0,165.0,138.04,105.91
2016,1,31,9,0,238.0,123.0,1.3,4.0,196.0,173.4,137.27
2016,1,31,9,15,250.0,139.0,1.35,4.0,225.0,207.47,167.75
2016,1,31,9,30,262.0,155.0,1.4,4.0,254.0,242.67,198.95
2016,1,31,9,45,146.5,165.0,1.45,4.5,221.5,218.76,181.31
2016,1,31,10,0,31.0,175.0,1.5,5.0,189.0,181.73,150.83
2016,1,31,10,15,26.0,181.5,1.6,5.0,194.0,184.46,153.14
2016,1,31,10,30,21.0,188.0,1.7,5.0,199.0,189.67,157.33
2016,1,31,10,45,19.5,193.5,1.8,5.5,204.5,195.47,161.72
2016,1,31,11,0,18.0,199.0,1.9,6.0,210.0,201.14,165.98
2016,1,31,11,15,11.0,186.5,2.0,6.0,193.0,185.08,152.34
2016,1,31,11,30,4.0,174.0,2.1,6.0,176.0,168.45,138.22
2016,1,31,11,45,96.5,224.5,2.25,6.5,280.0,294.91,244.97
2016,1,31,12,0,189.0,275.0,2.4,7.0,384.0,432.47,356.53
2016,1,31,12,15,139.0,272.0,2.45,7.0,352.0,397.4,326.91
2016,1,31,12,30,89.0,269.0,2.5,7.0,320.0,348.93,287.17
2016,1,31,12,45,522.5,172.0,2.65,7.0,469.5,625.11,517.43
2016,1,31,13,0,956.0,75.0,2.8,7.0,619.0,869.76,703.28
2016,1,31,13,15,951.0,74.0,2.85,7.0,604.5,872.05,703.54
2016,1,31,13,30,946.0,73.0,2.9,7.0,590.0,870.59,703.53
2016,1,31,13,45,627.0,147.0,2.95,7.0,484.0,706.43,581.67
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,512.99,425.94
2016,1,31,14,15,603.0,145.5,3.0,6.5,432.0,679.22,566.0
2016,1,31,14,30,898.0,70.0,3.0,6.0,486.0,807.52,665.85
2016,1,31,14,45,871.0,70.0,3.05,6.0,449.0,779.59,645.26
2016,1,31,15,0,844.0,70.0,3.1,6.0,412.0,742.63,618.85
2016,1,31,15,15,816.0,67.0,3.1,5.5,370.5,699.21,587.83
2016,1,31,15,30,788.0,64.0,3.1,5.0,329.0,654.23,554.8
2016,1,31,15,45,734.5,62.0,3.1,5.0,282.5,591.95,505.74
2016,1,31,16,0,681.0,60.0,3.1,5.0,236.0,535.35,458.18
2016,1,31,16,15,615.5,54.0,3.05,4.5,190.0,463.81,397.24
2016,1,31,16,30,550.0,48.0,3.0,4.0,144.0,395.37,336.41
2016,1,31,16,45,431.0,39.0,3.0,4.0,100.0,299.32,249.59
2016,1,31,17,0,312.0,30.0,3.0,4.0,56.0,212.58,162.01
2016,1,31,17,15,156.0,15.0,3.05,4.0,28.0,81.49,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.0,2.4,2.0,17.0,7.63,0.0
2016,2,1,7,30,378.0,16.0,2.4,2.0,34.0,13.87,0.0
2016,2,1,7,45,507.0,24.0,2.45,2.5,77.5,20.2,11.97
2016,2,1,8,0,636.0,32.0,2.5,3.0,121.0,34.83,18.59
2016,2,1,8,15,703.5,36.5,2.5,3.5,169.0,83.3,40.72
2016,2,1,8,30,771.0,41.0,2.5,4.0,217.0,140.8,82.66
2016,2,1,8,45,813.0,44.5,2.55,4.5,264.5,197.97,132.26
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,258.83,188.09
2016,2,1,9,15,882.0,50.5,2.6,5.0,355.5,317.57,243.71
2016,2,1,9,30,909.0,53.0,2.6,5.0,399.0,377.7,299.91
2016,2,1,9,45,920.5,57.0,2.6,5.5,437.0,434.18,351.45
2016,2,1,10,0,932.0,61.0,2.6,6.0,475.0,489.9,400.63
2016,2,1,10,15,945.0,62.5,2.55,6.0,507.5,542.68,446.46
2016,2,1,10,30,958.0,64.0,2.5,6.0,540.0,594.25,489.89
2016,2,1,10,45,965.5,66.0,2.5,6.5,565.0,641.64,528.07
2016,2,1,11,0,973.0,68.0,2.5,7.0,590.0,686.87,563.44
2016,2,1,11,15,978.0,68.5,2.45,7.0,607.5,726.37,594.34
2016,2,1,11,30,983.0,69.0,2.4,7.0,625.0,763.08,620.77
2016,2,1,11,45,979.0,72.0,2.35,7.0,633.5,793.13,641.94
2016,2,1,12,0,975.0,75.0,2.3,7.0,642.0,819.62,660.44
2016,2,1,12,15,974.5,75.0,2.25,7.0,643.0,841.72,675.73
2016,2,1,12,30,974.0,75.0,2.2,7.0,644.0,860.22,688.47
2016,2,1,12,45,967.0,76.5,2.2,7.0,636.5,871.58,696.66
2016,2,1,13,0,960.0,78.0,2.2,7.0,629.0,879.11,702.32
2016,2,1,13,15,954.0,77.5,2.15,7.0,614.0,881.28,703.84
2016,2,1,13,30,948.0,77.0,2.1,7.0,599.0,879.67,702.86
2016,2,1,13,45,937.0,76.5,2.05,7.0,576.0,870.25,696.45
2016,2,1,14,0,926.0,76.0,2.0,7.0,553.0,857.23,687.68
2016,2,1,14,15,912.5,74.0,1.95,7.0,523.0,836.91,673.76
2016,2,1,14,30,899.0,72.0,1.9,7.0,493.0,813.36,657.59
2016,2,1,14,45,886.5,68.5,1.85,7.0,457.5,785.67,638.37
2016,2,1,15,0,874.0,65.0,1.8,7.0,422.0,755.13,616.93
2016,2,1,15,15,847.5,62.0,1.7,6.5,380.5,718.46,591.27
2016,2,1,15,30,821.0,59.0,1.6,6.0,339.0,673.67,558.9
2016,2,1,15,45,788.5,54.5,1.55,5.5,294.0,621.56,520.41
2016,2,1,16,0,756.0,50.0,1.5,5.0,249.0,568.9,479.09
2016,2,1,16,15,697.5,45.0,1.45,4.5,201.5,499.68,421.82
2016,2,1,16,30,639.0,40.0,1.4,4.0,154.0,432.75,363.77
2016,2,1,16,45,543.5,32.5,1.35,3.5,109.0,346.52,287.01
2016,2,1,17,0,448.0,25.0,1.3,3.0,64.0,267.42,206.58
