Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,15,224.0,12.5,1.25,2.5,32.0,124.04,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.8,3.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,16.52,0.0
2016,2,2,7,45,41.0,36.0,0.85,3.5,42.0,30.52,21.09
2016,2,2,8,0,82.0,54.0,0.9,4.0,66.0,46.63,34.08
2016,2,2,8,15,100.5,73.5,0.9,4.0,93.5,71.48,53.33
2016,2,2,8,30,119.0,93.0,0.9,4.0,121.0,98.9,76.01
2016,2,2,8,45,132.0,112.5,0.9,4.5,149.0,127.71,100.67
2016,2,2,9,0,145.0,132.0,0.9,5.0,177.0,158.18,126.97
2016,2,2,9,15,155.0,148.5,0.9,5.0,203.0,186.58,151.75
2016,2,2,9,30,165.0,165.0,0.9,5.0,229.0,216.02,177.19
2016,2,2,9,45,204.0,179.0,0.95,5.0,265.5,255.81,210.68
2016,2,2,10,0,243.0,193.0,1.0,5.0,302.0,303.12,250.12
2016,2,2,10,15,197.5,211.0,1.0,5.0,303.5,307.72,254.26
2016,2,2,10,30,152.0,229.0,1.0,5.0,305.0,311.87,257.59
2016,2,2,10,45,244.0,230.0,1.05,5.5,359.0,381.68,314.45
2016,2,2,11,0,336.0,231.0,1.1,6.0,413.0,452.74,371.01
2016,2,2,11,15,607.5,161.5,1.05,6.0,502.5,586.84,477.98
2016,2,2,11,30,879.0,92.0,1.0,6.0,592.0,722.38,581.46
2016,2,2,11,45,886.0,91.5,1.0,6.0,603.0,754.26,602.41
2016,2,2,12,0,893.0,91.0,1.0,6.0,614.0,778.54,619.17
2016,2,2,12,15,895.0,91.0,1.0,6.0,616.0,801.01,634.75
2016,2,2,12,30,897.0,91.0,1.0,6.0,618.0,820.26,648.11
2016,2,2,12,45,902.5,88.0,1.0,6.0,614.0,835.57,658.82
2016,2,2,13,0,908.0,85.0,1.0,6.0,610.0,847.48,667.32
2016,2,2,13,15,615.5,163.0,1.0,6.0,515.5,713.12,570.79
2016,2,2,13,30,323.0,241.0,1.0,6.0,421.0,546.56,442.34
2016,2,2,13,45,607.0,159.5,1.0,6.5,481.0,707.0,570.49
2016,2,2,14,0,891.0,78.0,1.0,7.0,541.0,833.57,660.02
2016,2,2,14,15,878.5,76.5,1.0,7.0,512.5,814.98,646.16
2016,2,2,14,30,866.0,75.0,1.0,7.0,484.0,800.01,637.0
2016,2,2,14,45,465.5,124.5,1.0,7.0,342.5,530.38,436.19
2016,2,2,15,0,65.0,174.0,1.0,7.0,201.0,240.17,198.73
2016,2,2,15,15,61.5,158.0,0.95,6.5,181.5,219.68,183.92
2016,2,2,15,30,58.0,142.0,0.9,6.0,162.0,199.23,167.43
2016,2,2,15,45,386.5,98.0,0.85,6.0,203.5,402.87,342.3
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,549.37,459.1
2016,2,2,16,15,655.5,49.0,0.85,5.5,198.5,480.72,401.78
2016,2,2,16,30,596.0,44.0,0.9,5.0,152.0,414.36,345.83
2016,2,2,16,45,497.5,36.0,1.0,4.5,108.0,333.11,274.76
2016,2,2,17,0,399.0,28.0,1.1,4.0,64.0,254.63,198.29
2016,2,2,17,15,199.5,14.0,1.1,3.5,32.0,118.99,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.0,17.0,9.05,0.0
2016,2,3,7,30,272.0,19.0,0.8,2.0,34.0,15.34,1.06
2016,2,3,7,45,395.5,28.5,0.8,2.5,74.0,22.34,14.12
2016,2,3,8,0,519.0,38.0,0.8,3.0,114.0,37.7,21.43
2016,2,3,8,15,590.5,44.0,0.8,3.5,160.0,83.68,45.04
2016,2,3,8,30,662.0,50.0,0.8,4.0,206.0,135.35,82.68
2016,2,3,8,45,706.0,54.5,0.85,5.0,251.0,188.09,127.65
2016,2,3,9,0,750.0,59.0,0.9,6.0,296.0,245.07,178.46
2016,2,3,9,15,780.0,62.5,0.9,6.5,338.5,300.7,229.12
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,358.29,280.54
2016,2,3,9,45,827.0,69.5,0.95,7.5,417.5,412.23,328.02
2016,2,3,10,0,844.0,73.0,1.0,8.0,454.0,466.17,373.98
2016,2,3,10,15,859.5,75.0,1.0,8.0,486.0,517.49,416.85
2016,2,3,10,30,875.0,77.0,1.0,8.0,518.0,566.46,456.67
2016,2,3,10,45,887.0,78.0,1.0,8.5,543.5,612.33,492.14
2016,2,3,11,0,899.0,79.0,1.0,9.0,569.0,656.57,525.33
2016,2,3,11,15,906.0,80.0,1.0,9.0,586.5,695.63,554.79
2016,2,3,11,30,913.0,81.0,1.0,9.0,604.0,732.24,580.79
2016,2,3,11,45,916.5,81.5,1.0,9.5,614.0,763.13,600.93
2016,2,3,12,0,920.0,82.0,1.0,10.0,624.0,791.01,618.86
2016,2,3,12,15,921.0,82.0,0.95,10.0,626.0,813.26,633.19
2016,2,3,12,30,922.0,82.0,0.9,10.0,628.0,832.14,645.22
2016,2,3,12,45,912.0,85.0,0.9,10.0,620.5,842.18,652.05
2016,2,3,13,0,902.0,88.0,0.9,10.0,613.0,848.53,656.61
2016,2,3,13,15,485.0,168.5,0.9,10.0,450.5,607.8,483.17
2016,2,3,13,30,68.0,249.0,0.9,10.0,288.0,319.79,256.37
2016,2,3,13,45,67.0,240.0,0.9,10.0,277.0,310.78,251.61
2016,2,3,14,0,66.0,231.0,0.9,10.0,266.0,301.6,244.81
2016,2,3,14,15,52.0,212.0,0.85,9.5,238.5,269.47,219.6
2016,2,3,14,30,38.0,193.0,0.8,9.0,211.0,237.34,194.17
2016,2,3,14,45,19.0,159.0,0.8,9.0,168.0,173.01,141.49
2016,2,3,15,0,0.0,125.0,0.8,9.0,125.0,122.0,98.81
2016,2,3,15,15,0.0,112.5,0.75,8.5,112.5,109.7,88.98
2016,2,3,15,30,0.0,100.0,0.7,8.0,100.0,97.41,78.89
2016,2,3,15,45,0.0,86.5,0.7,8.0,86.5,84.02,67.56
2016,2,3,16,0,0.0,73.0,0.7,8.0,73.0,70.6,56.05
2016,2,3,16,15,0.0,59.0,0.75,7.5,59.0,56.57,43.89
2016,2,3,16,30,0.0,45.0,0.8,7.0,45.0,42.44,31.42
2016,2,3,16,45,0.0,32.0,0.85,6.5,32.0,29.72,20.02
2016,2,3,17,0,0.0,19.0,0.9,6.0,19.0,17.62,8.91
2016,2,3,17,15,0.0,9.5,0.9,6.0,9.5,8.8,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.0,9.5,0.8,3.5,18.0,9.05,0.0
2016,2,4,7,30,300.0,19.0,0.7,4.0,36.0,15.23,2.32
2016,2,4,7,45,422.5,28.0,0.65,4.5,77.5,23.76,15.34
2016,2,4,8,0,545.0,37.0,0.6,5.0,119.0,40.2,22.65
2016,2,4,8,15,614.5,43.0,0.55,5.5,165.5,85.27,44.97
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,138.25,83.46
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.0,191.82,129.01
2016,2,4,9,0,766.0,58.0,0.4,7.0,302.0,249.25,179.91
2016,2,4,9,15,632.5,90.5,0.4,7.0,310.5,283.31,216.94
2016,2,4,9,30,499.0,123.0,0.4,7.0,319.0,301.05,238.07
2016,2,4,9,45,677.0,97.5,0.4,7.5,390.0,379.91,301.78
2016,2,4,10,0,855.0,72.0,0.4,8.0,461.0,471.81,374.61
2016,2,4,10,15,869.5,74.0,0.4,8.0,492.5,523.24,416.2
2016,2,4,10,30,884.0,76.0,0.4,8.0,524.0,572.22,455.11
2016,2,4,10,45,893.5,77.5,0.4,8.5,549.0,617.6,489.33
2016,2,4,11,0,903.0,79.0,0.4,9.0,574.0,661.15,521.15
2016,2,4,11,15,909.5,79.5,0.35,9.5,592.0,699.55,547.64
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,735.45,570.35
2016,2,4,11,45,919.5,80.5,0.3,10.5,619.5,766.48,589.85
2016,2,4,12,0,923.0,81.0,0.3,11.0,629.0,794.5,607.19
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.0,816.47,620.63
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,835.04,631.91
2016,2,4,12,45,924.0,80.0,0.2,11.0,627.0,848.57,640.81
2016,2,4,13,0,924.0,79.0,0.2,11.0,621.0,858.54,647.55
2016,2,4,13,15,701.0,144.0,0.15,11.0,550.0,766.7,585.03
2016,2,4,13,30,478.0,209.0,0.1,11.0,479.0,652.7,503.53
2016,2,4,13,45,684.5,143.5,0.1,11.5,513.0,757.52,581.77
2016,2,4,14,0,891.0,78.0,0.1,12.0,547.0,838.62,634.85
2016,2,4,14,15,671.0,126.0,0.1,11.5,468.5,720.25,554.76
2016,2,4,14,30,451.0,174.0,0.1,11.0,390.0,586.06,459.82
2016,2,4,14,45,446.5,160.5,0.15,11.0,362.0,561.0,444.96
2016,2,4,15,0,442.0,147.0,0.2,11.0,334.0,534.16,426.95
2016,2,4,15,15,424.5,136.5,0.25,10.5,301.5,499.57,403.19
2016,2,4,15,30,407.0,126.0,0.3,10.0,269.0,464.25,378.22
2016,2,4,15,45,389.5,111.0,0.35,10.0,233.5,422.98,347.23
2016,2,4,16,0,372.0,96.0,0.4,10.0,198.0,381.39,314.89
2016,2,4,16,15,339.5,81.0,0.5,9.0,161.5,330.54,274.84
2016,2,4,16,30,307.0,66.0,0.6,8.0,125.0,281.16,233.9
2016,2,4,16,45,259.0,50.0,0.7,7.5,90.0,224.07,184.02
2016,2,4,17,0,211.0,34.0,0.8,7.0,55.0,170.72,133.68
2016,2,4,17,15,105.5,17.0,0.8,6.5,27.5,81.6,21.09
2016,2,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,10.48,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,17.98,5.11
2016,2,5,7,45,384.5,32.5,1.2,4.0,79.0,25.78,17.23
2016,2,5,8,0,505.0,43.0,1.2,5.0,120.0,43.23,25.25
2016,2,5,8,15,578.5,50.0,1.15,5.5,167.0,87.71,48.31
2016,2,5,8,30,652.0,57.0,1.1,6.0,214.0,140.55,87.06
2016,2,5,8,45,702.5,61.0,1.05,6.5,261.0,195.84,133.98
2016,2,5,9,0,753.0,65.0,1.0,7.0,308.0,254.1,185.6
2016,2,5,9,15,784.0,68.5,0.95,7.5,351.5,310.52,236.55
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,369.02,288.18
2016,2,5,9,45,845.5,72.5,0.85,9.0,435.0,426.02,336.48
2016,2,5,10,0,876.0,73.0,0.8,10.0,475.0,484.25,383.81
2016,2,5,10,15,890.5,74.5,0.7,10.0,507.5,535.22,424.85
2016,2,5,10,30,905.0,76.0,0.6,10.0,540.0,585.77,463.93
2016,2,5,10,45,915.0,77.5,0.55,10.5,565.5,632.42,498.31
2016,2,5,11,0,925.0,79.0,0.5,11.0,591.0,677.21,530.1
2016,2,5,11,15,931.5,80.0,0.45,11.5,609.0,717.03,557.3
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,754.29,580.45
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,785.87,599.19
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,814.32,615.66
2016,2,5,12,15,943.5,83.0,0.25,13.0,648.5,836.81,629.2
2016,2,5,12,30,944.0,83.0,0.2,13.0,650.0,855.82,640.56
2016,2,5,12,45,938.5,83.5,0.2,13.0,643.0,866.98,647.76
2016,2,5,13,0,933.0,84.0,0.2,13.0,636.0,874.41,652.78
2016,2,5,13,15,927.0,83.5,0.2,13.0,621.0,876.52,654.54
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,874.95,654.11
2016,2,5,13,45,911.0,82.0,0.25,13.0,583.0,865.8,649.82
2016,2,5,14,0,901.0,81.0,0.3,13.0,560.0,853.12,643.47
2016,2,5,14,15,887.5,79.5,0.35,13.0,530.5,840.46,637.28
2016,2,5,14,30,874.0,78.0,0.4,13.0,501.0,817.69,624.3
2016,2,5,14,45,862.0,73.5,0.5,13.0,466.0,789.36,608.45
2016,2,5,15,0,850.0,69.0,0.6,13.0,431.0,758.13,590.28
2016,2,5,15,15,700.0,84.0,0.6,12.5,363.0,649.02,515.15
2016,2,5,15,30,550.0,99.0,0.6,12.0,295.0,540.21,436.49
2016,2,5,15,45,645.0,76.5,0.65,11.5,278.0,562.84,457.51
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,571.8,465.74
2016,2,5,16,15,686.0,49.0,0.75,10.0,214.0,505.12,414.23
2016,2,5,16,30,632.0,44.0,0.8,9.0,167.0,440.35,361.98
2016,2,5,16,45,539.0,37.0,0.85,8.5,121.0,354.89,289.45
2016,2,5,17,0,446.0,30.0,0.9,8.0,75.0,282.71,222.15
2016,2,5,17,15,223.0,15.0,0.9,7.5,37.5,134.7,53.74
2016,2,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,165.0,10.5,1.1,3.5,20.5,10.01,0.0
2016,2,6,7,30,330.0,21.0,1.1,4.0,41.0,16.9,5.43
2016,2,6,7,45,446.0,29.5,1.1,5.0,83.5,24.99,16.55
2016,2,6,8,0,562.0,38.0,1.1,6.0,126.0,42.87,23.56
2016,2,6,8,15,628.5,44.0,1.05,6.5,173.0,89.03,47.11
2016,2,6,8,30,695.0,50.0,1.0,7.0,220.0,142.76,86.67
2016,2,6,8,45,738.5,53.5,1.0,7.5,266.0,196.76,132.87
2016,2,6,9,0,782.0,57.0,1.0,8.0,312.0,254.88,184.81
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.0,311.5,236.08
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,369.82,287.65
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.0,424.78,334.44
2016,2,6,10,0,871.0,69.0,0.8,11.0,472.0,479.11,378.76
2016,2,6,10,15,885.0,70.5,0.75,11.0,504.0,530.17,420.21
2016,2,6,10,30,899.0,72.0,0.7,11.0,536.0,580.25,459.44
2016,2,6,10,45,909.0,73.0,0.65,11.5,561.0,626.15,493.39
2016,2,6,11,0,919.0,74.0,0.6,12.0,586.0,670.2,524.77
2016,2,6,11,15,924.5,75.0,0.6,12.0,603.0,709.14,553.08
2016,2,6,11,30,930.0,76.0,0.6,12.0,620.0,745.49,577.51
2016,2,6,11,45,933.5,76.0,0.6,12.5,630.0,776.45,596.98
2016,2,6,12,0,937.0,76.0,0.6,13.0,640.0,804.33,614.25
2016,2,6,12,15,937.5,76.0,0.6,13.0,641.5,826.65,628.86
2016,2,6,12,30,938.0,76.0,0.6,13.0,643.0,845.51,641.26
2016,2,6,12,45,936.0,75.5,0.6,13.5,636.5,858.22,648.48
2016,2,6,13,0,934.0,75.0,0.6,14.0,630.0,867.26,653.45
2016,2,6,13,15,929.0,74.0,0.6,14.0,616.0,869.52,655.3
2016,2,6,13,30,924.0,73.0,0.6,14.0,602.0,868.07,654.95
2016,2,6,13,45,717.0,129.5,0.65,14.0,530.5,772.78,592.04
2016,2,6,14,0,510.0,186.0,0.7,14.0,459.0,657.46,511.59
2016,2,6,14,15,698.5,126.5,0.7,13.5,480.0,747.38,581.14
2016,2,6,14,30,887.0,67.0,0.7,13.0,501.0,810.15,625.81
2016,2,6,14,45,871.5,65.0,0.7,13.0,466.0,781.89,606.65
2016,2,6,15,0,856.0,63.0,0.7,13.0,431.0,750.95,586.77
2016,2,6,15,15,548.0,105.0,0.65,12.5,332.5,562.01,450.83
2016,2,6,15,30,240.0,147.0,0.6,12.0,234.0,359.34,293.04
2016,2,6,15,45,231.0,129.0,0.55,11.5,204.0,325.82,268.76
2016,2,6,16,0,222.0,111.0,0.5,11.0,174.0,292.0,241.99
2016,2,6,16,15,206.0,92.5,0.5,10.0,143.0,252.92,210.47
2016,2,6,16,30,190.0,74.0,0.5,9.0,112.0,214.28,178.0
2016,2,6,16,45,164.0,55.5,0.55,8.5,82.0,170.75,139.81
2016,2,6,17,0,138.0,37.0,0.6,8.0,52.0,128.47,100.8
2016,2,6,17,15,69.0,18.5,0.65,7.5,26.0,61.16,27.25
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,22.5,9.53,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,45.0,17.27,6.42
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.0,22.89,14.61
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,41.82,21.16
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,90.04,45.52
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,145.38,86.23
2016,2,7,8,45,781.0,48.0,0.95,9.5,275.5,201.09,133.87
2016,2,7,9,0,822.0,51.0,0.9,10.0,322.0,261.86,187.87
2016,2,7,9,15,849.0,53.5,0.85,10.5,365.5,319.57,239.81
2016,2,7,9,30,876.0,56.0,0.8,11.0,409.0,378.74,291.71
2016,2,7,9,45,893.0,58.0,0.8,11.5,447.5,434.37,339.53
2016,2,7,10,0,910.0,60.0,0.8,12.0,486.0,489.81,385.44
2016,2,7,10,15,923.5,61.5,0.8,12.5,518.0,542.43,427.53
2016,2,7,10,30,937.0,63.0,0.8,13.0,550.0,593.93,467.25
2016,2,7,10,45,944.5,65.0,0.8,13.5,575.5,640.98,502.34
2016,2,7,11,0,952.0,67.0,0.8,14.0,601.0,685.91,534.78
2016,2,7,11,15,958.0,67.5,0.8,14.0,619.0,725.82,563.18
2016,2,7,11,30,964.0,68.0,0.8,14.0,637.0,763.04,588.09
2016,2,7,11,45,966.5,69.0,0.8,14.5,647.0,795.37,608.36
2016,2,7,12,0,969.0,70.0,0.8,15.0,657.0,824.46,626.31
2016,2,7,12,15,969.5,70.0,0.8,15.0,659.0,847.47,641.28
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,866.89,653.99
2016,2,7,12,45,969.5,69.0,0.8,15.5,654.5,880.66,661.84
2016,2,7,13,0,969.0,68.0,0.8,16.0,648.0,890.67,667.37
2016,2,7,13,15,964.5,67.5,0.8,16.0,634.0,894.12,670.0
2016,2,7,13,30,960.0,67.0,0.8,16.0,620.0,893.73,670.35
2016,2,7,13,45,951.5,66.5,0.8,16.0,597.5,886.19,666.18
2016,2,7,14,0,943.0,66.0,0.8,16.0,575.0,874.96,659.8
2016,2,7,14,15,931.5,65.0,0.8,15.5,546.0,857.05,650.3
2016,2,7,14,30,920.0,64.0,0.8,15.0,517.0,835.79,638.62
2016,2,7,14,45,903.0,62.5,0.8,15.0,481.0,806.33,620.14
2016,2,7,15,0,886.0,61.0,0.8,15.0,445.0,774.13,599.68
2016,2,7,15,15,863.0,58.5,0.75,14.5,404.0,733.63,573.44
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,691.29,545.41
2016,2,7,15,45,805.5,53.5,0.7,13.5,317.5,645.32,514.6
2016,2,7,16,0,771.0,51.0,0.7,13.0,272.0,592.64,477.48
2016,2,7,16,15,719.0,46.5,0.7,12.0,224.0,526.42,427.55
2016,2,7,16,30,667.0,42.0,0.7,11.0,176.0,461.97,376.21
2016,2,7,16,45,577.5,35.5,0.75,10.5,129.5,377.16,305.45
2016,2,7,17,0,488.0,29.0,0.8,10.0,83.0,298.63,235.19
2016,2,7,17,15,244.0,14.5,0.8,9.5,41.5,143.56,79.44
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,12.0,1.15,7.5,22.5,11.44,0.0
2016,2,8,7,30,312.0,24.0,1.1,8.0,45.0,19.48,8.62
2016,2,8,7,45,431.0,33.0,1.1,8.5,88.5,25.79,17.13
2016,2,8,8,0,550.0,42.0,1.1,9.0,132.0,45.41,24.59
2016,2,8,8,15,619.0,48.0,1.05,9.5,180.0,94.02,50.81
2016,2,8,8,30,688.0,54.0,1.0,10.0,228.0,147.89,90.36
2016,2,8,8,45,730.5,58.5,0.95,11.0,274.5,202.56,136.5
2016,2,8,9,0,773.0,63.0,0.9,12.0,321.0,261.3,187.79
2016,2,8,9,15,802.5,66.0,0.85,12.5,364.5,318.22,238.24
2016,2,8,9,30,832.0,69.0,0.8,13.0,408.0,377.03,289.06
2016,2,8,9,45,866.5,67.5,0.8,13.5,449.0,434.92,337.78
2016,2,8,10,0,901.0,66.0,0.8,14.0,490.0,493.86,385.72
2016,2,8,10,15,914.0,67.5,0.75,14.5,522.5,545.99,426.53
2016,2,8,10,30,927.0,69.0,0.7,15.0,555.0,596.96,464.87
2016,2,8,10,45,936.0,70.0,0.7,15.5,580.5,643.57,499.18
2016,2,8,11,0,945.0,71.0,0.7,16.0,606.0,688.18,530.98
2016,2,8,11,15,950.5,72.0,0.65,16.0,623.5,728.18,558.36
2016,2,8,11,30,956.0,73.0,0.6,16.0,641.0,765.48,582.16
2016,2,8,11,45,957.5,74.0,0.6,16.5,650.5,796.94,601.46
2016,2,8,12,0,959.0,75.0,0.6,17.0,660.0,825.14,618.49
2016,2,8,12,15,959.5,75.0,0.55,17.0,662.0,848.03,632.2
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,867.37,643.62
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,881.32,651.39
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,891.55,656.91
2016,2,8,13,15,956.5,71.5,0.5,18.0,637.5,895.0,659.47
2016,2,8,13,30,952.0,71.0,0.5,18.0,623.0,894.64,659.83
2016,2,8,13,45,943.5,70.0,0.5,18.5,600.5,886.52,654.15
2016,2,8,14,0,935.0,69.0,0.5,19.0,578.0,874.73,646.34
2016,2,8,14,15,923.5,67.5,0.45,19.0,549.0,856.26,634.58
2016,2,8,14,30,912.0,66.0,0.4,19.0,520.0,834.45,620.8
2016,2,8,14,45,895.5,64.5,0.4,19.0,484.0,805.48,603.26
2016,2,8,15,0,879.0,63.0,0.4,19.0,448.0,773.77,583.81
2016,2,8,15,15,856.5,60.5,0.45,18.5,407.0,733.76,560.29
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,691.89,534.83
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,645.99,506.18
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,593.35,471.07
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,527.71,422.13
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,463.75,371.77
2016,2,8,16,45,578.5,36.5,0.9,15.5,133.0,380.34,303.56
2016,2,8,17,0,492.0,30.0,1.0,15.0,86.0,302.9,235.77
2016,2,8,17,15,246.0,15.0,1.0,14.5,43.0,146.52,87.08
2016,2,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,11.5,0.65,8.0,25.0,10.96,0.0
2016,2,9,7,30,367.0,23.0,0.6,9.0,50.0,20.08,9.65
2016,2,9,7,45,479.5,31.5,0.6,10.0,94.5,26.54,17.77
2016,2,9,8,0,592.0,40.0,0.6,11.0,139.0,47.97,25.34
2016,2,9,8,15,657.5,45.5,0.6,11.5,188.0,95.87,50.22
2016,2,9,8,30,723.0,51.0,0.6,12.0,237.0,151.23,90.78
2016,2,9,8,45,764.5,55.0,0.6,12.5,284.5,207.38,138.12
2016,2,9,9,0,806.0,59.0,0.6,13.0,332.0,267.42,190.56
2016,2,9,9,15,834.0,62.0,0.6,13.5,376.0,325.77,241.98
2016,2,9,9,30,862.0,65.0,0.6,14.0,420.0,385.8,293.54
2016,2,9,9,45,687.0,111.5,0.6,14.5,410.5,404.63,313.63
2016,2,9,10,0,512.0,158.0,0.6,15.0,401.0,402.2,314.74
2016,2,9,10,15,722.5,115.0,0.55,15.5,483.0,498.84,388.92
2016,2,9,10,30,933.0,72.0,0.5,16.0,565.0,605.77,467.85
2016,2,9,10,45,942.5,73.0,0.5,16.5,591.0,653.06,501.38
2016,2,9,11,0,952.0,74.0,0.5,17.0,617.0,698.37,533.13
2016,2,9,11,15,957.5,75.0,0.5,17.0,634.5,738.72,560.95
2016,2,9,11,30,963.0,76.0,0.5,17.0,652.0,776.36,585.39
2016,2,9,11,45,964.5,76.5,0.5,17.5,661.5,807.55,604.24
2016,2,9,12,0,966.0,77.0,0.5,18.0,671.0,835.45,620.83
2016,2,9,12,15,965.5,77.5,0.5,18.0,672.5,858.33,635.29
2016,2,9,12,30,965.0,78.0,0.5,18.0,674.0,877.62,647.53
2016,2,9,12,45,962.0,77.5,0.5,18.0,667.0,890.0,655.43
2016,2,9,13,0,959.0,77.0,0.5,18.0,660.0,898.58,661.11
2016,2,9,13,15,953.5,76.5,0.5,18.0,645.0,901.23,663.18
2016,2,9,13,30,948.0,76.0,0.5,18.0,630.0,900.07,663.03
2016,2,9,13,45,937.0,76.0,0.55,18.0,607.0,891.1,659.07
2016,2,9,14,0,926.0,76.0,0.6,18.0,584.0,878.5,652.94
2016,2,9,14,15,795.0,100.0,0.6,17.5,520.5,798.26,602.01
2016,2,9,14,30,664.0,124.0,0.6,17.0,457.0,714.72,548.15
2016,2,9,14,45,584.5,134.0,0.65,17.0,412.0,651.99,506.65
2016,2,9,15,0,505.0,144.0,0.7,17.0,367.0,585.76,459.97
2016,2,9,15,15,443.0,139.5,0.65,16.0,322.0,522.66,415.42
2016,2,9,15,30,381.0,135.0,0.6,15.0,277.0,461.08,370.55
2016,2,9,15,45,360.5,121.5,0.6,14.5,242.5,420.08,340.62
2016,2,9,16,0,340.0,108.0,0.6,14.0,208.0,379.11,309.47
2016,2,9,16,15,316.5,91.5,0.65,13.0,172.0,332.86,273.68
2016,2,9,16,30,293.0,75.0,0.7,12.0,136.0,287.39,236.75
2016,2,9,16,45,250.5,58.0,0.8,11.5,101.0,231.97,189.46
2016,2,9,17,0,208.0,41.0,0.9,11.0,66.0,179.69,142.64
2016,2,9,17,15,104.0,25.5,0.9,11.0,38.0,90.48,56.58
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,183.5,12.0,0.9,8.5,26.0,11.44,0.0
2016,2,10,7,30,367.0,24.0,0.8,9.0,52.0,19.18,9.44
2016,2,10,7,45,475.5,33.0,0.7,9.5,97.0,25.51,16.96
2016,2,10,8,0,584.0,42.0,0.6,10.0,142.0,50.66,27.32
2016,2,10,8,15,648.0,47.5,0.55,10.0,190.0,98.11,52.6
2016,2,10,8,30,712.0,53.0,0.5,10.0,238.0,152.87,93.33
2016,2,10,8,45,752.0,57.5,0.5,10.5,285.5,208.72,140.79
2016,2,10,9,0,792.0,62.0,0.5,11.0,333.0,268.32,193.12
2016,2,10,9,15,819.5,65.0,0.5,11.5,376.5,325.91,244.05
2016,2,10,9,30,847.0,68.0,0.5,12.0,420.0,385.13,295.1
2016,2,10,9,45,866.0,70.5,0.5,13.0,458.5,441.58,341.83
2016,2,10,10,0,885.0,73.0,0.5,14.0,497.0,497.67,386.39
2016,2,10,10,15,898.5,75.0,0.5,14.0,530.0,550.1,427.99
2016,2,10,10,30,912.0,77.0,0.5,14.0,563.0,601.47,467.47
2016,2,10,10,45,920.0,78.5,0.55,14.5,588.0,647.65,501.77
2016,2,10,11,0,928.0,80.0,0.6,15.0,613.0,691.78,533.69
2016,2,10,11,15,934.5,81.0,0.6,15.0,631.0,732.09,561.99
2016,2,10,11,30,941.0,82.0,0.6,15.0,649.0,769.81,586.85
2016,2,10,11,45,945.0,82.0,0.6,15.5,659.5,801.79,606.52
2016,2,10,12,0,949.0,82.0,0.6,16.0,670.0,830.65,624.01
2016,2,10,12,15,950.0,82.0,0.6,16.0,672.0,853.87,638.88
2016,2,10,12,30,951.0,82.0,0.6,16.0,674.0,873.59,651.56
2016,2,10,12,45,951.5,80.5,0.6,16.5,668.5,887.57,659.39
2016,2,10,13,0,952.0,79.0,0.6,17.0,663.0,897.84,664.98
2016,2,10,13,15,947.5,78.5,0.6,17.0,648.5,901.31,667.57
2016,2,10,13,30,943.0,78.0,0.6,17.0,634.0,901.0,667.96
2016,2,10,13,45,935.5,77.0,0.6,17.0,611.5,893.78,664.07
2016,2,10,14,0,928.0,76.0,0.6,17.0,589.0,882.9,658.02
2016,2,10,14,15,916.5,74.5,0.55,17.0,559.5,864.5,646.21
2016,2,10,14,30,905.0,73.0,0.5,17.0,530.0,842.77,632.37
2016,2,10,14,45,690.0,112.5,0.5,17.0,447.0,714.33,546.76
2016,2,10,15,0,475.0,152.0,0.5,17.0,364.0,573.01,447.03
2016,2,10,15,15,452.0,140.5,0.55,16.5,327.5,531.86,420.66
2016,2,10,15,30,429.0,129.0,0.6,16.0,291.0,490.12,391.74
2016,2,10,15,45,405.5,117.0,0.65,15.5,255.0,447.16,360.87
2016,2,10,16,0,382.0,105.0,0.7,15.0,219.0,404.32,328.89
2016,2,10,16,15,356.5,89.5,0.75,14.5,181.5,356.29,291.49
2016,2,10,16,30,331.0,74.0,0.8,14.0,144.0,309.1,253.07
2016,2,10,16,45,285.0,58.0,0.9,13.5,107.5,251.2,204.13
2016,2,10,17,0,239.0,42.0,1.0,13.0,71.0,196.77,155.87
2016,2,10,17,15,119.5,27.0,1.0,12.5,41.5,109.97,72.72
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,61.0,14.0,0.7,8.5,19.0,13.34,0.0
2016,2,11,7,30,122.0,28.0,0.6,9.0,38.0,21.9,12.03
2016,2,11,7,45,158.5,46.5,0.55,10.0,68.5,37.55,27.6
2016,2,11,8,0,195.0,65.0,0.5,11.0,99.0,58.65,40.88
2016,2,11,8,15,218.0,83.0,0.45,11.5,132.0,90.45,63.05
2016,2,11,8,30,241.0,101.0,0.4,12.0,165.0,125.16,90.35
2016,2,11,8,45,254.0,119.0,0.35,12.5,197.0,160.6,119.96
2016,2,11,9,0,267.0,137.0,0.3,13.0,229.0,197.55,151.05
2016,2,11,9,15,320.5,148.0,0.25,13.5,272.0,242.36,187.16
2016,2,11,9,30,374.0,159.0,0.2,14.0,315.0,292.58,227.25
2016,2,11,9,45,538.5,133.0,0.2,14.5,381.0,362.9,281.75
2016,2,11,10,0,703.0,107.0,0.2,15.0,447.0,447.84,346.89
2016,2,11,10,15,798.5,94.0,0.25,15.0,504.0,520.62,402.89
2016,2,11,10,30,894.0,81.0,0.3,15.0,561.0,597.72,461.05
2016,2,11,10,45,898.0,84.5,0.35,15.5,585.0,642.92,493.82
2016,2,11,11,0,902.0,88.0,0.4,16.0,609.0,685.86,524.46
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.0,724.69,551.65
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,760.96,575.29
2016,2,11,11,45,911.5,92.0,0.45,16.0,653.5,790.32,595.01
2016,2,11,12,0,910.0,94.0,0.5,16.0,662.0,816.42,612.66
2016,2,11,12,15,617.0,188.5,0.5,16.0,574.0,715.3,541.83
2016,2,11,12,30,324.0,283.0,0.5,16.0,486.0,577.97,441.02
2016,2,11,12,45,312.5,282.0,0.5,16.0,476.5,575.24,440.81
2016,2,11,13,0,301.0,281.0,0.5,16.0,467.0,570.94,437.89
2016,2,11,13,15,363.5,260.0,0.5,15.5,479.5,605.25,465.34
2016,2,11,13,30,426.0,239.0,0.5,15.0,492.0,650.51,499.65
2016,2,11,13,45,322.0,248.5,0.5,15.0,436.0,562.95,435.44
2016,2,11,14,0,218.0,258.0,0.5,15.0,380.0,474.05,369.96
2016,2,11,14,15,213.0,244.5,0.5,14.5,359.0,454.82,358.02
2016,2,11,14,30,208.0,231.0,0.5,14.0,338.0,434.81,344.61
2016,2,11,14,45,180.0,216.0,0.5,14.0,303.5,393.61,313.79
2016,2,11,15,0,152.0,201.0,0.5,14.0,269.0,352.75,282.9
2016,2,11,15,15,275.0,168.5,0.5,13.5,278.5,418.47,338.2
2016,2,11,15,30,398.0,136.0,0.5,13.0,288.0,476.69,385.66
2016,2,11,15,45,365.5,125.5,0.55,12.5,252.0,430.11,350.35
2016,2,11,16,0,333.0,115.0,0.6,12.0,216.0,372.95,306.88
2016,2,11,16,15,304.0,98.0,0.65,11.5,178.0,323.21,267.67
2016,2,11,16,30,275.0,81.0,0.7,11.0,140.0,285.35,236.15
2016,2,11,16,45,228.0,63.0,0.75,11.0,104.0,216.53,177.62
2016,2,11,17,0,181.0,45.0,0.8,11.0,68.0,171.87,137.12
2016,2,11,17,15,90.5,28.0,0.8,10.5,39.5,89.64,61.05
2016,2,11,17,30,0.0,11.0,0.8,10.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
