Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,13.82,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,23.62,13.85
2016,2,12,7,45,423.0,39.0,0.75,8.5,99.0,30.61,21.68
2016,2,12,8,0,528.0,49.0,0.7,9.0,143.0,54.76,30.9
2016,2,12,8,15,593.0,55.5,0.65,9.0,190.5,100.64,56.84
2016,2,12,8,30,658.0,62.0,0.6,9.0,238.0,153.96,97.14
2016,2,12,8,45,699.5,67.0,0.6,9.5,284.5,208.11,143.35
2016,2,12,9,0,741.0,72.0,0.6,10.0,331.0,267.86,195.72
2016,2,12,9,15,770.0,75.5,0.55,10.5,374.5,323.93,245.09
2016,2,12,9,30,799.0,79.0,0.5,11.0,418.0,381.92,294.74
2016,2,12,9,45,732.5,98.5,0.45,11.5,430.5,415.88,325.0
2016,2,12,10,0,666.0,118.0,0.4,12.0,443.0,442.8,347.91
2016,2,12,10,15,573.5,157.5,0.4,12.5,450.5,464.94,365.61
2016,2,12,10,30,481.0,197.0,0.4,13.0,458.0,480.28,376.69
2016,2,12,10,45,494.0,202.0,0.45,13.5,480.5,517.13,404.49
2016,2,12,11,0,507.0,207.0,0.5,14.0,503.0,553.63,431.23
2016,2,12,11,15,534.5,204.0,0.55,14.0,524.0,591.38,459.56
2016,2,12,11,30,562.0,201.0,0.6,14.0,545.0,629.1,487.56
2016,2,12,11,45,532.0,215.5,0.65,14.5,545.5,641.6,495.33
2016,2,12,12,0,502.0,230.0,0.7,15.0,546.0,650.65,500.81
2016,2,12,12,15,700.5,164.5,0.7,15.0,606.5,758.95,580.8
2016,2,12,12,30,899.0,99.0,0.7,15.0,667.0,855.68,644.98
2016,2,12,12,45,897.0,98.5,0.75,15.0,660.5,868.2,652.95
2016,2,12,13,0,895.0,98.0,0.8,15.0,654.0,883.78,664.37
2016,2,12,13,15,890.0,97.0,0.8,14.5,639.5,886.29,667.52
2016,2,12,13,30,885.0,96.0,0.8,14.0,625.0,885.14,668.6
2016,2,12,13,45,876.5,94.5,0.85,14.0,603.0,876.79,664.75
2016,2,12,14,0,868.0,93.0,0.9,14.0,581.0,864.9,658.71
2016,2,12,14,15,855.5,91.0,0.9,13.5,552.0,845.64,648.12
2016,2,12,14,30,843.0,89.0,0.9,13.0,523.0,823.19,635.42
2016,2,12,14,45,760.0,96.5,0.95,13.0,467.5,755.72,590.71
2016,2,12,15,0,677.0,104.0,1.0,13.0,412.0,684.84,542.82
2016,2,12,15,15,668.5,95.0,0.95,12.5,376.5,652.1,521.53
2016,2,12,15,30,660.0,86.0,0.9,12.0,341.0,617.2,497.78
2016,2,12,15,45,609.5,86.0,0.85,12.0,299.5,561.49,456.24
2016,2,12,16,0,559.0,86.0,0.8,12.0,258.0,506.38,413.58
2016,2,12,16,15,513.5,76.5,0.75,11.5,214.0,445.1,365.74
2016,2,12,16,30,468.0,67.0,0.7,11.0,170.0,385.59,317.33
2016,2,12,16,45,400.0,55.0,0.7,10.5,127.5,313.3,256.71
2016,2,12,17,0,332.0,43.0,0.7,10.0,85.0,246.05,197.7
2016,2,12,17,15,166.0,30.0,0.7,9.5,51.0,138.47,99.37
2016,2,12,17,30,0.0,17.0,0.7,9.0,17.0,16.2,0.0
2016,2,12,17,45,0.0,8.5,0.75,9.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,213.5,13.0,1.05,6.5,31.5,12.39,0.0
2016,2,13,7,30,427.0,26.0,1.1,7.0,63.0,22.52,13.3
2016,2,13,7,45,530.0,33.5,1.15,7.5,110.0,27.87,19.36
2016,2,13,8,0,633.0,41.0,1.2,8.0,157.0,54.34,27.84
2016,2,13,8,15,693.0,46.5,1.15,8.5,206.5,104.95,56.32
2016,2,13,8,30,753.0,52.0,1.1,9.0,256.0,162.35,100.23
2016,2,13,8,45,792.5,55.0,1.1,9.5,304.5,219.47,149.77
2016,2,13,9,0,832.0,58.0,1.1,10.0,353.0,280.21,204.08
2016,2,13,9,15,857.5,61.0,1.0,10.5,397.5,340.72,258.12
2016,2,13,9,30,883.0,64.0,0.9,11.0,442.0,401.16,310.54
2016,2,13,9,45,906.5,64.0,0.85,11.5,482.0,458.68,359.06
2016,2,13,10,0,930.0,64.0,0.8,12.0,522.0,516.56,405.94
2016,2,13,10,15,942.0,65.5,0.75,12.5,555.0,569.97,447.58
2016,2,13,10,30,954.0,67.0,0.7,13.0,588.0,622.07,486.55
2016,2,13,10,45,963.0,67.5,0.7,13.5,613.5,669.67,521.4
2016,2,13,11,0,972.0,68.0,0.7,14.0,639.0,715.15,553.66
2016,2,13,11,15,977.5,69.0,0.7,14.0,657.5,756.42,581.57
2016,2,13,11,30,983.0,70.0,0.7,14.0,676.0,794.88,606.89
2016,2,13,11,45,987.0,70.0,0.7,14.5,686.0,828.1,627.33
2016,2,13,12,0,991.0,70.0,0.7,15.0,696.0,858.05,645.46
2016,2,13,12,15,991.0,70.0,0.7,15.0,698.0,881.36,660.35
2016,2,13,12,30,991.0,70.0,0.7,15.0,700.0,900.97,672.94
2016,2,13,12,45,982.5,72.5,0.75,15.0,692.5,912.59,681.43
2016,2,13,13,0,974.0,75.0,0.8,15.0,685.0,920.23,687.58
2016,2,13,13,15,969.5,74.5,0.8,15.0,670.5,923.79,690.31
2016,2,13,13,30,965.0,74.0,0.8,15.0,656.0,923.46,690.7
2016,2,13,13,45,958.5,73.0,0.85,15.0,633.5,916.95,688.23
2016,2,13,14,0,952.0,72.0,0.9,15.0,611.0,906.66,683.45
2016,2,13,14,15,941.0,70.5,1.0,14.5,581.0,888.27,675.48
2016,2,13,14,30,930.0,69.0,1.1,14.0,551.0,866.42,665.1
2016,2,13,14,45,913.5,67.5,1.2,14.0,514.5,836.82,647.95
2016,2,13,15,0,897.0,66.0,1.3,14.0,478.0,804.38,628.53
2016,2,13,15,15,875.0,63.5,1.25,13.5,436.0,763.85,602.26
2016,2,13,15,30,853.0,61.0,1.2,13.0,394.0,721.34,574.14
2016,2,13,15,45,823.0,57.5,1.2,12.5,347.5,676.14,543.86
2016,2,13,16,0,793.0,54.0,1.2,12.0,301.0,623.79,507.16
2016,2,13,16,15,745.5,50.0,1.15,11.0,252.0,559.14,458.81
2016,2,13,16,30,698.0,46.0,1.1,10.0,203.0,495.8,408.4
2016,2,13,16,45,619.0,40.0,1.05,9.5,154.0,414.33,340.11
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,337.97,272.71
2016,2,13,17,15,390.5,24.0,1.05,8.5,64.0,231.42,171.91
2016,2,13,17,30,241.0,14.0,1.1,8.0,23.0,113.05,0.0
2016,2,13,17,45,120.5,7.0,1.15,7.5,11.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,7,15,216.5,12.5,1.2,6.5,32.5,10.43,0.0
2016,2,14,7,30,433.0,25.0,1.2,7.0,65.0,21.3,12.5
2016,2,14,7,45,533.0,32.0,1.3,8.0,111.0,26.23,17.9
2016,2,14,8,0,633.0,39.0,1.4,9.0,157.0,53.67,26.48
2016,2,14,8,15,689.0,43.5,1.3,9.5,205.5,103.17,54.54
2016,2,14,8,30,745.0,48.0,1.2,10.0,254.0,158.93,97.43
2016,2,14,8,45,714.0,60.5,1.15,10.5,286.0,209.83,144.55
2016,2,14,9,0,683.0,73.0,1.1,11.0,318.0,254.83,187.55
2016,2,14,9,15,773.5,66.5,1.15,11.5,376.0,319.77,243.12
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,392.1,304.18
2016,2,14,9,45,683.5,114.5,1.3,12.5,426.5,413.94,326.86
2016,2,14,10,0,503.0,169.0,1.4,13.0,419.0,414.33,330.01
2016,2,14,10,15,705.5,120.5,1.4,13.5,495.5,504.15,401.22
2016,2,14,10,30,908.0,72.0,1.4,14.0,572.0,603.41,477.82
2016,2,14,10,45,546.5,176.5,1.4,14.5,481.5,526.5,416.64
2016,2,14,11,0,185.0,281.0,1.4,15.0,391.0,405.68,320.06
2016,2,14,11,15,357.5,248.5,1.4,15.0,468.0,508.94,402.28
2016,2,14,11,30,530.0,216.0,1.4,15.0,545.0,624.35,489.76
2016,2,14,11,45,736.0,146.0,1.4,15.5,610.5,730.42,568.4
2016,2,14,12,0,942.0,76.0,1.4,16.0,676.0,829.3,635.13
2016,2,14,12,15,943.0,76.0,1.4,16.0,678.0,852.4,649.63
2016,2,14,12,30,944.0,76.0,1.4,16.0,680.0,872.02,662.7
2016,2,14,12,45,662.0,173.5,1.45,16.0,595.0,769.18,592.38
2016,2,14,13,0,380.0,271.0,1.5,16.0,510.0,628.88,487.91
2016,2,14,13,15,659.0,171.5,1.45,16.0,575.5,781.17,604.22
2016,2,14,13,30,938.0,72.0,1.4,16.0,641.0,900.62,684.6
2016,2,14,13,45,930.0,72.0,1.4,16.0,619.5,894.0,679.45
2016,2,14,14,0,922.0,72.0,1.4,16.0,598.0,883.74,673.57
2016,2,14,14,15,912.5,70.5,1.35,15.5,569.5,866.83,663.88
2016,2,14,14,30,903.0,69.0,1.3,15.0,541.0,846.53,651.99
2016,2,14,14,45,886.0,68.0,1.3,15.0,505.5,817.51,633.55
2016,2,14,15,0,869.0,67.0,1.3,15.0,470.0,785.79,613.17
2016,2,14,15,15,847.5,65.0,1.25,14.5,429.0,746.87,587.97
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,712.35,565.57
2016,2,14,15,45,790.0,60.5,1.2,14.0,341.5,658.53,527.91
2016,2,14,16,0,754.0,58.0,1.2,14.0,295.0,604.31,489.0
2016,2,14,16,15,705.5,53.5,1.15,13.5,247.0,539.59,439.82
2016,2,14,16,30,657.0,49.0,1.1,13.0,199.0,476.35,389.2
2016,2,14,16,45,570.5,43.0,1.1,12.5,151.0,392.02,319.61
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,319.49,256.24
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,175.95,130.94
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,22.88,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,10.34,0.0
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,21.18,12.4
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,25.67,17.25
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,56.0,26.3
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,108.33,56.05
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,168.67,102.57
2016,2,15,8,45,830.5,49.0,0.95,12.5,317.0,227.25,153.27
2016,2,15,9,0,865.0,52.0,0.9,13.0,365.0,288.71,207.79
2016,2,15,9,15,888.5,54.0,0.9,13.5,409.5,348.16,260.66
2016,2,15,9,30,912.0,56.0,0.9,14.0,454.0,408.62,312.94
2016,2,15,9,45,929.0,57.5,0.9,14.5,493.5,466.44,361.48
2016,2,15,10,0,946.0,59.0,0.9,15.0,533.0,523.98,407.94
2016,2,15,10,15,957.5,60.5,0.9,15.5,566.0,577.99,450.04
2016,2,15,10,30,969.0,62.0,0.9,16.0,599.0,630.6,489.55
2016,2,15,10,45,976.5,62.5,0.9,16.5,624.5,677.98,523.98
2016,2,15,11,0,984.0,63.0,0.9,17.0,650.0,723.08,555.64
2016,2,15,11,15,989.0,64.0,0.9,17.0,668.5,764.49,583.06
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,803.01,608.28
2016,2,15,11,45,996.5,65.5,0.9,17.0,696.5,836.01,629.61
2016,2,15,12,0,999.0,66.0,0.9,17.0,706.0,865.62,648.65
2016,2,15,12,15,999.0,66.0,0.9,17.0,708.0,889.1,663.66
2016,2,15,12,30,999.0,66.0,0.9,17.0,710.0,908.84,676.32
2016,2,15,12,45,993.5,67.5,0.9,17.5,703.0,921.87,683.46
2016,2,15,13,0,988.0,69.0,0.9,18.0,696.0,930.92,688.21
2016,2,15,13,15,983.5,68.5,0.9,17.5,681.5,934.48,692.18
2016,2,15,13,30,979.0,68.0,0.9,17.0,667.0,934.08,693.83
2016,2,15,13,45,970.5,68.0,0.95,17.0,644.0,926.91,690.92
2016,2,15,14,0,962.0,68.0,1.0,17.0,621.0,915.94,685.71
2016,2,15,14,15,951.5,66.5,0.95,17.0,591.0,897.71,674.09
2016,2,15,14,30,941.0,65.0,0.9,17.0,561.0,875.97,660.31
2016,2,15,14,45,925.0,64.0,0.9,17.0,524.5,847.01,642.6
2016,2,15,15,0,909.0,63.0,0.9,17.0,488.0,815.15,622.88
2016,2,15,15,15,888.5,60.5,0.85,16.5,446.0,775.22,597.75
2016,2,15,15,30,868.0,58.0,0.8,16.0,404.0,733.18,570.76
2016,2,15,15,45,836.0,56.0,0.8,15.5,357.0,681.78,537.08
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,635.41,505.99
2016,2,15,16,15,758.5,50.0,0.75,14.0,260.5,571.3,459.73
2016,2,15,16,30,713.0,46.0,0.7,13.0,211.0,508.36,411.14
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.0,428.61,346.39
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,353.64,282.06
2016,2,15,17,15,426.5,25.0,0.7,11.5,70.5,251.15,189.05
2016,2,15,17,30,288.0,16.0,0.7,11.0,28.0,150.23,0.0
2016,2,15,17,45,144.0,8.0,0.75,11.0,14.0,60.87,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.0,11.2,0.0
2016,2,16,7,30,475.0,27.0,0.9,10.0,74.0,23.0,14.12
2016,2,16,7,45,568.0,34.0,0.9,10.5,122.0,27.87,19.25
2016,2,16,8,0,661.0,41.0,0.9,11.0,170.0,59.21,29.0
2016,2,16,8,15,715.5,46.0,0.8,11.5,220.0,111.08,59.26
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,169.04,103.94
2016,2,16,8,45,805.0,54.5,0.65,12.5,318.0,227.1,153.96
2016,2,16,9,0,840.0,58.0,0.6,13.0,366.0,289.73,208.9
2016,2,16,9,15,863.5,60.5,0.55,13.5,410.0,348.51,260.41
2016,2,16,9,30,887.0,63.0,0.5,14.0,454.0,408.34,311.18
2016,2,16,9,45,908.0,63.0,0.5,15.0,493.5,465.3,357.61
2016,2,16,10,0,929.0,63.0,0.5,16.0,533.0,522.36,402.15
2016,2,16,10,15,940.0,64.5,0.45,16.5,565.5,575.42,442.17
2016,2,16,10,30,951.0,66.0,0.4,17.0,598.0,627.08,479.51
2016,2,16,10,45,958.0,67.5,0.4,17.5,623.5,674.57,513.12
2016,2,16,11,0,965.0,69.0,0.4,18.0,649.0,719.81,544.12
2016,2,16,11,15,970.0,69.5,0.35,18.0,667.0,760.09,569.28
2016,2,16,11,30,975.0,70.0,0.3,18.0,685.0,797.54,592.24
2016,2,16,11,45,977.0,70.5,0.25,18.5,694.5,829.67,610.35
2016,2,16,12,0,979.0,71.0,0.2,19.0,704.0,858.46,626.16
2016,2,16,12,15,979.0,71.0,0.2,19.0,706.0,881.57,640.35
2016,2,16,12,30,979.0,71.0,0.2,19.0,708.0,901.0,652.34
2016,2,16,12,45,978.5,70.0,0.2,19.5,701.5,915.08,659.84
2016,2,16,13,0,978.0,69.0,0.2,20.0,695.0,925.3,665.1
2016,2,16,13,15,974.0,68.5,0.2,20.0,680.5,929.2,667.85
2016,2,16,13,30,970.0,68.0,0.2,20.0,666.0,929.17,668.41
2016,2,16,13,45,962.5,67.5,0.2,20.0,643.5,922.22,664.85
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,911.48,659.15
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.0,894.29,649.55
2016,2,16,14,30,935.0,65.0,0.2,20.0,561.0,873.61,637.87
2016,2,16,14,45,921.5,63.0,0.25,20.0,525.0,845.45,622.28
2016,2,16,15,0,908.0,61.0,0.3,20.0,489.0,814.28,604.69
2016,2,16,15,15,888.0,58.5,0.3,19.5,447.0,774.62,581.42
2016,2,16,15,30,868.0,56.0,0.3,19.0,405.0,732.82,556.27
2016,2,16,15,45,841.0,53.0,0.35,18.5,359.0,683.5,525.91
2016,2,16,16,0,814.0,50.0,0.4,18.0,313.0,633.22,493.72
2016,2,16,16,15,770.5,46.5,0.5,17.5,264.0,576.41,455.25
2016,2,16,16,30,727.0,43.0,0.6,17.0,215.0,514.81,409.43
2016,2,16,16,45,657.0,38.0,0.7,16.5,166.0,437.86,348.8
2016,2,16,17,0,587.0,33.0,0.8,16.0,117.0,365.33,287.88
2016,2,16,17,15,293.5,32.0,0.8,15.5,74.0,202.74,151.89
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,41.67,0.0
2016,2,16,17,45,0.0,15.5,0.85,14.5,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,11.0,5.5,5.09,0.0
2016,2,17,7,30,0.0,11.0,1.3,11.0,11.0,10.18,3.13
2016,2,17,7,45,0.0,17.5,1.4,11.5,17.5,16.22,8.82
2016,2,17,8,0,0.0,24.0,1.5,12.0,24.0,22.25,13.54
2016,2,17,8,15,0.0,31.5,1.55,12.0,31.5,29.23,19.67
2016,2,17,8,30,0.0,39.0,1.6,12.0,39.0,36.21,25.73
2016,2,17,8,45,0.0,46.5,1.7,12.0,46.5,43.2,31.71
2016,2,17,9,0,0.0,54.0,1.8,12.0,54.0,50.19,37.62
2016,2,17,9,15,180.5,114.0,1.85,12.0,194.5,168.41,133.55
2016,2,17,9,30,361.0,174.0,1.9,12.0,335.0,306.62,244.9
2016,2,17,9,45,195.0,187.5,1.95,12.5,275.5,265.32,213.58
2016,2,17,10,0,29.0,201.0,2.0,13.0,216.0,205.19,164.95
2016,2,17,10,15,14.5,140.0,2.05,13.0,147.5,138.78,110.64
2016,2,17,10,30,0.0,79.0,2.1,13.0,79.0,73.58,56.36
2016,2,17,10,45,0.0,92.5,2.2,13.5,92.5,86.22,66.73
2016,2,17,11,0,0.0,106.0,2.3,14.0,106.0,99.01,77.05
2016,2,17,11,15,0.5,133.0,2.35,13.5,133.5,125.16,98.63
2016,2,17,11,30,1.0,160.0,2.4,13.0,161.0,151.73,120.44
2016,2,17,11,45,1.5,162.0,2.45,13.0,163.0,154.27,122.41
2016,2,17,12,0,2.0,164.0,2.5,13.0,165.0,156.86,124.48
2016,2,17,12,15,173.5,229.5,2.5,13.0,343.0,381.54,309.25
2016,2,17,12,30,345.0,295.0,2.5,13.0,521.0,613.02,487.93
2016,2,17,12,45,336.5,294.0,2.55,13.0,512.5,613.07,486.65
2016,2,17,13,0,328.0,293.0,2.6,13.0,504.0,611.51,485.87
2016,2,17,13,15,566.5,212.0,2.6,13.0,567.5,746.13,592.24
2016,2,17,13,30,805.0,131.0,2.6,13.0,631.0,872.98,685.16
2016,2,17,13,45,574.0,192.5,2.65,13.0,543.0,736.56,585.4
2016,2,17,14,0,343.0,254.0,2.7,13.0,455.0,592.82,474.75
2016,2,17,14,15,356.0,237.5,2.7,12.5,437.0,584.18,471.44
2016,2,17,14,30,369.0,221.0,2.7,12.0,419.0,573.57,465.71
2016,2,17,14,45,332.5,211.5,2.7,12.0,381.0,528.4,431.24
2016,2,17,15,0,296.0,202.0,2.7,12.0,343.0,483.32,396.55
2016,2,17,15,15,288.5,184.0,2.65,11.5,311.5,450.95,372.8
2016,2,17,15,30,281.0,166.0,2.6,11.0,280.0,417.74,347.86
2016,2,17,15,45,262.5,150.5,2.6,11.0,247.5,379.11,317.18
2016,2,17,16,0,244.0,135.0,2.6,11.0,215.0,340.85,286.18
2016,2,17,16,15,225.0,115.5,2.6,11.0,180.0,297.52,250.28
2016,2,17,16,30,206.0,96.0,2.6,11.0,145.0,254.86,213.97
2016,2,17,16,45,173.0,76.0,2.65,11.0,111.0,204.41,169.93
2016,2,17,17,0,140.0,56.0,2.7,11.0,77.0,156.13,126.78
2016,2,17,17,15,70.0,38.0,2.7,10.5,48.5,87.63,65.82
2016,2,17,17,30,0.0,20.0,2.7,10.0,20.0,20.64,0.0
2016,2,17,17,45,0.0,10.0,2.75,10.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.5,1.4,7.0,5.5,5.09,0.0
2016,2,18,7,30,0.0,11.0,1.4,7.0,11.0,10.18,3.31
2016,2,18,7,45,0.0,18.0,1.45,7.5,18.0,16.68,9.47
2016,2,18,8,0,0.0,25.0,1.5,8.0,25.0,23.18,14.64
2016,2,18,8,15,0.0,33.0,1.5,8.0,33.0,30.62,21.27
2016,2,18,8,30,0.0,41.0,1.5,8.0,41.0,38.07,27.81
2016,2,18,8,45,0.0,48.5,1.55,8.5,48.5,45.06,33.79
2016,2,18,9,0,0.0,56.0,1.6,9.0,56.0,52.06,39.69
2016,2,18,9,15,0.0,79.0,1.6,9.0,79.0,73.52,58.03
2016,2,18,9,30,0.0,102.0,1.6,9.0,102.0,94.88,76.04
2016,2,18,9,45,399.0,104.5,1.6,9.5,310.0,282.39,230.21
2016,2,18,10,0,798.0,107.0,1.6,10.0,518.0,507.21,408.13
2016,2,18,10,15,411.5,163.5,1.55,10.0,376.5,391.75,317.75
2016,2,18,10,30,25.0,220.0,1.5,10.0,235.0,222.37,179.37
2016,2,18,10,45,82.0,256.0,1.5,10.0,306.0,300.88,243.86
2016,2,18,11,0,139.0,292.0,1.5,10.0,377.0,387.26,312.22
2016,2,18,11,15,281.5,278.5,1.45,10.0,456.5,489.63,393.31
2016,2,18,11,30,424.0,265.0,1.4,10.0,536.0,593.77,473.48
2016,2,18,11,45,419.0,273.0,1.4,10.5,544.5,614.15,486.71
2016,2,18,12,0,414.0,281.0,1.4,11.0,553.0,632.89,499.35
2016,2,18,12,15,229.0,282.5,1.4,11.0,433.0,484.57,385.53
2016,2,18,12,30,44.0,284.0,1.4,11.0,313.0,326.56,260.04
2016,2,18,12,45,22.0,214.5,1.4,11.0,229.0,225.46,180.64
2016,2,18,13,0,0.0,145.0,1.4,11.0,145.0,137.29,108.88
2016,2,18,13,15,184.0,208.0,1.4,11.0,323.0,395.66,322.03
2016,2,18,13,30,368.0,271.0,1.4,11.0,501.0,631.56,502.09
2016,2,18,13,45,233.5,272.5,1.4,11.0,416.5,504.7,402.92
2016,2,18,14,0,99.0,274.0,1.4,11.0,332.0,377.98,303.44
2016,2,18,14,15,171.0,259.5,1.35,10.5,354.0,438.22,354.21
2016,2,18,14,30,243.0,245.0,1.3,10.0,376.0,482.79,391.32
2016,2,18,14,45,236.0,228.5,1.3,10.0,349.0,456.09,371.22
2016,2,18,15,0,229.0,212.0,1.3,10.0,322.0,428.67,350.93
2016,2,18,15,15,502.5,146.5,1.2,9.5,360.5,587.7,481.01
2016,2,18,15,30,776.0,81.0,1.1,9.0,399.0,705.29,570.92
2016,2,18,15,45,751.0,75.0,1.05,9.0,354.0,656.08,533.79
2016,2,18,16,0,726.0,69.0,1.0,9.0,309.0,605.84,497.06
2016,2,18,16,15,677.0,63.5,0.95,8.5,260.5,544.25,449.78
2016,2,18,16,30,628.0,58.0,0.9,8.0,212.0,480.27,398.52
2016,2,18,16,45,555.5,50.5,0.9,7.5,164.0,402.7,334.22
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,330.15,271.01
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,229.95,181.49
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,131.87,46.87
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,49.93,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,206.5,16.5,1.2,6.5,40.0,12.67,2.53
2016,2,19,7,30,413.0,33.0,1.2,7.0,80.0,26.03,17.34
2016,2,19,7,45,504.0,41.5,1.3,7.5,126.5,31.52,22.92
2016,2,19,8,0,595.0,50.0,1.4,8.0,173.0,66.3,35.28
2016,2,19,8,15,651.5,55.5,1.4,8.0,222.0,115.77,66.37
2016,2,19,8,30,708.0,61.0,1.4,8.0,271.0,173.76,112.83
2016,2,19,8,45,490.5,107.0,1.45,8.5,264.0,207.75,153.41
2016,2,19,9,0,273.0,153.0,1.5,9.0,257.0,218.29,171.95
2016,2,19,9,15,551.5,114.5,1.45,9.5,355.0,298.95,234.26
2016,2,19,9,30,830.0,76.0,1.4,10.0,453.0,405.21,318.94
2016,2,19,9,45,594.5,144.5,1.4,10.5,426.0,411.89,328.75
2016,2,19,10,0,359.0,213.0,1.4,11.0,399.0,387.52,311.23
2016,2,19,10,15,625.0,148.5,1.35,11.0,497.0,497.45,399.35
2016,2,19,10,30,891.0,84.0,1.3,11.0,595.0,618.57,493.6
2016,2,19,10,45,717.5,146.0,1.3,11.0,568.5,614.98,489.05
2016,2,19,11,0,544.0,208.0,1.3,11.0,542.0,588.95,467.96
2016,2,19,11,15,441.5,248.0,1.3,11.0,524.5,579.96,459.95
2016,2,19,11,30,339.0,288.0,1.3,11.0,507.0,555.68,440.0
2016,2,19,11,45,429.5,263.0,1.3,11.5,544.5,621.55,490.14
2016,2,19,12,0,520.0,238.0,1.3,12.0,582.0,683.15,535.54
2016,2,19,12,15,402.5,275.0,1.25,11.5,541.5,630.48,494.9
2016,2,19,12,30,285.0,312.0,1.2,11.0,501.0,582.75,457.98
2016,2,19,12,45,578.0,211.5,1.2,11.0,590.5,743.1,582.62
2016,2,19,13,0,871.0,111.0,1.2,11.0,680.0,896.5,689.83
2016,2,19,13,15,628.0,190.0,1.15,10.5,595.5,783.62,610.07
2016,2,19,13,30,385.0,269.0,1.1,10.0,511.0,645.03,507.4
2016,2,19,13,45,398.0,255.0,1.1,10.0,498.0,642.68,508.46
2016,2,19,14,0,411.0,241.0,1.1,10.0,485.0,638.37,506.64
2016,2,19,14,15,237.5,239.5,1.05,10.0,379.0,485.68,389.42
2016,2,19,14,30,64.0,238.0,1.0,10.0,273.0,308.96,249.35
2016,2,19,14,45,32.0,133.5,0.95,10.0,151.0,162.13,131.8
2016,2,19,15,0,0.0,29.0,0.9,10.0,29.0,26.93,17.55
2016,2,19,15,15,0.0,26.5,0.85,9.5,26.5,24.6,15.73
2016,2,19,15,30,0.0,24.0,0.8,9.0,24.0,22.27,13.8
2016,2,19,15,45,0.0,21.0,0.75,9.0,21.0,19.48,11.42
2016,2,19,16,0,0.0,18.0,0.7,9.0,18.0,16.69,9.01
2016,2,19,16,15,0.0,15.0,0.65,8.5,15.0,13.9,6.6
2016,2,19,16,30,0.0,12.0,0.6,8.0,12.0,11.11,4.16
2016,2,19,16,45,0.0,9.0,0.55,8.0,9.0,8.33,1.67
2016,2,19,17,0,0.0,6.0,0.5,8.0,6.0,5.55,0.0
2016,2,19,17,15,0.0,4.0,0.5,7.5,4.0,3.7,0.0
2016,2,19,17,30,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.55,7.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,87.0,21.0,0.95,3.5,31.0,17.58,6.92
2016,2,20,7,30,174.0,42.0,0.9,4.0,62.0,32.56,23.53
2016,2,20,7,45,215.0,60.5,0.9,4.5,97.5,48.19,38.47
2016,2,20,8,0,256.0,79.0,0.9,5.0,133.0,77.18,54.63
2016,2,20,8,15,278.5,97.5,0.85,5.5,170.0,113.72,81.55
2016,2,20,8,30,301.0,116.0,0.8,6.0,207.0,153.09,113.92
2016,2,20,8,45,323.0,130.5,0.8,6.5,242.5,191.57,146.93
2016,2,20,9,0,345.0,145.0,0.8,7.0,278.0,232.38,182.24
2016,2,20,9,15,403.5,152.5,0.75,7.5,325.0,283.0,224.42
2016,2,20,9,30,462.0,160.0,0.7,8.0,372.0,338.63,270.15
2016,2,20,9,45,671.0,122.5,0.65,8.5,459.0,426.73,339.84
2016,2,20,10,0,880.0,85.0,0.6,9.0,546.0,531.01,420.68
2016,2,20,10,15,691.5,145.0,0.5,9.0,521.0,532.22,421.26
2016,2,20,10,30,503.0,205.0,0.4,9.0,496.0,511.09,404.31
2016,2,20,10,45,464.5,228.5,0.3,9.5,506.0,534.89,420.58
2016,2,20,11,0,426.0,252.0,0.2,10.0,516.0,554.43,432.44
2016,2,20,11,15,397.5,268.0,0.2,10.5,519.5,562.83,437.28
2016,2,20,11,30,369.0,284.0,0.2,11.0,523.0,574.72,444.41
2016,2,20,11,45,392.5,283.0,0.2,11.5,541.5,606.28,466.55
2016,2,20,12,0,416.0,282.0,0.2,12.0,560.0,637.66,488.0
2016,2,20,12,15,395.0,288.0,0.25,12.0,552.0,639.39,489.09
2016,2,20,12,30,374.0,294.0,0.3,12.0,544.0,638.83,489.03
2016,2,20,12,45,659.0,191.5,0.35,12.0,627.0,797.49,606.6
2016,2,20,13,0,944.0,89.0,0.4,12.0,710.0,930.72,694.06
2016,2,20,13,15,939.5,88.5,0.45,12.0,695.5,934.07,695.52
2016,2,20,13,30,935.0,88.0,0.5,12.0,681.0,933.6,696.92
2016,2,20,13,45,928.0,86.5,0.55,12.0,658.5,925.97,693.87
2016,2,20,14,0,921.0,85.0,0.6,12.0,636.0,914.64,688.6
2016,2,20,14,15,910.5,83.5,0.65,11.5,606.0,896.67,680.28
2016,2,20,14,30,900.0,82.0,0.7,11.0,576.0,875.32,669.74
2016,2,20,14,45,889.5,78.5,0.75,11.0,540.5,848.3,654.07
2016,2,20,15,0,879.0,75.0,0.8,11.0,505.0,818.22,636.18
2016,2,20,15,15,858.5,72.5,0.85,10.5,462.5,785.34,617.17
2016,2,20,15,30,838.0,70.0,0.9,10.0,420.0,743.4,591.2
2016,2,20,15,45,813.5,65.5,0.95,10.0,374.0,694.21,558.18
2016,2,20,16,0,789.0,61.0,1.0,10.0,328.0,643.81,523.24
2016,2,20,16,15,745.5,56.5,1.05,9.0,278.5,580.03,477.85
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,517.25,429.58
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,437.52,364.05
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,362.28,298.84
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,269.71,215.44
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,175.43,93.87
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,68.05,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,4.0,14.0,13.34,0.0
2016,2,21,7,15,246.0,23.5,1.0,4.5,53.0,18.86,8.65
2016,2,21,7,30,492.0,33.0,1.0,5.0,92.0,28.09,19.54
2016,2,21,7,45,580.5,40.5,1.05,6.0,142.0,33.18,24.67
2016,2,21,8,0,669.0,48.0,1.1,7.0,192.0,73.78,38.47
2016,2,21,8,15,721.5,52.5,1.1,7.5,243.5,126.35,72.15
2016,2,21,8,30,774.0,57.0,1.1,8.0,295.0,184.83,119.35
2016,2,21,8,45,811.5,60.0,1.15,8.5,344.5,243.98,171.73
2016,2,21,9,0,849.0,63.0,1.2,9.0,394.0,306.53,227.98
2016,2,21,9,15,872.5,66.0,1.2,9.0,439.0,368.47,283.87
2016,2,21,9,30,896.0,69.0,1.2,9.0,484.0,429.92,338.0
2016,2,21,9,45,914.0,70.5,1.2,9.5,524.5,488.12,387.33
2016,2,21,10,0,932.0,72.0,1.2,10.0,565.0,546.14,434.68
2016,2,21,10,15,944.0,73.5,1.2,10.0,598.0,600.37,478.3
2016,2,21,10,30,956.0,75.0,1.2,10.0,631.0,653.25,519.55
2016,2,21,10,45,964.5,76.0,1.2,10.5,657.5,701.75,555.4
2016,2,21,11,0,973.0,77.0,1.2,11.0,684.0,748.08,588.05
2016,2,21,11,15,978.0,77.5,1.15,11.0,702.5,788.95,615.1
2016,2,21,11,30,983.0,78.0,1.1,11.0,721.0,826.93,639.82
2016,2,21,11,45,986.0,78.5,1.1,11.5,731.0,860.28,660.66
2016,2,21,12,0,989.0,79.0,1.1,12.0,741.0,890.27,679.11
2016,2,21,12,15,989.5,79.0,1.05,12.0,743.0,914.14,693.78
2016,2,21,12,30,990.0,79.0,1.0,12.0,745.0,934.28,706.01
2016,2,21,12,45,988.5,78.5,1.0,12.0,738.5,948.31,715.2
2016,2,21,13,0,987.0,78.0,1.0,12.0,732.0,958.41,722.02
2016,2,21,13,15,982.5,77.5,1.05,12.0,717.0,961.89,725.64
2016,2,21,13,30,978.0,77.0,1.1,12.0,702.0,961.39,726.87
2016,2,21,13,45,969.5,77.0,1.15,12.0,678.5,954.01,723.74
2016,2,21,14,0,961.0,77.0,1.2,12.0,655.0,942.79,718.25
2016,2,21,14,15,950.5,75.5,1.2,11.5,624.5,924.29,708.44
2016,2,21,14,30,940.0,74.0,1.2,11.0,594.0,902.25,696.34
2016,2,21,14,45,923.5,73.0,1.3,11.0,556.5,872.43,679.13
2016,2,21,15,0,907.0,72.0,1.4,11.0,519.0,839.71,659.64
2016,2,21,15,15,886.5,69.5,1.4,10.5,476.0,799.3,634.2
2016,2,21,15,30,866.0,67.0,1.4,10.0,433.0,763.21,611.47
2016,2,21,15,45,835.5,64.0,1.45,10.0,385.5,710.51,575.3
2016,2,21,16,0,805.0,61.0,1.5,10.0,338.0,656.91,537.5
2016,2,21,16,15,761.5,57.0,1.45,9.0,287.0,592.97,490.98
2016,2,21,16,30,718.0,53.0,1.4,8.0,236.0,529.97,441.58
2016,2,21,16,45,649.5,46.5,1.4,7.5,185.5,451.04,376.27
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,376.32,311.2
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,277.3,222.8
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,189.41,112.45
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,73.72,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,4.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,5.0,17.0,16.2,0.0
2016,2,22,7,15,263.5,24.5,1.0,5.5,57.5,19.63,9.85
2016,2,22,7,30,527.0,32.0,1.0,6.0,98.0,26.88,18.46
2016,2,22,7,45,608.0,39.0,1.0,6.5,148.0,31.57,23.2
2016,2,22,8,0,689.0,46.0,1.0,7.0,198.0,74.6,37.89
2016,2,22,8,15,739.0,50.5,0.95,7.5,249.0,128.31,72.88
2016,2,22,8,30,789.0,55.0,0.9,8.0,300.0,187.58,121.03
2016,2,22,8,45,821.5,58.5,0.9,8.5,349.0,247.05,173.84
2016,2,22,9,0,854.0,62.0,0.9,9.0,398.0,310.95,231.06
2016,2,22,9,15,877.0,64.5,0.9,9.5,443.5,371.04,284.61
2016,2,22,9,30,900.0,67.0,0.9,10.0,489.0,432.11,337.35
2016,2,22,9,45,916.5,68.5,0.95,11.0,528.5,489.89,385.36
2016,2,22,10,0,933.0,70.0,1.0,12.0,568.0,547.33,431.22
2016,2,22,10,15,944.5,71.5,0.95,12.0,601.5,601.37,473.62
2016,2,22,10,30,956.0,73.0,0.9,12.0,635.0,654.01,513.48
2016,2,22,10,45,963.5,74.5,0.9,12.5,661.0,702.42,548.54
2016,2,22,11,0,971.0,76.0,0.9,13.0,687.0,748.58,580.19
2016,2,22,11,15,976.0,77.0,0.9,13.0,705.5,789.93,607.66
2016,2,22,11,30,981.0,78.0,0.9,13.0,724.0,828.41,632.96
2016,2,22,11,45,982.5,79.0,0.95,13.5,734.0,861.08,653.8
2016,2,22,12,0,984.0,80.0,1.0,14.0,744.0,890.35,672.32
2016,2,22,12,15,984.5,80.0,1.0,14.0,745.5,914.11,687.6
2016,2,22,12,30,985.0,80.0,1.0,14.0,747.0,934.16,700.55
2016,2,22,12,45,979.0,81.5,1.05,14.0,739.5,946.5,709.48
2016,2,22,13,0,973.0,83.0,1.1,14.0,732.0,954.87,716.06
2016,2,22,13,15,969.0,82.5,1.1,14.0,717.0,958.72,718.99
2016,2,22,13,30,965.0,82.0,1.1,14.0,702.0,958.63,719.56
