Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,959.5,80.5,1.1,14.0,679.5,952.12,716.12
2016,2,22,14,0,954.0,79.0,1.1,14.0,657.0,941.76,710.38
2016,2,22,14,15,944.5,77.5,1.1,14.0,627.0,924.15,699.99
2016,2,22,14,30,935.0,76.0,1.1,14.0,597.0,902.99,687.39
2016,2,22,14,45,922.0,74.0,1.1,14.0,560.5,874.88,670.14
2016,2,22,15,0,909.0,72.0,1.1,14.0,524.0,843.73,650.8
2016,2,22,15,15,890.0,69.5,1.05,13.5,481.5,804.34,626.0
2016,2,22,15,30,871.0,67.0,1.0,13.0,439.0,769.22,603.93
2016,2,22,15,45,843.5,64.0,0.95,12.5,391.5,718.44,570.08
2016,2,22,16,0,816.0,61.0,0.9,12.0,344.0,666.54,534.65
2016,2,22,16,15,775.5,57.0,0.85,11.0,293.5,604.03,490.67
2016,2,22,16,30,735.0,53.0,0.8,10.0,243.0,542.18,443.55
2016,2,22,16,45,667.5,47.0,0.8,9.5,192.0,463.46,380.22
2016,2,22,17,0,600.0,41.0,0.8,9.0,141.0,388.75,316.82
2016,2,22,17,15,479.5,32.0,0.85,8.5,94.0,290.11,230.89
2016,2,22,17,30,359.0,23.0,0.9,8.0,47.0,203.49,128.42
2016,2,22,17,45,179.5,11.5,0.95,7.5,23.5,79.42,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,17.16,0.0
2016,2,23,7,15,217.0,28.5,0.35,8.0,56.5,22.38,12.48
2016,2,23,7,30,434.0,39.0,0.3,8.0,95.0,30.75,21.87
2016,2,23,7,45,526.0,45.0,0.3,8.5,142.5,33.79,25.1
2016,2,23,8,0,618.0,51.0,0.3,9.0,190.0,74.31,38.98
2016,2,23,8,15,667.5,55.5,0.3,9.5,238.0,126.6,73.73
2016,2,23,8,30,717.0,60.0,0.3,10.0,286.0,181.69,117.92
2016,2,23,8,45,758.5,60.0,0.35,10.5,333.0,235.87,165.05
2016,2,23,9,0,800.0,60.0,0.4,11.0,380.0,293.9,216.22
2016,2,23,9,15,765.0,77.5,0.4,11.5,410.5,345.73,263.13
2016,2,23,9,30,730.0,95.0,0.4,12.0,441.0,391.35,303.07
2016,2,23,9,45,842.0,84.0,0.4,12.5,514.0,473.69,368.02
2016,2,23,10,0,954.0,73.0,0.4,13.0,587.0,563.82,436.55
2016,2,23,10,15,965.0,75.0,0.4,13.5,621.0,619.21,477.76
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,673.11,516.74
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.0,721.94,550.84
2016,2,23,11,0,991.0,79.0,0.4,15.0,707.0,768.45,581.44
2016,2,23,11,15,995.5,79.5,0.35,15.0,725.0,809.69,606.91
2016,2,23,11,30,1000.0,80.0,0.3,15.0,743.0,847.95,630.11
2016,2,23,11,45,1001.0,81.0,0.3,15.5,753.0,880.83,649.34
2016,2,23,12,0,1002.0,82.0,0.3,16.0,763.0,910.2,666.21
2016,2,23,12,15,1001.5,82.0,0.25,16.0,764.0,933.55,679.46
2016,2,23,12,30,1001.0,82.0,0.2,16.0,765.0,953.07,690.43
2016,2,23,12,45,998.0,82.0,0.2,16.0,757.5,966.53,698.72
2016,2,23,13,0,995.0,82.0,0.2,16.0,750.0,975.97,704.74
2016,2,23,13,15,990.0,81.5,0.15,16.0,734.0,979.04,706.03
2016,2,23,13,30,985.0,81.0,0.1,16.0,718.0,978.07,705.2
2016,2,23,13,45,976.0,80.5,0.1,16.5,694.0,969.55,699.42
2016,2,23,14,0,967.0,80.0,0.1,17.0,670.0,957.15,691.5
2016,2,23,14,15,956.0,78.5,0.15,17.0,639.0,938.05,681.65
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,915.38,669.78
2016,2,23,14,45,930.0,75.0,0.25,17.0,570.0,885.33,653.22
2016,2,23,15,0,915.0,73.0,0.3,17.0,532.0,852.28,634.66
2016,2,23,15,15,894.5,70.5,0.35,16.5,488.5,811.45,611.81
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,774.95,591.42
2016,2,23,15,45,845.0,65.0,0.5,15.5,396.5,722.83,560.23
2016,2,23,16,0,816.0,62.0,0.6,15.0,348.0,669.69,527.09
2016,2,23,16,15,773.0,57.5,0.7,14.0,297.0,604.72,484.23
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,540.68,437.76
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,459.08,373.99
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,382.0,309.92
2016,2,23,17,15,464.0,33.0,1.1,11.5,94.5,290.38,230.0
2016,2,23,17,30,345.0,24.0,1.1,11.0,48.0,200.3,131.81
2016,2,23,17,45,172.5,12.0,1.15,10.5,24.0,77.5,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,85.5,7.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,171.0,14.0,0.9,6.0,20.0,13.34,0.0
2016,2,24,7,15,317.0,25.5,0.85,6.5,59.5,20.2,11.18
2016,2,24,7,30,463.0,37.0,0.8,7.0,99.0,28.68,20.13
2016,2,24,7,45,547.5,45.0,0.8,8.0,148.5,33.61,24.97
2016,2,24,8,0,632.0,53.0,0.8,9.0,198.0,78.49,41.52
2016,2,24,8,15,683.5,58.0,0.7,9.5,248.5,132.62,78.12
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,189.69,124.23
2016,2,24,8,45,772.0,66.5,0.55,10.5,348.0,247.37,174.52
2016,2,24,9,0,809.0,70.0,0.5,11.0,397.0,308.47,228.03
2016,2,24,9,15,833.0,73.0,0.45,11.5,441.5,367.55,279.24
2016,2,24,9,30,857.0,76.0,0.4,12.0,486.0,427.88,329.64
2016,2,24,9,45,875.0,78.0,0.35,13.0,525.5,485.58,375.41
2016,2,24,10,0,893.0,80.0,0.3,14.0,565.0,542.48,418.45
2016,2,24,10,15,905.0,81.5,0.3,14.5,598.0,595.12,457.87
2016,2,24,10,30,917.0,83.0,0.3,15.0,631.0,646.49,494.97
2016,2,24,10,45,925.0,84.5,0.35,15.5,656.5,693.75,528.65
2016,2,24,11,0,933.0,86.0,0.4,16.0,682.0,738.9,559.46
2016,2,24,11,15,938.0,87.0,0.4,16.0,700.0,779.02,585.29
2016,2,24,11,30,943.0,88.0,0.4,16.0,718.0,816.37,609.08
2016,2,24,11,45,944.5,89.0,0.4,16.5,727.5,848.02,627.81
2016,2,24,12,0,946.0,90.0,0.4,17.0,737.0,876.38,644.32
2016,2,24,12,15,946.5,90.0,0.4,17.0,739.0,899.38,658.57
2016,2,24,12,30,947.0,90.0,0.4,17.0,741.0,918.8,670.66
2016,2,24,12,45,948.5,88.0,0.45,17.0,735.0,933.16,680.75
2016,2,24,13,0,950.0,86.0,0.5,17.0,729.0,943.77,688.69
2016,2,24,13,15,946.0,85.5,0.5,16.5,714.0,947.41,692.61
2016,2,24,13,30,942.0,85.0,0.5,16.0,699.0,947.19,694.36
2016,2,24,13,45,936.5,83.0,0.5,16.0,676.5,940.04,690.61
2016,2,24,14,0,931.0,81.0,0.5,16.0,654.0,929.11,684.69
2016,2,24,14,15,920.5,79.5,0.5,16.0,623.5,910.7,674.1
2016,2,24,14,30,910.0,78.0,0.5,16.0,593.0,888.86,661.45
2016,2,24,14,45,896.0,76.0,0.55,16.0,556.5,860.17,645.33
2016,2,24,15,0,882.0,74.0,0.6,16.0,520.0,828.56,627.14
2016,2,24,15,15,861.5,71.5,0.55,15.5,477.5,788.44,602.27
2016,2,24,15,30,841.0,69.0,0.5,15.0,435.0,752.78,580.21
2016,2,24,15,45,811.0,66.0,0.5,14.5,387.5,700.83,546.95
2016,2,24,16,0,781.0,63.0,0.5,14.0,340.0,648.03,512.21
2016,2,24,16,15,738.5,58.5,0.55,13.0,290.0,584.58,469.46
2016,2,24,16,30,696.0,54.0,0.6,12.0,240.0,522.1,423.63
2016,2,24,16,45,628.5,48.0,0.7,11.0,189.5,444.71,363.6
2016,2,24,17,0,561.0,42.0,0.8,10.0,139.0,376.33,306.85
2016,2,24,17,15,447.5,32.5,0.8,9.5,93.5,282.44,225.45
2016,2,24,17,30,334.0,23.0,0.8,9.0,48.0,196.25,135.0
2016,2,24,17,45,167.0,11.5,0.85,8.5,24.0,75.19,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.0,7.5,0.85,7.5,10.5,7.15,0.0
2016,2,25,7,0,160.0,15.0,0.8,8.0,21.0,14.3,0.0
2016,2,25,7,15,299.5,27.5,0.7,8.5,61.0,21.87,12.77
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,31.18,22.26
2016,2,25,7,45,513.5,49.0,0.5,9.5,148.5,36.83,27.77
2016,2,25,8,0,588.0,58.0,0.4,10.0,196.0,81.91,45.22
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.0,132.09,79.05
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,188.22,124.13
2016,2,25,8,45,725.5,75.5,0.25,11.5,343.0,244.73,172.91
2016,2,25,9,0,758.0,81.0,0.2,12.0,390.0,306.05,225.73
2016,2,25,9,15,783.0,84.5,0.15,12.5,434.0,363.31,274.44
2016,2,25,9,30,808.0,88.0,0.1,13.0,478.0,422.04,322.69
2016,2,25,9,45,826.5,90.5,0.1,14.0,517.0,477.9,366.68
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,533.88,408.89
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.0,585.79,447.27
2016,2,25,10,30,870.0,97.0,0.1,16.0,620.0,636.64,483.54
2016,2,25,10,45,883.0,96.5,0.1,16.5,646.5,681.55,514.66
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,726.58,544.71
2016,2,25,11,15,901.5,97.0,0.1,17.0,690.5,765.84,569.68
2016,2,25,11,30,907.0,98.0,0.1,17.0,708.0,802.48,592.77
2016,2,25,11,45,911.5,98.0,0.15,17.5,718.0,834.46,612.24
2016,2,25,12,0,916.0,98.0,0.2,18.0,728.0,863.41,629.8
2016,2,25,12,15,916.5,98.0,0.2,18.0,730.0,885.81,643.54
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,904.73,655.23
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,920.12,665.77
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,931.9,674.29
2016,2,25,13,15,923.0,90.0,0.3,18.0,707.0,934.81,676.41
2016,2,25,13,30,919.0,89.0,0.3,18.0,692.0,933.94,676.45
2016,2,25,13,45,911.0,88.0,0.35,18.0,669.5,925.75,673.13
2016,2,25,14,0,903.0,87.0,0.4,18.0,647.0,913.92,667.74
2016,2,25,14,15,892.5,85.5,0.4,18.0,617.0,895.75,657.39
2016,2,25,14,30,882.0,84.0,0.4,18.0,587.0,874.26,645.04
2016,2,25,14,45,864.0,83.0,0.45,18.0,550.0,851.09,632.63
2016,2,25,15,0,846.0,82.0,0.5,18.0,513.0,817.87,613.44
2016,2,25,15,15,825.0,79.5,0.55,17.5,471.5,777.92,590.63
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,735.96,565.89
2016,2,25,15,45,771.5,74.0,0.65,16.5,383.0,683.11,532.66
2016,2,25,16,0,739.0,71.0,0.7,16.0,336.0,629.64,497.85
2016,2,25,16,15,695.5,65.5,0.75,15.0,286.5,565.64,453.94
2016,2,25,16,30,652.0,60.0,0.8,14.0,237.0,507.14,410.8
2016,2,25,16,45,590.5,52.5,0.85,13.0,188.0,433.45,353.24
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,363.84,295.66
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,272.02,216.58
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,188.86,132.92
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,71.38,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,8.5,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.7,9.0,21.0,18.66,0.0
2016,2,26,7,15,162.0,34.0,0.6,9.5,57.0,26.56,16.94
2016,2,26,7,30,324.0,47.0,0.5,10.0,93.0,36.08,26.57
2016,2,26,7,45,378.5,61.5,0.45,10.5,136.0,46.36,36.24
2016,2,26,8,0,433.0,76.0,0.4,11.0,179.0,88.45,55.47
2016,2,26,8,15,469.5,88.5,0.4,11.0,224.0,133.27,87.4
2016,2,26,8,30,506.0,101.0,0.4,11.0,269.0,182.33,127.35
2016,2,26,8,45,545.5,106.5,0.4,11.5,311.0,231.48,168.97
2016,2,26,9,0,585.0,112.0,0.4,12.0,353.0,283.08,212.98
2016,2,26,9,15,459.0,156.0,0.45,12.5,358.0,312.64,242.07
2016,2,26,9,30,333.0,200.0,0.5,13.0,363.0,327.59,257.07
2016,2,26,9,45,586.0,148.5,0.55,13.5,462.0,423.35,331.41
2016,2,26,10,0,839.0,97.0,0.6,14.0,561.0,537.32,418.31
2016,2,26,10,15,852.5,99.0,0.6,14.0,594.0,589.61,457.87
2016,2,26,10,30,866.0,101.0,0.6,14.0,627.0,640.94,496.18
2016,2,26,10,45,874.0,103.0,0.65,14.0,652.0,687.43,530.63
2016,2,26,11,0,882.0,105.0,0.7,14.0,677.0,731.98,563.02
2016,2,26,11,15,702.5,174.5,0.7,14.0,638.0,708.94,543.71
2016,2,26,11,30,523.0,244.0,0.7,14.0,599.0,665.59,510.33
2016,2,26,11,45,418.5,283.5,0.7,14.5,570.0,633.52,485.31
2016,2,26,12,0,314.0,323.0,0.7,15.0,541.0,603.83,461.19
2016,2,26,12,15,392.0,298.5,0.7,15.0,571.0,654.11,499.22
2016,2,26,12,30,470.0,274.0,0.7,15.0,601.0,716.5,543.95
2016,2,26,12,45,677.0,195.0,0.7,15.0,661.0,828.76,624.89
2016,2,26,13,0,884.0,116.0,0.7,15.0,721.0,931.73,691.56
2016,2,26,13,15,879.0,115.0,0.7,15.0,706.0,933.92,691.85
2016,2,26,13,30,874.0,114.0,0.7,15.0,691.0,932.41,691.49
2016,2,26,13,45,870.5,110.0,0.75,15.0,669.0,925.14,688.61
2016,2,26,14,0,867.0,106.0,0.8,15.0,647.0,914.21,683.52
2016,2,26,14,15,854.0,104.0,0.8,14.5,616.0,893.64,672.48
2016,2,26,14,30,841.0,102.0,0.8,14.0,585.0,869.84,659.4
2016,2,26,14,45,643.0,146.0,0.8,14.0,502.0,743.17,574.27
2016,2,26,15,0,445.0,190.0,0.8,14.0,419.0,611.01,479.47
2016,2,26,15,15,609.5,137.5,0.75,13.5,423.0,678.12,534.62
2016,2,26,15,30,774.0,85.0,0.7,13.0,427.0,724.05,568.61
2016,2,26,15,45,750.5,78.5,0.7,12.5,381.5,674.54,535.05
2016,2,26,16,0,727.0,72.0,0.7,12.0,336.0,623.93,500.98
2016,2,26,16,15,682.5,67.0,0.7,11.5,286.5,564.17,458.02
2016,2,26,16,30,638.0,62.0,0.7,11.0,237.0,502.11,410.63
2016,2,26,16,45,577.0,54.5,0.7,10.5,188.5,429.12,352.32
2016,2,26,17,0,516.0,47.0,0.7,10.0,140.0,360.18,294.37
2016,2,26,17,15,404.5,37.0,0.7,9.5,95.5,268.16,215.15
2016,2,26,17,30,293.0,27.0,0.7,9.0,51.0,186.15,134.86
2016,2,26,17,45,146.5,13.5,0.7,8.5,25.5,69.68,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,6.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,7.0,28.0,23.92,0.0
2016,2,27,7,15,248.5,33.5,0.6,7.5,70.5,26.14,16.97
2016,2,27,7,30,497.0,39.0,0.6,8.0,113.0,29.87,21.29
2016,2,27,7,45,581.0,45.0,0.6,8.5,163.5,38.02,29.03
2016,2,27,8,0,665.0,51.0,0.6,9.0,214.0,86.78,45.81
2016,2,27,8,15,712.0,56.0,0.55,9.5,264.5,140.02,82.77
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,198.5,130.88
2016,2,27,8,45,795.0,63.0,0.5,10.5,364.0,256.35,181.67
2016,2,27,9,0,831.0,65.0,0.5,11.0,413.0,317.42,235.41
2016,2,27,9,15,853.0,68.0,0.5,11.5,457.5,378.57,288.46
2016,2,27,9,30,875.0,71.0,0.5,12.0,502.0,438.92,339.14
2016,2,27,9,45,890.5,73.0,0.5,12.5,541.0,495.84,385.41
2016,2,27,10,0,906.0,75.0,0.5,13.0,580.0,552.36,429.57
2016,2,27,10,15,917.5,76.5,0.5,13.0,613.0,605.43,470.39
2016,2,27,10,30,929.0,78.0,0.5,13.0,646.0,657.15,508.94
2016,2,27,10,45,935.0,80.0,0.55,13.5,671.5,704.16,542.75
2016,2,27,11,0,941.0,82.0,0.6,14.0,697.0,748.87,572.91
2016,2,27,11,15,946.0,82.5,0.6,14.0,714.5,788.74,598.89
2016,2,27,11,30,951.0,83.0,0.6,14.0,732.0,825.8,622.8
2016,2,27,11,45,951.5,84.5,0.6,14.0,741.5,857.36,642.91
2016,2,27,12,0,952.0,86.0,0.6,14.0,751.0,885.55,660.79
2016,2,27,12,15,952.5,86.0,0.6,14.0,752.5,908.59,675.32
2016,2,27,12,30,953.0,86.0,0.6,14.0,754.0,928.01,687.62
2016,2,27,12,45,947.0,87.5,0.65,14.0,746.5,939.7,696.13
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,947.52,702.41
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,951.43,705.32
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,951.52,705.98
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.0,945.45,703.92
2016,2,27,14,0,927.0,83.0,0.8,14.0,665.0,935.59,699.6
2016,2,27,14,15,917.5,81.5,0.8,14.0,635.5,917.88,689.26
2016,2,27,14,30,908.0,80.0,0.8,14.0,606.0,896.72,676.82
2016,2,27,14,45,895.0,78.0,0.85,14.0,569.5,868.66,660.71
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,837.63,642.49
2016,2,27,15,15,863.0,73.5,0.85,13.5,490.0,805.25,622.68
2016,2,27,15,30,844.0,71.0,0.8,13.0,447.0,763.6,596.12
2016,2,27,15,45,818.0,67.0,0.8,12.5,400.5,712.89,563.38
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,661.07,528.93
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,599.05,485.57
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,537.79,439.27
2016,2,27,16,45,653.5,49.0,0.8,10.5,202.5,464.44,380.97
2016,2,27,17,0,595.0,43.0,0.8,10.0,152.0,394.46,322.31
2016,2,27,17,15,486.5,34.5,0.85,9.5,105.0,306.16,246.06
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,224.12,165.63
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,85.98,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,11.91,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,22.01,2.91
2016,2,28,7,15,129.0,40.0,1.0,6.5,59.5,32.45,22.72
2016,2,28,7,30,258.0,55.0,1.0,7.0,94.0,42.13,32.45
2016,2,28,7,45,308.0,71.5,1.05,7.5,135.5,55.98,45.44
2016,2,28,8,0,358.0,88.0,1.1,8.0,177.0,95.65,64.4
2016,2,28,8,15,402.0,98.0,1.1,8.5,218.5,135.24,93.06
2016,2,28,8,30,446.0,108.0,1.1,9.0,260.0,179.88,129.57
2016,2,28,8,45,447.5,126.5,1.15,9.5,297.5,226.31,170.76
2016,2,28,9,0,449.0,145.0,1.2,10.0,335.0,272.73,211.71
2016,2,28,9,15,344.5,182.0,1.2,10.0,337.0,295.67,234.89
2016,2,28,9,30,240.0,219.0,1.2,10.0,339.0,305.94,245.74
2016,2,28,9,45,211.0,240.5,1.2,10.5,352.0,327.71,263.46
2016,2,28,10,0,182.0,262.0,1.2,11.0,365.0,346.42,277.87
2016,2,28,10,15,220.0,274.0,1.15,11.0,405.0,391.51,313.28
2016,2,28,10,30,258.0,286.0,1.1,11.0,445.0,444.78,354.19
2016,2,28,10,45,370.5,267.5,1.05,11.5,506.0,515.71,408.41
2016,2,28,11,0,483.0,249.0,1.0,12.0,567.0,601.05,471.62
2016,2,28,11,15,504.5,248.0,1.0,12.0,588.0,637.68,497.93
2016,2,28,11,30,526.0,247.0,1.0,12.0,609.0,673.98,524.19
2016,2,28,11,45,481.5,269.0,1.0,12.5,603.5,680.24,526.3
2016,2,28,12,0,437.0,291.0,1.0,13.0,598.0,682.38,525.7
2016,2,28,12,15,371.5,311.5,1.0,13.0,573.0,652.57,503.26
2016,2,28,12,30,306.0,332.0,1.0,13.0,548.0,628.19,484.57
2016,2,28,12,45,296.0,330.5,1.0,13.0,538.0,625.79,483.18
2016,2,28,13,0,286.0,329.0,1.0,13.0,528.0,621.85,480.49
2016,2,28,13,15,374.0,296.5,1.0,13.0,550.5,670.15,518.13
2016,2,28,13,30,462.0,264.0,1.0,13.0,573.0,729.94,562.54
2016,2,28,13,45,368.5,278.5,1.0,13.0,520.5,651.03,504.69
2016,2,28,14,0,275.0,293.0,1.0,13.0,468.0,584.57,455.8
2016,2,28,14,15,260.5,280.5,0.95,12.5,440.0,557.47,437.68
2016,2,28,14,30,246.0,268.0,0.9,12.0,412.0,515.63,408.28
2016,2,28,14,45,522.5,185.5,0.9,12.0,466.0,682.39,538.86
2016,2,28,15,0,799.0,103.0,0.9,12.0,520.0,809.68,630.28
2016,2,28,15,15,603.5,134.5,0.85,12.0,435.0,672.9,532.29
2016,2,28,15,30,408.0,166.0,0.8,12.0,350.0,534.77,428.91
2016,2,28,15,45,349.5,155.5,0.8,12.0,301.0,453.89,369.14
2016,2,28,16,0,291.0,145.0,0.8,12.0,252.0,389.3,319.25
2016,2,28,16,15,264.0,128.5,0.8,11.5,216.0,341.93,282.71
2016,2,28,16,30,237.0,112.0,0.8,11.0,180.0,296.0,245.93
2016,2,28,16,45,210.5,92.0,0.8,10.5,143.5,247.3,205.61
2016,2,28,17,0,184.0,72.0,0.8,10.0,107.0,200.3,165.26
2016,2,28,17,15,139.0,52.0,0.8,9.5,74.0,145.96,117.41
2016,2,28,17,30,94.0,32.0,0.8,9.0,41.0,95.09,69.74
2016,2,28,17,45,47.0,16.0,0.8,9.0,20.5,33.62,0.0
2016,2,28,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,5.5,17.5,9.53,0.0
2016,2,29,7,0,266.0,20.0,0.9,6.0,35.0,15.95,4.47
2016,2,29,7,15,396.0,30.0,0.85,6.5,79.0,23.21,14.93
2016,2,29,7,30,526.0,40.0,0.8,7.0,123.0,30.14,21.76
2016,2,29,7,45,606.0,46.0,0.8,8.0,174.5,44.1,27.34
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,94.96,50.45
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,149.33,89.67
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,208.74,139.38
2016,2,29,8,45,812.0,63.5,0.7,10.5,378.5,268.29,192.02
2016,2,29,9,0,847.0,66.0,0.7,11.0,428.0,330.92,247.24
2016,2,29,9,15,575.0,139.5,0.65,11.5,396.5,345.98,268.33
2016,2,29,9,30,303.0,213.0,0.6,12.0,365.0,330.48,260.71
2016,2,29,9,45,610.0,144.0,0.55,13.0,480.5,437.5,343.07
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,566.64,439.42
2016,2,29,10,15,927.5,76.5,0.5,14.5,628.5,619.77,478.07
2016,2,29,10,30,938.0,78.0,0.5,15.0,661.0,671.44,515.13
2016,2,29,10,45,942.5,80.5,0.5,15.5,686.0,718.4,547.64
2016,2,29,11,0,947.0,83.0,0.5,16.0,711.0,762.91,575.88
2016,2,29,11,15,951.5,84.0,0.45,16.0,728.5,803.19,600.8
2016,2,29,11,30,956.0,85.0,0.4,16.0,746.0,840.6,623.51
2016,2,29,11,45,961.0,84.0,0.4,16.5,756.0,873.2,642.63
2016,2,29,12,0,966.0,83.0,0.4,17.0,766.0,902.57,659.57
2016,2,29,12,15,966.5,83.0,0.35,17.0,767.5,925.81,672.75
2016,2,29,12,30,967.0,83.0,0.3,17.0,769.0,945.36,683.7
2016,2,29,12,45,968.5,81.0,0.3,17.5,763.0,959.77,691.3
2016,2,29,13,0,970.0,79.0,0.3,18.0,757.0,970.32,696.68
2016,2,29,13,15,966.0,78.5,0.35,18.0,741.5,973.69,700.2
2016,2,29,13,30,962.0,78.0,0.4,18.0,726.0,973.11,701.57
2016,2,29,13,45,955.0,77.0,0.45,18.0,703.0,965.29,698.63
2016,2,29,14,0,948.0,76.0,0.5,18.0,680.0,953.62,693.51
2016,2,29,14,15,938.0,74.5,0.5,18.0,649.0,934.93,682.97
2016,2,29,14,30,928.0,73.0,0.5,18.0,618.0,912.71,670.33
2016,2,29,14,45,908.5,73.5,0.5,18.5,580.0,881.39,650.62
2016,2,29,15,0,889.0,74.0,0.5,19.0,542.0,847.36,629.21
2016,2,29,15,15,869.5,71.5,0.5,18.5,499.0,807.17,605.87
2016,2,29,15,30,850.0,69.0,0.5,18.0,456.0,764.84,580.7
2016,2,29,15,45,813.0,68.5,0.5,17.5,407.0,716.29,550.62
2016,2,29,16,0,776.0,68.0,0.5,17.0,358.0,660.67,514.68
2016,2,29,16,15,735.0,63.5,0.55,16.5,307.5,597.48,472.6
2016,2,29,16,30,694.0,59.0,0.6,16.0,257.0,535.17,427.6
2016,2,29,16,45,624.5,53.5,0.7,15.5,205.5,460.11,370.38
2016,2,29,17,0,555.0,48.0,0.8,15.0,154.0,386.17,310.85
2016,2,29,17,15,450.0,38.5,0.8,14.5,107.5,295.0,234.28
2016,2,29,17,30,345.0,29.0,0.8,14.0,61.0,214.06,160.77
2016,2,29,17,45,172.5,14.5,0.8,14.0,30.5,98.75,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,8.5,20.0,9.53,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,17.2,6.38
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,24.66,16.09
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,31.81,23.03
2016,3,1,7,45,646.5,45.0,0.55,10.5,185.0,45.56,26.53
2016,3,1,8,0,718.0,51.0,0.5,11.0,237.0,98.55,51.36
2016,3,1,8,15,761.5,55.5,0.5,11.5,289.0,154.77,92.06
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,215.76,142.89
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,276.18,196.05
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,341.1,252.79
2016,3,1,9,15,888.5,67.5,0.6,13.0,486.0,401.91,305.65
2016,3,1,9,30,909.0,70.0,0.6,13.0,531.0,463.39,357.38
2016,3,1,9,45,927.5,70.5,0.65,13.5,571.5,522.29,405.1
2016,3,1,10,0,946.0,71.0,0.7,14.0,612.0,580.97,450.95
2016,3,1,10,15,956.0,72.5,0.7,14.0,645.0,635.21,492.32
2016,3,1,10,30,966.0,74.0,0.7,14.0,678.0,687.84,531.24
2016,3,1,10,45,973.0,74.5,0.75,14.5,703.5,735.55,565.09
2016,3,1,11,0,980.0,75.0,0.8,15.0,729.0,780.89,594.58
2016,3,1,11,15,984.5,76.0,0.8,15.0,747.0,822.28,621.41
2016,3,1,11,30,989.0,77.0,0.8,15.0,765.0,860.7,646.03
2016,3,1,11,45,991.5,77.0,0.8,15.5,775.0,893.24,665.39
2016,3,1,12,0,994.0,77.0,0.8,16.0,785.0,922.32,682.41
2016,3,1,12,15,994.5,77.0,0.8,16.0,786.5,946.08,697.25
2016,3,1,12,30,995.0,77.0,0.8,16.0,788.0,966.05,709.77
2016,3,1,12,45,994.0,76.5,0.8,16.0,781.0,980.23,718.72
2016,3,1,13,0,993.0,76.0,0.8,16.0,774.0,990.43,725.35
2016,3,1,13,15,989.5,75.5,0.8,15.5,759.0,994.32,729.54
2016,3,1,13,30,986.0,75.0,0.8,15.0,744.0,994.16,731.41
2016,3,1,13,45,979.0,74.5,0.8,15.0,720.5,986.78,727.55
2016,3,1,14,0,972.0,74.0,0.8,15.0,697.0,975.48,721.42
2016,3,1,14,15,963.0,73.0,0.8,14.5,666.5,957.95,712.76
2016,3,1,14,30,954.0,72.0,0.8,14.0,636.0,936.78,701.86
2016,3,1,14,45,940.0,71.0,0.8,14.0,598.0,907.79,684.54
2016,3,1,15,0,926.0,70.0,0.8,14.0,560.0,875.73,665.2
2016,3,1,15,15,908.0,67.5,0.8,13.5,516.5,835.67,641.45
2016,3,1,15,30,890.0,65.0,0.8,13.0,473.0,793.25,615.71
2016,3,1,15,45,864.5,62.5,0.8,13.0,425.0,743.11,582.86
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,697.81,552.77
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,635.77,510.67
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,574.22,466.19
2016,3,1,16,45,706.0,47.5,0.7,10.5,221.5,498.86,407.5
2016,3,1,17,0,648.0,42.0,0.7,10.0,169.0,426.86,348.34
2016,3,1,17,15,546.5,34.5,0.75,9.5,119.5,334.71,270.22
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,251.68,193.79
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,116.02,17.02
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,61.0,11.5,0.8,7.5,15.5,10.96,0.0
2016,3,2,7,0,122.0,23.0,0.7,8.0,31.0,17.97,7.87
2016,3,2,7,15,170.5,41.5,0.65,8.5,64.0,32.0,22.74
2016,3,2,7,30,219.0,60.0,0.6,9.0,97.0,45.45,35.44
2016,3,2,7,45,246.0,79.0,0.55,9.5,133.5,67.37,49.45
2016,3,2,8,0,273.0,98.0,0.5,10.0,170.0,103.39,72.76
2016,3,2,8,15,288.5,116.5,0.5,10.5,206.5,140.91,101.89
2016,3,2,8,30,304.0,135.0,0.5,11.0,243.0,180.42,134.66
2016,3,2,8,45,580.5,100.5,0.5,12.0,342.0,244.58,179.5
2016,3,2,9,0,857.0,66.0,0.5,13.0,441.0,341.23,253.34
2016,3,2,9,15,877.0,68.5,0.5,13.0,486.0,401.31,305.1
2016,3,2,9,30,897.0,71.0,0.5,13.0,531.0,462.03,355.98
2016,3,2,9,45,911.5,73.0,0.55,13.5,570.0,519.91,402.7
2016,3,2,10,0,926.0,75.0,0.6,14.0,609.0,577.24,447.32
2016,3,2,10,15,936.5,76.5,0.6,14.0,642.0,630.87,488.05
2016,3,2,10,30,947.0,78.0,0.6,14.0,675.0,683.0,526.42
2016,3,2,10,45,953.5,79.0,0.65,14.5,700.5,730.14,559.77
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,774.93,588.85
2016,3,2,11,15,964.5,81.0,0.7,15.0,744.0,815.63,615.16
2016,3,2,11,30,969.0,82.0,0.7,15.0,762.0,853.43,639.32
2016,3,2,11,45,970.0,83.0,0.75,15.5,771.0,885.27,659.13
2016,3,2,12,0,971.0,84.0,0.8,16.0,780.0,913.67,676.69
2016,3,2,12,15,971.0,84.5,0.8,15.5,781.5,937.09,692.64
2016,3,2,12,30,971.0,85.0,0.8,15.0,783.0,956.79,706.35
2016,3,2,12,45,907.5,114.5,0.8,15.0,762.0,947.94,700.52
2016,3,2,13,0,844.0,144.0,0.8,15.0,741.0,941.37,696.73
2016,3,2,13,15,839.0,143.0,0.8,14.5,726.0,943.17,699.78
2016,3,2,13,30,834.0,142.0,0.8,14.0,711.0,941.36,700.52
2016,3,2,13,45,614.5,207.5,0.8,14.0,619.5,817.98,618.71
2016,3,2,14,0,395.0,273.0,0.8,14.0,528.0,672.4,515.47
2016,3,2,14,15,609.5,196.5,0.8,14.0,569.5,791.01,606.15
2016,3,2,14,30,824.0,120.0,0.8,14.0,611.0,888.16,671.96
2016,3,2,14,45,641.0,158.5,0.8,14.0,526.5,764.75,587.95
2016,3,2,15,0,458.0,197.0,0.8,14.0,442.0,635.64,496.3
2016,3,2,15,15,474.5,175.5,0.75,13.5,411.5,614.19,484.52
2016,3,2,15,30,491.0,154.0,0.7,13.0,381.0,589.63,468.93
2016,3,2,15,45,443.0,144.5,0.7,12.5,333.5,527.07,423.86
2016,3,2,16,0,395.0,135.0,0.7,12.0,286.0,466.17,379.05
2016,3,2,16,15,360.0,122.5,0.65,11.5,246.0,412.89,338.59
2016,3,2,16,30,325.0,110.0,0.6,11.0,206.0,350.16,289.45
2016,3,2,16,45,296.5,91.5,0.6,10.5,166.5,308.46,255.57
2016,3,2,17,0,268.0,73.0,0.6,10.0,127.0,257.37,212.5
2016,3,2,17,15,213.5,54.5,0.6,9.5,89.5,195.31,158.66
2016,3,2,17,30,159.0,36.0,0.6,9.0,52.0,138.37,106.82
2016,3,2,17,45,79.5,18.0,0.65,9.0,26.0,66.14,16.6
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,8.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.4,9.0,17.0,15.77,6.78
2016,3,3,7,15,0.0,34.5,0.3,9.5,34.5,31.7,22.52
2016,3,3,7,30,0.0,52.0,0.2,10.0,52.0,47.06,36.85
2016,3,3,7,45,0.0,71.5,0.15,10.5,71.5,64.06,49.85
2016,3,3,8,0,0.0,91.0,0.1,11.0,91.0,81.75,64.89
2016,3,3,8,15,4.0,109.0,0.1,11.5,111.0,99.02,79.02
2016,3,3,8,30,8.0,127.0,0.1,12.0,131.0,116.93,93.38
2016,3,3,8,45,149.5,154.5,0.1,12.5,221.0,178.99,139.32
2016,3,3,9,0,291.0,182.0,0.1,13.0,311.0,260.48,201.4
2016,3,3,9,15,227.5,209.0,0.1,13.0,316.0,279.44,218.17
2016,3,3,9,30,164.0,236.0,0.1,13.0,321.0,291.64,228.8
2016,3,3,9,45,261.5,241.0,0.15,13.5,388.0,358.22,279.97
2016,3,3,10,0,359.0,246.0,0.2,14.0,455.0,432.54,335.87
2016,3,3,10,15,227.0,272.0,0.2,14.0,407.0,396.5,307.76
2016,3,3,10,30,95.0,298.0,0.2,14.0,359.0,346.4,268.75
2016,3,3,10,45,227.5,299.5,0.25,14.5,452.0,449.61,347.85
2016,3,3,11,0,360.0,301.0,0.3,15.0,545.0,564.92,431.59
2016,3,3,11,15,228.0,320.5,0.35,14.5,476.5,494.43,378.63
2016,3,3,11,30,96.0,340.0,0.4,14.0,408.0,412.73,317.61
2016,3,3,11,45,98.5,342.0,0.5,14.0,413.0,421.98,325.93
2016,3,3,12,0,101.0,344.0,0.6,14.0,418.0,431.04,333.23
2016,3,3,12,15,103.5,349.0,0.65,13.5,424.5,443.13,343.06
2016,3,3,12,30,106.0,354.0,0.7,13.0,431.0,455.1,352.84
2016,3,3,12,45,176.5,350.5,0.75,13.0,477.0,530.89,410.74
2016,3,3,13,0,247.0,347.0,0.8,13.0,523.0,596.2,459.65
2016,3,3,13,15,253.0,335.5,0.75,13.0,512.5,606.72,466.44
2016,3,3,13,30,259.0,324.0,0.7,13.0,502.0,603.24,464.13
2016,3,3,13,45,226.0,319.0,0.7,13.0,470.5,556.16,430.38
2016,3,3,14,0,193.0,314.0,0.7,13.0,439.0,522.06,405.85
2016,3,3,14,15,124.0,287.5,0.65,13.0,366.5,429.95,336.76
2016,3,3,14,30,55.0,261.0,0.6,13.0,294.0,324.8,256.27
2016,3,3,14,45,44.5,239.0,0.55,13.0,264.5,291.62,231.54
2016,3,3,15,0,34.0,217.0,0.5,13.0,235.0,258.57,206.06
2016,3,3,15,15,17.0,180.0,0.45,12.5,189.0,191.87,153.52
2016,3,3,15,30,0.0,143.0,0.4,12.0,143.0,139.27,111.15
2016,3,3,15,45,18.0,147.0,0.35,12.0,154.5,159.16,128.69
2016,3,3,16,0,36.0,151.0,0.3,12.0,166.0,189.2,153.96
2016,3,3,16,15,30.5,131.5,0.3,11.5,143.0,163.66,133.31
2016,3,3,16,30,25.0,112.0,0.3,11.0,120.0,138.41,112.78
2016,3,3,16,45,17.5,92.0,0.3,11.0,97.0,104.53,84.24
2016,3,3,17,0,10.0,72.0,0.3,11.0,74.0,79.3,62.5
2016,3,3,17,15,5.0,51.5,0.35,11.0,52.5,54.99,41.23
2016,3,3,17,30,0.0,31.0,0.4,11.0,31.0,30.36,19.46
2016,3,3,17,45,0.0,15.5,0.5,11.0,15.5,14.39,0.78
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
