Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,15,434.5,201.0,1.5,9.0,433.0,368.07,294.0
2016,3,14,9,30,423.0,223.0,1.5,9.0,465.0,410.45,329.22
2016,3,14,9,45,447.5,231.5,1.5,9.5,502.5,457.71,366.7
2016,3,14,10,0,472.0,240.0,1.5,10.0,540.0,506.61,404.49
2016,3,14,10,15,369.5,283.0,1.5,10.0,525.5,506.3,403.31
2016,3,14,10,30,267.0,326.0,1.5,10.0,511.0,499.58,396.62
2016,3,14,10,45,293.0,333.0,1.5,10.0,542.5,540.58,427.99
2016,3,14,11,0,319.0,340.0,1.5,10.0,574.0,582.88,459.56
2016,3,14,11,15,293.0,354.5,1.5,10.0,573.0,592.68,465.72
2016,3,14,11,30,267.0,369.0,1.5,10.0,572.0,599.95,470.18
2016,3,14,11,45,409.0,327.0,1.5,10.0,641.5,689.7,539.33
2016,3,14,12,0,551.0,285.0,1.5,10.0,711.0,794.65,616.58
2016,3,14,12,15,508.5,298.0,1.5,10.0,691.5,785.73,608.23
2016,3,14,12,30,466.0,311.0,1.5,10.0,672.0,773.12,598.58
2016,3,14,12,45,489.0,300.0,1.55,10.5,675.0,793.26,613.33
2016,3,14,13,0,512.0,289.0,1.6,11.0,678.0,811.5,626.39
2016,3,14,13,15,322.0,326.0,1.6,11.0,569.0,665.51,518.34
2016,3,14,13,30,132.0,363.0,1.6,11.0,460.0,516.51,404.9
2016,3,14,13,45,273.5,328.0,1.6,11.0,520.5,627.66,493.34
2016,3,14,14,0,415.0,293.0,1.6,11.0,581.0,722.05,565.5
2016,3,14,14,15,211.0,244.5,1.6,10.5,391.0,475.13,380.0
2016,3,14,14,30,7.0,196.0,1.6,10.0,201.0,195.85,156.67
2016,3,14,14,45,398.0,160.0,1.65,10.0,391.5,557.1,455.41
2016,3,14,15,0,789.0,124.0,1.7,10.0,582.0,856.58,676.69
2016,3,14,15,15,590.0,160.0,1.7,9.5,488.5,708.71,568.79
2016,3,14,15,30,391.0,196.0,1.7,9.0,395.0,552.31,450.73
2016,3,14,15,45,542.5,150.0,1.75,9.0,397.0,619.11,507.76
2016,3,14,16,0,694.0,104.0,1.8,9.0,399.0,665.04,545.82
2016,3,14,16,15,652.0,97.5,1.7,8.5,347.5,600.05,496.56
2016,3,14,16,30,610.0,91.0,1.6,8.0,296.0,536.3,447.3
2016,3,14,16,45,555.0,82.0,1.55,8.0,244.5,463.4,388.43
2016,3,14,17,0,500.0,73.0,1.5,8.0,193.0,393.91,330.2
2016,3,14,17,15,408.0,61.5,1.45,7.5,143.5,305.04,254.33
2016,3,14,17,30,316.0,50.0,1.4,7.0,94.0,228.19,186.2
2016,3,14,17,45,158.0,34.0,1.4,6.5,56.0,128.23,96.47
2016,3,14,18,0,0.0,18.0,1.4,6.0,18.0,18.39,0.0
2016,3,14,18,15,0.0,9.0,1.4,5.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,13.0,1.0,4.0,16.0,12.39,0.0
2016,3,15,6,45,239.0,27.0,1.05,4.5,54.5,21.5,12.48
2016,3,15,7,0,392.0,41.0,1.1,5.0,93.0,32.14,23.46
2016,3,15,7,15,483.0,50.5,1.1,5.5,143.5,38.07,29.35
2016,3,15,7,30,574.0,60.0,1.1,6.0,194.0,43.76,34.75
2016,3,15,7,45,637.5,65.0,1.15,6.5,247.5,87.97,49.46
2016,3,15,8,0,701.0,70.0,1.2,7.0,301.0,142.38,86.2
2016,3,15,8,15,738.5,74.5,1.2,7.5,353.0,201.91,135.73
2016,3,15,8,30,776.0,79.0,1.2,8.0,405.0,262.23,188.98
2016,3,15,8,45,807.0,81.0,1.2,9.0,455.0,321.96,242.13
2016,3,15,9,0,838.0,83.0,1.2,10.0,505.0,384.28,296.32
2016,3,15,9,15,856.5,86.0,1.2,10.0,549.5,444.53,348.53
2016,3,15,9,30,875.0,89.0,1.2,10.0,594.0,506.23,400.13
2016,3,15,9,45,890.5,90.0,1.25,10.5,633.0,563.11,445.97
2016,3,15,10,0,906.0,91.0,1.3,11.0,672.0,619.5,489.88
2016,3,15,10,15,915.5,92.5,1.25,11.5,704.0,671.83,528.5
2016,3,15,10,30,925.0,94.0,1.2,12.0,736.0,722.55,564.55
2016,3,15,10,45,932.5,94.5,1.15,12.5,761.0,768.96,594.81
2016,3,15,11,0,940.0,95.0,1.1,13.0,786.0,813.1,622.34
2016,3,15,11,15,944.0,96.0,1.1,13.0,803.0,852.48,648.03
2016,3,15,11,30,948.0,97.0,1.1,13.0,820.0,888.93,671.59
2016,3,15,11,45,950.5,97.0,1.1,13.0,828.5,919.94,691.42
2016,3,15,12,0,953.0,97.0,1.1,13.0,837.0,947.58,709.03
2016,3,15,12,15,953.0,97.0,1.1,13.0,837.5,969.48,722.92
2016,3,15,12,30,953.0,97.0,1.1,13.0,838.0,987.68,734.53
2016,3,15,12,45,954.5,95.0,1.15,13.0,830.5,1001.3,744.27
2016,3,15,13,0,956.0,93.0,1.2,13.0,823.0,1011.07,751.73
2016,3,15,13,15,952.0,92.0,1.2,13.0,807.0,1012.84,753.27
2016,3,15,13,30,948.0,91.0,1.2,13.0,791.0,1010.67,752.53
2016,3,15,13,45,943.0,89.5,1.2,13.0,767.0,1003.06,748.47
2016,3,15,14,0,938.0,88.0,1.2,13.0,743.0,991.61,742.13
2016,3,15,14,15,929.0,86.5,1.2,13.0,712.0,972.68,731.04
2016,3,15,14,30,920.0,85.0,1.2,13.0,681.0,950.22,717.79
2016,3,15,14,45,908.5,83.0,1.25,13.0,643.0,921.55,701.26
2016,3,15,15,0,897.0,81.0,1.3,13.0,605.0,889.8,682.56
2016,3,15,15,15,880.5,78.5,1.3,12.5,561.0,850.34,658.85
2016,3,15,15,30,864.0,76.0,1.3,12.0,517.0,808.55,633.2
2016,3,15,15,45,841.5,73.0,1.3,12.0,469.0,765.88,605.31
2016,3,15,16,0,819.0,70.0,1.3,12.0,421.0,715.05,570.98
2016,3,15,16,15,786.0,66.0,1.25,11.5,369.0,654.52,529.16
2016,3,15,16,30,753.0,62.0,1.2,11.0,317.0,594.22,485.83
2016,3,15,16,45,705.0,56.5,1.2,10.5,264.0,523.43,431.37
2016,3,15,17,0,657.0,51.0,1.2,10.0,211.0,455.15,376.27
2016,3,15,17,15,577.0,44.0,1.2,9.0,159.5,371.44,306.45
2016,3,15,17,30,497.0,37.0,1.2,8.0,108.0,299.04,242.49
2016,3,15,17,45,353.5,26.0,1.3,7.5,66.0,199.96,152.14
2016,3,15,18,0,210.0,15.0,1.4,7.0,24.0,104.53,0.0
2016,3,15,18,15,105.0,7.5,1.4,6.5,12.0,39.17,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.5,7.0,1.05,4.5,10.0,6.67,0.0
2016,3,16,6,30,157.0,14.0,0.9,5.0,20.0,13.34,0.0
2016,3,16,6,45,314.0,26.0,0.8,6.0,61.5,20.39,11.77
2016,3,16,7,0,471.0,38.0,0.7,7.0,103.0,29.2,20.71
2016,3,16,7,15,557.5,46.0,0.7,7.5,155.0,34.0,25.46
2016,3,16,7,30,644.0,54.0,0.7,8.0,207.0,38.62,29.83
2016,3,16,7,45,697.0,59.0,0.7,8.5,261.0,92.14,49.87
2016,3,16,8,0,750.0,64.0,0.7,9.0,315.0,148.7,88.44
2016,3,16,8,15,785.0,68.0,0.75,9.5,368.0,207.17,136.94
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,269.3,191.53
2016,3,16,8,45,845.0,75.0,0.85,10.5,470.5,330.76,246.31
2016,3,16,9,0,870.0,78.0,0.9,11.0,520.0,396.13,303.11
2016,3,16,9,15,887.5,80.5,0.85,11.5,565.0,456.78,354.15
2016,3,16,9,30,905.0,83.0,0.8,12.0,610.0,517.71,403.28
2016,3,16,9,45,917.5,85.0,0.8,12.5,649.5,575.47,448.43
2016,3,16,10,0,930.0,87.0,0.8,13.0,689.0,632.39,491.21
2016,3,16,10,15,939.5,88.5,0.8,13.5,721.0,685.81,529.91
2016,3,16,10,30,949.0,90.0,0.8,14.0,753.0,737.55,566.12
2016,3,16,10,45,955.0,91.5,0.85,14.5,778.0,784.85,597.01
2016,3,16,11,0,961.0,93.0,0.9,15.0,803.0,829.69,625.7
2016,3,16,11,15,965.0,93.5,0.9,15.0,820.0,869.24,650.93
2016,3,16,11,30,969.0,94.0,0.9,15.0,837.0,905.77,674.02
2016,3,16,11,45,971.0,94.5,0.9,15.5,845.5,937.4,692.51
2016,3,16,12,0,973.0,95.0,0.9,16.0,854.0,965.57,708.7
2016,3,16,12,15,973.0,95.0,0.9,16.0,854.5,987.81,722.42
2016,3,16,12,30,973.0,95.0,0.9,16.0,855.0,1006.27,733.89
2016,3,16,12,45,975.5,92.0,0.9,16.0,847.5,1019.91,742.45
2016,3,16,13,0,978.0,89.0,0.9,16.0,840.0,1029.6,748.72
2016,3,16,13,15,974.0,88.5,0.9,16.0,823.5,1031.93,750.57
2016,3,16,13,30,970.0,88.0,0.9,16.0,807.0,1030.24,750.16
2016,3,16,13,45,963.5,86.5,0.9,16.0,782.5,1021.03,745.23
2016,3,16,14,0,957.0,85.0,0.9,16.0,758.0,1007.91,738.06
2016,3,16,14,15,948.0,84.0,0.9,16.0,726.0,989.23,727.53
2016,3,16,14,30,939.0,83.0,0.9,16.0,694.0,966.97,714.83
2016,3,16,14,45,926.5,81.0,0.9,16.0,655.5,936.92,697.14
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,903.77,677.44
2016,3,16,15,15,897.0,76.5,0.85,15.5,572.0,863.32,653.06
2016,3,16,15,30,880.0,74.0,0.8,15.0,527.0,820.51,626.86
2016,3,16,15,45,856.5,71.5,0.8,15.0,478.0,770.53,594.96
2016,3,16,16,0,833.0,69.0,0.8,15.0,429.0,725.41,565.88
2016,3,16,16,15,800.0,65.0,0.8,14.0,376.5,664.22,526.38
2016,3,16,16,30,767.0,61.0,0.8,13.0,324.0,603.24,485.31
2016,3,16,16,45,717.5,56.0,0.8,12.5,270.0,531.4,431.34
2016,3,16,17,0,668.0,51.0,0.8,12.0,216.0,462.17,376.74
2016,3,16,17,15,588.5,44.0,0.8,11.0,163.5,378.05,308.03
2016,3,16,17,30,509.0,37.0,0.8,10.0,111.0,305.0,244.74
2016,3,16,17,45,365.5,26.5,0.8,9.5,68.0,205.63,155.92
2016,3,16,18,0,222.0,16.0,0.8,9.0,25.0,110.79,1.74
2016,3,16,18,15,111.0,8.0,0.8,9.0,12.5,41.53,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.0,7.5,1.25,6.5,12.0,7.15,0.0
2016,3,17,6,30,224.0,15.0,1.2,7.0,24.0,11.87,0.0
2016,3,17,6,45,373.0,25.5,1.2,8.0,67.5,19.77,11.34
2016,3,17,7,0,522.0,36.0,1.2,9.0,111.0,29.75,21.06
2016,3,17,7,15,603.0,43.0,1.1,9.5,163.5,34.22,25.45
2016,3,17,7,30,684.0,50.0,1.0,10.0,216.0,40.82,31.55
2016,3,17,7,45,733.0,55.0,0.95,10.5,271.0,93.33,48.46
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,151.77,88.88
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,211.45,138.45
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,274.49,193.47
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,339.47,249.91
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,402.87,303.45
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,464.34,354.04
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,525.94,402.49
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,584.21,446.37
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,641.49,487.58
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,694.61,524.18
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,745.89,557.85
2016,3,17,10,45,971.0,85.5,0.25,17.5,788.5,793.08,585.79
2016,3,17,11,0,976.0,87.0,0.2,18.0,813.0,837.69,611.49
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.0,877.26,635.56
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,913.73,657.53
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.0,945.2,675.98
2016,3,17,12,0,986.0,89.0,0.3,19.0,863.0,973.14,692.31
2016,3,17,12,15,986.0,89.0,0.35,19.0,863.0,995.52,706.64
2016,3,17,12,30,986.0,89.0,0.4,19.0,863.0,1014.07,718.85
2016,3,17,12,45,983.5,88.5,0.45,19.0,854.5,1025.82,727.12
2016,3,17,13,0,981.0,88.0,0.5,19.0,846.0,1033.54,733.22
2016,3,17,13,15,976.5,87.5,0.5,19.0,829.5,1035.31,734.69
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,1033.04,733.96
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,1024.3,730.69
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,1011.65,725.21
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,992.27,715.88
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,969.28,704.39
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,939.24,687.13
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,906.12,667.9
2016,3,17,15,15,898.5,76.5,0.55,18.0,576.0,865.96,642.98
2016,3,17,15,30,882.0,74.0,0.5,18.0,531.0,823.42,616.35
2016,3,17,15,45,858.0,71.5,0.5,18.0,481.5,772.88,584.9
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,727.22,556.24
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,666.52,518.11
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,606.01,478.47
2016,3,17,16,45,719.0,57.0,0.55,15.5,273.0,534.31,426.43
2016,3,17,17,0,670.0,52.0,0.6,15.0,219.0,465.17,373.52
2016,3,17,17,15,591.5,45.0,0.65,14.0,166.5,381.32,306.62
2016,3,17,17,30,513.0,38.0,0.7,13.0,114.0,308.46,244.77
2016,3,17,17,45,371.0,27.5,0.8,12.5,70.5,209.25,157.94
2016,3,17,18,0,229.0,17.0,0.9,12.0,27.0,115.26,19.27
2016,3,17,18,15,114.5,8.5,0.85,11.5,13.5,43.12,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.0,8.1,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,26.0,13.57,0.0
2016,3,18,6,45,359.0,28.0,0.85,7.5,69.5,21.83,13.35
2016,3,18,7,0,502.0,39.0,0.8,8.0,113.0,29.65,21.14
2016,3,18,7,15,582.0,46.0,0.8,8.5,165.5,33.59,25.03
2016,3,18,7,30,662.0,53.0,0.8,9.0,218.0,45.61,36.07
2016,3,18,7,45,468.0,93.0,0.8,9.5,222.5,105.45,68.17
2016,3,18,8,0,274.0,133.0,0.8,10.0,227.0,147.12,107.89
2016,3,18,8,15,160.0,154.5,0.75,10.0,211.5,165.09,127.96
2016,3,18,8,30,46.0,176.0,0.7,10.0,196.0,168.08,134.92
2016,3,18,8,45,92.5,205.5,0.7,10.5,251.5,213.03,170.2
2016,3,18,9,0,139.0,235.0,0.7,11.0,307.0,263.66,209.77
2016,3,18,9,15,176.0,255.0,0.7,11.5,354.0,308.57,244.64
2016,3,18,9,30,213.0,275.0,0.7,12.0,401.0,357.6,282.29
2016,3,18,9,45,255.0,287.5,0.7,12.5,448.0,408.36,320.7
2016,3,18,10,0,297.0,300.0,0.7,13.0,495.0,461.78,360.4
2016,3,18,10,15,422.0,274.5,0.7,13.0,565.5,539.38,419.15
2016,3,18,10,30,547.0,249.0,0.7,13.0,636.0,624.18,481.81
2016,3,18,10,45,750.5,172.0,0.7,13.5,722.5,726.39,556.09
2016,3,18,11,0,954.0,95.0,0.7,14.0,809.0,831.82,626.65
2016,3,18,11,15,958.0,96.0,0.7,14.0,826.0,871.55,650.94
2016,3,18,11,30,962.0,97.0,0.7,14.0,843.0,908.29,674.0
2016,3,18,11,45,964.0,97.0,0.7,14.5,851.5,939.09,691.82
2016,3,18,12,0,966.0,97.0,0.7,15.0,860.0,966.44,707.38
2016,3,18,12,15,966.0,97.5,0.7,15.0,860.5,988.94,721.19
2016,3,18,12,30,966.0,98.0,0.7,15.0,861.0,1007.7,732.75
2016,3,18,12,45,949.0,105.0,0.75,15.0,849.0,1013.75,737.62
2016,3,18,13,0,932.0,112.0,0.8,15.0,837.0,1015.67,740.23
2016,3,18,13,15,928.0,111.5,0.8,15.0,820.5,1017.82,742.08
2016,3,18,13,30,924.0,111.0,0.8,15.0,804.0,1016.13,741.66
2016,3,18,13,45,915.5,110.5,0.8,15.0,779.0,1006.33,736.32
2016,3,18,14,0,907.0,110.0,0.8,15.0,754.0,992.85,728.9
2016,3,18,14,15,897.0,108.0,0.8,14.5,722.0,972.69,718.68
2016,3,18,14,30,887.0,106.0,0.8,14.0,690.0,957.23,711.63
2016,3,18,14,45,873.5,103.5,0.85,14.0,651.5,926.52,694.27
2016,3,18,15,0,860.0,101.0,0.9,14.0,613.0,892.85,674.96
2016,3,18,15,15,841.5,98.0,0.95,13.5,568.5,851.61,651.46
2016,3,18,15,30,823.0,95.0,1.0,13.0,524.0,808.19,625.97
2016,3,18,15,45,799.0,90.5,1.05,12.5,475.5,756.78,594.14
2016,3,18,16,0,775.0,86.0,1.1,12.0,427.0,704.19,560.55
2016,3,18,16,15,739.5,81.5,1.1,11.5,374.5,646.31,521.37
2016,3,18,16,30,704.0,77.0,1.1,11.0,322.0,585.51,477.46
2016,3,18,16,45,653.0,70.5,1.1,10.5,269.0,513.6,422.48
2016,3,18,17,0,602.0,64.0,1.1,10.0,216.0,444.67,367.32
2016,3,18,17,15,519.0,55.0,1.05,9.5,164.5,359.48,296.2
2016,3,18,17,30,436.0,46.0,1.0,9.0,113.0,281.71,228.44
2016,3,18,17,45,301.0,33.0,1.0,8.5,70.5,186.39,143.93
2016,3,18,18,0,166.0,20.0,1.0,8.0,28.0,95.71,27.32
2016,3,18,18,15,83.0,10.0,0.95,7.5,14.0,34.97,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,6.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,16.6,1.96
2016,3,19,6,45,54.0,37.0,0.35,7.5,45.0,31.5,22.0
2016,3,19,7,0,108.0,56.0,0.3,8.0,72.0,46.74,36.6
2016,3,19,7,15,129.0,78.0,0.3,8.5,105.0,63.63,52.25
2016,3,19,7,30,150.0,100.0,0.3,9.0,138.0,82.12,64.5
2016,3,19,7,45,165.0,121.5,0.35,9.5,172.0,112.79,85.31
2016,3,19,8,0,180.0,143.0,0.4,10.0,206.0,145.66,110.56
2016,3,19,8,15,234.0,161.0,0.4,10.5,256.0,183.51,139.53
2016,3,19,8,30,288.0,179.0,0.4,11.0,306.0,230.53,176.81
2016,3,19,8,45,316.5,196.5,0.45,11.5,350.0,275.43,213.42
2016,3,19,9,0,345.0,214.0,0.5,12.0,394.0,323.52,252.18
2016,3,19,9,15,605.5,150.5,0.5,12.0,499.0,404.9,315.07
2016,3,19,9,30,866.0,87.0,0.5,12.0,604.0,511.03,397.13
2016,3,19,9,45,876.0,90.0,0.5,12.5,641.5,566.36,439.24
2016,3,19,10,0,886.0,93.0,0.5,13.0,679.0,620.7,479.53
2016,3,19,10,15,895.5,94.5,0.5,13.0,710.0,672.0,517.17
2016,3,19,10,30,905.0,96.0,0.5,13.0,741.0,721.73,552.63
2016,3,19,10,45,912.5,96.5,0.5,13.5,765.5,767.19,581.34
2016,3,19,11,0,920.0,97.0,0.5,14.0,790.0,810.41,608.03
2016,3,19,11,15,924.0,98.0,0.5,14.0,806.5,848.88,632.35
2016,3,19,11,30,928.0,99.0,0.5,14.0,823.0,884.47,654.64
2016,3,19,11,45,696.5,211.0,0.55,14.5,757.5,837.26,622.45
2016,3,19,12,0,465.0,323.0,0.6,15.0,692.0,763.13,567.31
2016,3,19,12,15,415.5,344.5,0.6,15.0,674.5,744.85,554.98
2016,3,19,12,30,366.0,366.0,0.6,15.0,657.0,732.63,545.65
2016,3,19,12,45,436.0,334.5,0.6,15.0,677.5,784.14,582.66
2016,3,19,13,0,506.0,303.0,0.6,15.0,698.0,825.73,612.03
2016,3,19,13,15,721.5,196.0,0.6,15.0,746.5,928.11,683.36
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,1005.69,731.79
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.0,996.88,726.93
2016,3,19,14,0,924.0,87.0,0.7,15.0,747.0,984.3,721.21
2016,3,19,14,15,916.0,86.0,0.7,14.5,716.5,966.66,712.6
2016,3,19,14,30,908.0,85.0,0.7,14.0,686.0,945.53,701.84
2016,3,19,14,45,895.5,83.5,0.7,14.0,648.5,916.39,684.62
2016,3,19,15,0,883.0,82.0,0.7,14.0,611.0,884.29,665.47
2016,3,19,15,15,867.0,79.5,0.7,13.5,567.5,845.24,642.73
2016,3,19,15,30,851.0,77.0,0.7,13.0,524.0,803.91,618.12
2016,3,19,15,45,828.5,74.5,0.75,13.0,476.0,761.9,592.28
2016,3,19,16,0,806.0,72.0,0.8,13.0,428.0,711.81,560.03
2016,3,19,16,15,774.0,68.0,0.85,12.5,377.0,652.12,520.84
2016,3,19,16,30,742.0,64.0,0.9,12.0,326.0,592.63,480.0
2016,3,19,16,45,693.0,59.5,0.95,11.5,273.0,522.49,427.34
2016,3,19,17,0,644.0,55.0,1.0,11.0,220.0,454.93,374.02
2016,3,19,17,15,568.0,48.0,0.95,10.5,168.5,377.22,309.19
2016,3,19,17,30,492.0,41.0,0.9,10.0,117.0,302.86,244.44
2016,3,19,17,45,246.0,36.0,0.9,9.5,74.0,165.88,127.93
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,37.32,11.23
2016,3,19,18,15,0.0,15.5,0.9,8.5,15.5,14.77,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.5,9.5,0.75,7.5,11.0,9.05,0.0
2016,3,20,6,30,51.0,19.0,0.7,8.0,22.0,15.94,3.72
2016,3,20,6,45,102.0,38.0,0.7,9.0,51.5,30.99,21.54
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,45.53,35.24
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.0,60.94,49.45
2016,3,20,7,30,201.0,99.0,0.7,11.0,151.0,79.51,60.89
2016,3,20,7,45,214.5,120.5,0.75,11.5,187.0,113.64,83.43
2016,3,20,8,0,228.0,142.0,0.8,12.0,223.0,149.8,111.24
2016,3,20,8,15,255.0,162.0,0.8,12.0,265.5,189.42,143.19
2016,3,20,8,30,282.0,182.0,0.8,12.0,308.0,232.44,178.65
2016,3,20,8,45,291.0,203.5,0.85,12.5,345.5,274.2,213.29
2016,3,20,9,0,300.0,225.0,0.9,13.0,383.0,317.03,248.16
2016,3,20,9,15,294.0,247.0,0.9,13.0,412.5,354.69,278.67
2016,3,20,9,30,288.0,269.0,0.9,13.0,442.0,391.57,307.75
2016,3,20,9,45,330.5,278.0,0.95,13.5,488.5,442.2,346.43
2016,3,20,10,0,373.0,287.0,1.0,14.0,535.0,496.52,387.12
2016,3,20,10,15,638.5,192.5,1.0,14.0,641.0,605.7,471.25
2016,3,20,10,30,904.0,98.0,1.0,14.0,747.0,725.63,560.85
2016,3,20,10,45,908.5,100.5,1.05,14.0,771.0,770.83,590.68
2016,3,20,11,0,913.0,103.0,1.1,14.0,795.0,813.61,619.5
2016,3,20,11,15,917.0,104.0,1.1,14.0,811.0,851.84,644.33
2016,3,20,11,30,921.0,105.0,1.1,14.0,827.0,887.21,667.1
2016,3,20,11,45,536.5,255.0,1.15,14.0,676.5,741.41,564.46
2016,3,20,12,0,152.0,405.0,1.2,14.0,526.0,550.61,420.55
2016,3,20,12,15,132.5,402.0,1.2,14.0,507.5,536.53,411.61
2016,3,20,12,30,113.0,399.0,1.2,14.0,489.0,509.46,391.72
2016,3,20,12,45,77.5,370.0,1.2,14.0,431.5,448.83,346.72
2016,3,20,13,0,42.0,341.0,1.2,14.0,374.0,386.66,299.95
2016,3,20,13,15,56.0,348.0,1.2,14.0,391.5,410.12,318.69
2016,3,20,13,30,70.0,355.0,1.2,14.0,409.0,433.78,336.95
2016,3,20,13,45,68.5,342.5,1.2,14.0,393.5,420.74,327.47
2016,3,20,14,0,67.0,330.0,1.2,14.0,378.0,407.34,318.01
2016,3,20,14,15,43.5,288.0,1.2,13.5,319.0,339.49,267.04
2016,3,20,14,30,20.0,246.0,1.2,13.0,260.0,259.31,205.41
2016,3,20,14,45,19.5,233.0,1.2,13.0,246.0,246.08,195.82
2016,3,20,15,0,19.0,220.0,1.2,13.0,232.0,232.82,185.84
2016,3,20,15,15,17.5,205.0,1.15,12.5,215.5,216.55,173.63
2016,3,20,15,30,16.0,190.0,1.1,12.0,199.0,200.33,161.35
2016,3,20,15,45,159.0,185.0,1.1,12.0,256.5,332.87,272.79
2016,3,20,16,0,302.0,180.0,1.1,12.0,314.0,444.23,362.79
2016,3,20,16,15,291.0,159.5,1.05,11.5,276.5,401.65,329.75
2016,3,20,16,30,280.0,139.0,1.0,11.0,239.0,358.98,297.02
2016,3,20,16,45,265.0,117.5,0.95,11.0,200.0,312.58,259.7
2016,3,20,17,0,250.0,96.0,0.9,11.0,161.0,266.7,221.63
2016,3,20,17,15,219.5,76.0,0.9,10.5,123.5,215.31,177.97
2016,3,20,17,30,189.0,56.0,0.9,10.0,86.0,166.37,134.92
2016,3,20,17,45,126.5,38.0,0.9,10.0,54.5,109.52,83.95
2016,3,20,18,0,64.0,20.0,0.9,10.0,23.0,53.22,21.87
2016,3,20,18,15,32.0,10.0,0.9,10.0,11.5,19.37,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,0.9,7.5,11.5,10.01,0.0
2016,3,21,6,30,32.0,21.0,0.9,8.0,23.0,18.44,6.84
2016,3,21,6,45,78.0,41.5,0.9,8.5,52.5,35.1,25.32
2016,3,21,7,0,124.0,62.0,0.9,9.0,82.0,49.16,38.69
2016,3,21,7,15,150.5,84.0,0.95,9.0,117.5,65.15,53.56
2016,3,21,7,30,177.0,106.0,1.0,9.0,153.0,84.95,65.84
2016,3,21,7,45,199.5,125.5,1.05,9.5,189.0,117.07,87.45
2016,3,21,8,0,222.0,145.0,1.1,10.0,225.0,152.18,114.43
2016,3,21,8,15,330.0,151.0,1.15,10.0,289.5,196.81,147.7
2016,3,21,8,30,438.0,157.0,1.2,10.0,354.0,252.55,192.06
2016,3,21,8,45,399.0,186.0,1.25,10.0,381.0,294.77,230.17
2016,3,21,9,0,360.0,215.0,1.3,10.0,408.0,332.33,263.19
2016,3,21,9,15,373.0,232.5,1.3,10.0,446.0,377.56,300.47
2016,3,21,9,30,386.0,250.0,1.3,10.0,484.0,423.86,337.7
2016,3,21,9,45,372.5,271.5,1.35,10.5,509.0,460.19,365.84
2016,3,21,10,0,359.0,293.0,1.4,11.0,534.0,494.72,391.8
2016,3,21,10,15,435.5,279.5,1.45,11.0,585.0,556.17,439.49
2016,3,21,10,30,512.0,266.0,1.5,11.0,636.0,620.6,488.62
2016,3,21,10,45,272.5,290.5,1.55,11.0,488.0,488.79,386.93
2016,3,21,11,0,33.0,315.0,1.6,11.0,340.0,329.53,260.23
2016,3,21,11,15,18.0,236.0,1.6,11.0,250.0,237.26,188.4
2016,3,21,11,30,3.0,157.0,1.6,11.0,160.0,149.98,118.26
2016,3,21,11,45,5.0,169.5,1.65,11.5,174.0,163.91,129.56
2016,3,21,12,0,7.0,182.0,1.7,12.0,188.0,178.04,140.69
2016,3,21,12,15,7.0,182.0,1.7,12.0,188.0,178.41,140.94
2016,3,21,12,30,7.0,182.0,1.7,12.0,188.0,178.74,141.23
2016,3,21,12,45,9.0,206.5,1.7,12.0,214.5,204.9,162.25
2016,3,21,13,0,11.0,231.0,1.7,12.0,241.0,231.46,183.42
2016,3,21,13,15,10.5,227.0,1.7,12.0,236.0,227.52,180.31
2016,3,21,13,30,10.0,223.0,1.7,12.0,231.0,223.52,177.31
2016,3,21,13,45,5.0,146.0,1.7,12.0,150.0,142.75,112.51
2016,3,21,14,0,0.0,69.0,1.7,12.0,69.0,64.33,48.19
2016,3,21,14,15,0.0,105.0,1.65,11.5,105.0,98.26,76.64
2016,3,21,14,30,0.0,141.0,1.6,11.0,141.0,133.49,105.94
2016,3,21,14,45,0.0,142.0,1.6,11.0,142.0,134.73,107.11
2016,3,21,15,0,0.0,143.0,1.6,11.0,143.0,136.07,108.49
2016,3,21,15,15,0.0,82.5,1.6,10.5,82.5,76.86,59.61
2016,3,21,15,30,0.0,22.0,1.6,10.0,22.0,20.44,11.93
2016,3,21,15,45,2.0,85.0,1.6,10.0,86.0,80.76,63.68
2016,3,21,16,0,4.0,148.0,1.6,10.0,150.0,148.01,120.56
2016,3,21,16,15,2.0,111.0,1.5,9.5,112.0,108.19,87.38
2016,3,21,16,30,0.0,74.0,1.4,9.0,74.0,69.16,54.42
2016,3,21,16,45,0.0,62.0,1.35,9.0,62.0,57.66,44.66
2016,3,21,17,0,0.0,50.0,1.3,9.0,50.0,46.47,34.97
2016,3,21,17,15,148.5,56.0,1.3,8.5,80.0,150.7,126.0
2016,3,21,17,30,297.0,62.0,1.3,8.0,110.0,234.36,193.0
2016,3,21,17,45,206.0,43.0,1.3,8.0,70.5,158.33,124.26
2016,3,21,18,0,115.0,24.0,1.3,8.0,31.0,84.58,43.11
2016,3,21,18,15,57.5,12.0,1.3,7.5,15.5,29.16,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.0,12.0,1.1,5.5,20.0,11.44,0.0
2016,3,22,6,30,244.0,24.0,1.1,6.0,40.0,19.4,8.78
2016,3,22,6,45,379.0,35.0,1.15,6.5,86.0,27.34,18.77
2016,3,22,7,0,514.0,46.0,1.2,7.0,132.0,34.9,26.16
2016,3,22,7,15,589.5,53.0,1.2,7.0,185.5,38.57,29.81
2016,3,22,7,30,665.0,60.0,1.2,7.0,239.0,56.99,34.03
2016,3,22,7,45,434.0,104.5,1.3,7.5,231.0,118.32,79.59
2016,3,22,8,0,203.0,149.0,1.4,8.0,223.0,156.03,119.47
2016,3,22,8,15,250.0,167.0,1.4,8.0,271.5,194.26,150.07
2016,3,22,8,30,297.0,185.0,1.4,8.0,320.0,240.9,188.62
2016,3,22,8,45,347.0,197.0,1.45,8.5,371.5,289.0,228.35
2016,3,22,9,0,397.0,209.0,1.5,9.0,423.0,342.56,272.39
2016,3,22,9,15,201.0,196.0,1.5,9.0,305.0,269.77,217.49
2016,3,22,9,30,5.0,183.0,1.5,9.0,187.0,171.93,138.4
2016,3,22,9,45,234.5,221.0,1.55,9.5,380.0,338.61,274.58
2016,3,22,10,0,464.0,259.0,1.6,10.0,573.0,530.12,423.32
2016,3,22,10,15,445.0,280.5,1.6,10.0,592.5,564.43,447.83
2016,3,22,10,30,426.0,302.0,1.6,10.0,612.0,596.11,471.01
2016,3,22,10,45,240.0,324.0,1.65,10.5,500.0,498.06,393.98
2016,3,22,11,0,54.0,346.0,1.7,11.0,388.0,376.28,296.83
2016,3,22,11,15,249.0,337.5,1.7,11.0,534.5,544.75,430.2
2016,3,22,11,30,444.0,329.0,1.7,11.0,681.0,720.18,560.9
2016,3,22,11,45,315.0,369.0,1.7,11.0,620.5,657.71,511.04
2016,3,22,12,0,186.0,409.0,1.7,11.0,560.0,585.49,455.29
2016,3,22,12,15,196.5,408.5,1.7,11.0,567.5,602.26,468.54
2016,3,22,12,30,207.0,408.0,1.7,11.0,575.0,618.56,480.73
2016,3,22,12,45,285.5,387.5,1.75,11.0,615.5,689.55,534.75
2016,3,22,13,0,364.0,367.0,1.8,11.0,656.0,749.11,579.65
2016,3,22,13,15,223.5,366.5,1.85,11.0,543.0,604.99,472.6
2016,3,22,13,30,83.0,366.0,1.9,11.0,430.0,458.17,360.55
2016,3,22,13,45,45.0,280.0,1.95,11.0,314.5,328.82,261.85
2016,3,22,14,0,7.0,194.0,2.0,11.0,199.0,192.33,153.14
2016,3,22,14,15,223.5,231.0,2.0,10.5,381.5,472.8,383.41
2016,3,22,14,30,440.0,268.0,2.0,10.0,564.0,728.31,578.34
2016,3,22,14,45,476.5,238.5,2.05,10.0,543.0,722.09,574.27
2016,3,22,15,0,513.0,209.0,2.1,10.0,522.0,711.72,569.66
2016,3,22,15,15,444.0,211.0,2.1,9.5,468.0,641.87,518.52
2016,3,22,15,30,375.0,213.0,2.1,9.0,414.0,561.44,458.74
2016,3,22,15,45,405.0,185.5,2.1,9.0,384.5,554.96,456.25
2016,3,22,16,0,435.0,158.0,2.1,9.0,355.0,531.84,440.35
2016,3,22,16,15,217.5,95.5,2.0,8.5,194.0,270.68,229.05
2016,3,22,16,30,0.0,33.0,1.9,8.0,33.0,30.63,21.09
2016,3,22,16,45,0.0,27.5,1.85,8.0,27.5,25.51,16.78
2016,3,22,17,0,0.0,22.0,1.8,8.0,22.0,20.4,12.3
2016,3,22,17,15,267.5,32.0,1.7,7.5,76.0,196.92,167.23
2016,3,22,17,30,535.0,42.0,1.6,7.0,130.0,325.37,268.88
2016,3,22,17,45,404.0,32.0,1.55,6.5,84.5,229.1,181.65
2016,3,22,18,0,273.0,22.0,1.5,6.0,39.0,141.26,81.53
2016,3,22,18,15,136.5,11.0,1.45,6.0,19.5,52.63,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,59.0,12.5,1.0,4.5,16.5,11.91,0.0
2016,3,23,6,30,118.0,25.0,1.0,5.0,33.0,19.53,9.77
2016,3,23,6,45,176.0,43.5,1.0,5.5,68.0,33.49,24.46
2016,3,23,7,0,234.0,62.0,1.0,6.0,103.0,46.85,37.19
2016,3,23,7,15,267.5,81.0,1.0,6.5,143.0,63.29,52.46
2016,3,23,7,30,301.0,100.0,1.0,7.0,183.0,85.57,63.9
2016,3,23,7,45,327.0,116.5,1.0,7.5,223.5,123.22,87.79
2016,3,23,8,0,353.0,133.0,1.0,8.0,264.0,161.49,117.14
2016,3,23,8,15,341.0,157.5,1.0,8.5,299.0,206.76,156.31
2016,3,23,8,30,329.0,182.0,1.0,9.0,334.0,248.14,192.41
2016,3,23,8,45,279.5,212.0,1.05,9.5,350.5,280.44,221.38
2016,3,23,9,0,230.0,242.0,1.1,10.0,367.0,307.54,244.75
2016,3,23,9,15,457.0,198.5,1.05,10.5,472.0,387.75,307.22
2016,3,23,9,30,684.0,155.0,1.0,11.0,577.0,492.09,388.11
2016,3,23,9,45,639.0,185.0,0.95,11.5,598.0,534.41,419.73
2016,3,23,10,0,594.0,215.0,0.9,12.0,619.0,569.12,444.7
2016,3,23,10,15,545.0,245.0,0.85,12.0,628.5,597.65,464.77
2016,3,23,10,30,496.0,275.0,0.8,12.0,638.0,620.62,480.04
2016,3,23,10,45,734.5,184.0,0.8,12.5,740.5,736.48,565.8
2016,3,23,11,0,973.0,93.0,0.8,13.0,843.0,857.5,646.91
2016,3,23,11,15,755.5,197.5,0.8,13.0,787.5,828.78,625.25
2016,3,23,11,30,538.0,302.0,0.8,13.0,732.0,774.16,583.29
2016,3,23,11,45,761.0,198.0,0.8,13.5,812.0,887.0,663.43
2016,3,23,12,0,984.0,94.0,0.8,14.0,892.0,991.04,727.85
2016,3,23,12,15,781.0,195.5,0.8,14.0,828.5,944.37,696.17
2016,3,23,12,30,578.0,297.0,0.8,14.0,765.0,872.41,646.61
2016,3,23,12,45,773.0,198.5,0.85,14.0,817.5,969.65,715.62
2016,3,23,13,0,968.0,100.0,0.9,14.0,870.0,1046.69,764.67
2016,3,23,13,15,758.0,190.5,0.95,14.0,786.5,962.78,711.41
2016,3,23,13,30,548.0,281.0,1.0,14.0,703.0,855.48,640.26
2016,3,23,13,45,531.5,274.0,1.05,14.0,673.0,832.75,627.79
2016,3,23,14,0,515.0,267.0,1.1,14.0,643.0,807.69,612.45
2016,3,23,14,15,567.0,236.0,1.1,13.5,633.5,818.85,624.21
2016,3,23,14,30,619.0,205.0,1.1,13.0,624.0,830.48,635.81
2016,3,23,14,45,676.5,170.5,1.1,13.0,604.5,834.68,640.16
2016,3,23,15,0,734.0,136.0,1.1,13.0,585.0,831.95,639.76
2016,3,23,15,15,793.5,112.5,1.1,12.5,567.0,832.49,643.04
2016,3,23,15,30,853.0,89.0,1.1,12.0,549.0,831.13,645.15
2016,3,23,15,45,828.0,86.0,1.1,12.0,499.0,779.28,610.8
2016,3,23,16,0,803.0,83.0,1.1,12.0,449.0,726.28,575.57
2016,3,23,16,15,769.5,79.0,1.1,11.5,396.0,665.18,534.49
2016,3,23,16,30,736.0,75.0,1.1,11.0,343.0,604.36,491.7
2016,3,23,16,45,687.5,69.0,1.1,10.5,289.0,536.19,440.05
2016,3,23,17,0,639.0,63.0,1.1,10.0,235.0,467.29,385.54
2016,3,23,17,15,562.5,55.0,1.1,9.0,182.0,384.37,317.69
2016,3,23,17,30,486.0,47.0,1.1,8.0,129.0,308.16,252.15
2016,3,23,17,45,355.0,35.5,1.15,7.5,83.5,212.54,168.1
2016,3,23,18,0,224.0,24.0,1.2,7.0,38.0,126.33,76.98
2016,3,23,18,15,112.0,12.0,1.2,6.5,19.0,46.08,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,119.5,13.0,1.05,5.5,22.0,12.39,0.0
2016,3,24,6,30,239.0,26.0,1.1,6.0,44.0,20.81,11.34
2016,3,24,6,45,357.0,38.0,1.15,7.0,89.5,29.56,20.88
2016,3,24,7,0,475.0,50.0,1.2,8.0,135.0,37.86,28.81
2016,3,24,7,15,547.5,58.0,1.2,8.5,187.0,42.2,32.96
2016,3,24,7,30,620.0,66.0,1.2,9.0,239.0,65.18,38.95
2016,3,24,7,45,663.0,72.5,1.25,9.5,291.5,115.96,66.86
2016,3,24,8,0,706.0,79.0,1.3,10.0,344.0,171.93,109.48
2016,3,24,8,15,708.0,86.0,1.25,10.5,383.5,224.46,155.86
2016,3,24,8,30,710.0,93.0,1.2,11.0,423.0,276.71,203.28
2016,3,24,8,45,758.5,96.5,1.2,11.5,482.5,343.47,260.68
2016,3,24,9,0,807.0,100.0,1.2,12.0,542.0,412.04,318.32
2016,3,24,9,15,825.0,103.5,1.15,12.0,586.5,471.15,367.86
2016,3,24,9,30,843.0,107.0,1.1,12.0,631.0,530.76,416.05
2016,3,24,9,45,840.0,117.5,1.1,12.5,666.0,585.59,458.33
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,638.3,497.43
2016,3,24,10,15,848.0,130.0,1.1,13.0,732.0,689.67,535.44
2016,3,24,10,30,859.0,132.0,1.1,13.0,763.0,739.75,571.5
2016,3,24,10,45,870.5,131.0,1.15,13.5,788.5,785.66,602.48
2016,3,24,11,0,882.0,130.0,1.2,14.0,814.0,829.73,631.01
2016,3,24,11,15,887.0,131.0,1.2,14.0,830.5,863.74,652.94
2016,3,24,11,30,892.0,132.0,1.2,14.0,847.0,899.02,675.71
2016,3,24,11,45,898.5,130.0,1.2,14.5,856.0,929.71,694.01
2016,3,24,12,0,905.0,128.0,1.2,15.0,865.0,957.39,710.25
2016,3,24,12,15,905.5,128.5,1.2,15.0,865.5,978.91,723.82
2016,3,24,12,30,906.0,129.0,1.2,15.0,866.0,996.93,735.25
