Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,45,920.5,119.5,1.25,15.0,862.0,1014.15,747.22
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,1027.67,756.96
2016,3,24,13,15,931.5,109.0,1.3,14.5,841.5,1029.24,759.72
2016,3,24,13,30,928.0,108.0,1.3,14.0,825.0,1026.93,760.31
2016,3,24,13,45,924.0,106.0,1.35,14.0,801.0,1019.2,757.1
2016,3,24,14,0,920.0,104.0,1.4,14.0,777.0,1007.69,751.6
2016,3,24,14,15,910.5,102.0,1.4,14.0,745.0,987.25,739.55
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,963.36,725.39
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,934.13,708.46
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,901.84,689.36
2016,3,24,15,15,862.5,91.5,1.5,13.5,591.5,868.51,669.96
2016,3,24,15,30,845.0,89.0,1.5,13.0,547.0,825.4,643.48
2016,3,24,15,45,809.0,89.5,1.5,13.0,496.0,769.1,606.04
2016,3,24,16,0,773.0,90.0,1.5,13.0,445.0,712.36,567.6
2016,3,24,16,15,739.0,85.5,1.5,12.5,392.5,655.07,528.77
2016,3,24,16,30,705.0,81.0,1.5,12.0,340.0,594.78,485.34
2016,3,24,16,45,653.0,75.0,1.5,11.5,286.0,522.22,429.9
2016,3,24,17,0,601.0,69.0,1.5,11.0,232.0,452.73,374.53
2016,3,24,17,15,527.0,60.0,1.45,10.5,180.0,371.66,307.13
2016,3,24,17,30,453.0,51.0,1.4,10.0,128.0,297.06,242.4
2016,3,24,17,45,342.0,37.5,1.4,9.5,84.0,209.32,165.11
2016,3,24,18,0,231.0,24.0,1.4,9.0,40.0,129.91,82.52
2016,3,24,18,15,115.5,12.0,1.35,8.5,20.0,47.22,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,137.0,14.5,1.1,5.5,25.5,13.82,0.0
2016,3,25,6,30,274.0,29.0,1.1,6.0,51.0,23.48,14.02
2016,3,25,6,45,387.5,40.5,1.1,6.5,97.5,31.65,22.87
2016,3,25,7,0,501.0,52.0,1.1,7.0,144.0,39.41,30.39
2016,3,25,7,15,572.0,60.0,1.1,7.5,197.0,43.68,34.47
2016,3,25,7,30,643.0,68.0,1.1,8.0,250.0,69.71,41.33
2016,3,25,7,45,684.5,74.5,1.15,8.5,303.5,121.92,70.9
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,179.12,115.03
2016,3,25,8,15,758.0,85.0,1.2,9.5,409.0,239.97,167.42
2016,3,25,8,30,790.0,89.0,1.2,10.0,461.0,300.56,221.07
2016,3,25,8,45,818.0,90.5,1.3,10.5,510.5,360.48,274.25
2016,3,25,9,0,846.0,92.0,1.4,11.0,560.0,422.56,328.04
2016,3,25,9,15,862.5,94.5,1.4,11.0,603.5,482.18,378.75
2016,3,25,9,30,879.0,97.0,1.4,11.0,647.0,542.97,428.63
2016,3,25,9,45,893.0,98.0,1.4,11.5,685.5,599.29,472.73
2016,3,25,10,0,907.0,99.0,1.4,12.0,724.0,654.92,514.74
2016,3,25,10,15,915.5,101.0,1.35,12.0,755.0,706.91,553.2
2016,3,25,10,30,924.0,103.0,1.3,12.0,786.0,757.17,588.63
2016,3,25,10,45,929.5,104.0,1.3,12.5,810.0,802.22,617.67
2016,3,25,11,0,935.0,105.0,1.3,13.0,834.0,844.82,644.62
2016,3,25,11,15,939.0,105.5,1.25,13.0,850.0,883.03,668.75
2016,3,25,11,30,943.0,106.0,1.2,13.0,866.0,918.28,690.64
2016,3,25,11,45,945.5,106.0,1.2,13.5,874.0,948.57,708.6
2016,3,25,12,0,948.0,106.0,1.2,14.0,882.0,975.51,724.3
2016,3,25,12,15,948.0,106.0,1.2,14.0,881.5,996.63,737.58
2016,3,25,12,30,948.0,106.0,1.2,14.0,881.0,1014.07,748.63
2016,3,25,12,45,953.0,101.5,1.2,14.5,874.0,1027.66,755.95
2016,3,25,13,0,958.0,97.0,1.2,15.0,867.0,1037.39,760.96
2016,3,25,13,15,954.0,96.0,1.2,14.5,850.0,1038.35,763.38
2016,3,25,13,30,950.0,95.0,1.2,14.0,833.0,1035.35,763.56
2016,3,25,13,45,946.5,93.0,1.25,14.0,808.5,1027.8,760.56
2016,3,25,14,0,943.0,91.0,1.3,14.0,784.0,1016.36,755.22
2016,3,25,14,15,934.5,89.5,1.3,14.0,752.0,996.96,743.94
2016,3,25,14,30,926.0,88.0,1.3,14.0,720.0,974.0,730.5
2016,3,25,14,45,915.5,85.5,1.35,14.0,681.5,944.65,713.68
2016,3,25,15,0,905.0,83.0,1.4,14.0,643.0,912.17,694.67
2016,3,25,15,15,889.5,80.5,1.45,13.5,598.5,872.44,671.74
2016,3,25,15,30,874.0,78.0,1.5,13.0,554.0,830.34,646.74
2016,3,25,15,45,851.0,75.5,1.55,13.0,505.0,780.15,614.26
2016,3,25,16,0,828.0,73.0,1.6,13.0,456.0,734.82,584.64
2016,3,25,16,15,798.0,69.5,1.6,12.5,403.5,675.79,544.66
2016,3,25,16,30,768.0,66.0,1.6,12.0,351.0,616.77,503.51
2016,3,25,16,45,715.5,62.5,1.6,11.5,296.0,543.87,447.9
2016,3,25,17,0,663.0,59.0,1.6,11.0,241.0,477.15,394.65
2016,3,25,17,15,591.5,52.0,1.55,10.0,188.0,396.78,328.43
2016,3,25,17,30,520.0,45.0,1.5,9.0,135.0,322.63,264.29
2016,3,25,17,45,384.0,35.0,1.5,8.5,89.0,224.52,178.19
2016,3,25,18,0,248.0,25.0,1.5,8.0,43.0,138.16,91.61
2016,3,25,18,15,124.0,12.5,1.45,7.5,21.5,50.4,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,184.0,12.5,0.9,6.5,28.5,11.91,0.0
2016,3,26,6,30,368.0,25.0,0.9,7.0,57.0,19.52,10.96
2016,3,26,6,45,478.0,33.5,0.9,7.5,105.0,27.48,19.12
2016,3,26,7,0,588.0,42.0,0.9,8.0,153.0,33.46,24.91
2016,3,26,7,15,650.5,47.5,0.95,8.5,206.0,36.44,27.76
2016,3,26,7,30,713.0,53.0,1.0,9.0,259.0,65.34,34.57
2016,3,26,7,45,754.0,57.0,1.1,9.5,313.0,119.39,65.17
2016,3,26,8,0,795.0,61.0,1.2,10.0,367.0,178.27,110.95
2016,3,26,8,15,822.5,64.0,1.15,10.5,419.0,241.45,165.83
2016,3,26,8,30,850.0,67.0,1.1,11.0,471.0,303.29,220.93
2016,3,26,8,45,869.0,69.5,1.1,11.5,519.0,364.01,274.89
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,425.68,328.06
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,485.49,377.94
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,545.17,425.76
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,601.82,469.47
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,657.22,510.61
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,709.48,549.1
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,759.87,583.71
2016,3,26,10,45,953.0,86.5,1.1,14.5,815.0,804.69,612.11
2016,3,26,11,0,955.0,89.0,1.1,15.0,838.0,846.72,638.22
2016,3,26,11,15,958.0,89.5,1.05,15.0,853.5,884.57,661.64
2016,3,26,11,30,961.0,90.0,1.0,15.0,869.0,919.33,682.76
2016,3,26,11,45,962.5,90.5,1.0,15.0,876.5,949.52,701.63
2016,3,26,12,0,964.0,91.0,1.0,15.0,884.0,976.25,718.28
2016,3,26,12,15,963.5,91.0,1.0,15.0,883.0,997.0,731.14
2016,3,26,12,30,963.0,91.0,1.0,15.0,882.0,1013.98,741.75
2016,3,26,12,45,957.5,92.5,1.05,15.0,872.0,1023.97,749.1
2016,3,26,13,0,952.0,94.0,1.1,15.0,862.0,1030.02,754.19
2016,3,26,13,15,947.5,93.0,1.1,15.0,845.0,1030.34,754.84
2016,3,26,13,30,943.0,92.0,1.1,15.0,828.0,1026.73,753.23
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,1015.7,747.08
2016,3,26,14,0,922.0,94.0,1.1,15.0,776.0,1000.98,738.8
2016,3,26,14,15,913.0,92.5,1.1,15.0,743.5,981.29,727.44
2016,3,26,14,30,904.0,91.0,1.1,15.0,711.0,958.14,713.97
2016,3,26,14,45,884.5,92.0,1.1,15.0,671.0,925.03,693.97
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,889.34,672.25
2016,3,26,15,15,847.5,90.5,1.1,14.5,587.0,856.21,653.32
2016,3,26,15,30,830.0,88.0,1.1,14.0,543.0,813.41,627.42
2016,3,26,15,45,798.5,87.0,1.1,14.0,493.0,759.29,592.05
2016,3,26,16,0,767.0,86.0,1.1,14.0,443.0,704.55,555.61
2016,3,26,16,15,639.0,97.5,1.1,13.5,371.5,598.36,480.64
2016,3,26,16,30,511.0,109.0,1.1,13.0,300.0,491.53,400.32
2016,3,26,16,45,550.0,89.0,1.1,12.5,266.0,474.05,388.63
2016,3,26,17,0,589.0,69.0,1.1,12.0,232.0,446.47,366.88
2016,3,26,17,15,515.5,60.5,1.1,11.5,181.0,366.72,301.22
2016,3,26,17,30,442.0,52.0,1.1,11.0,130.0,293.41,238.46
2016,3,26,17,45,321.0,39.5,1.15,10.5,86.0,202.81,159.93
2016,3,26,18,0,200.0,27.0,1.2,10.0,42.0,122.78,82.85
2016,3,26,18,15,100.0,13.5,1.15,9.5,21.0,43.96,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,150.0,15.0,1.0,7.0,28.5,11.85,0.0
2016,3,27,6,30,300.0,30.0,1.0,7.0,57.0,23.9,14.96
2016,3,27,6,45,414.0,40.0,1.05,7.5,104.5,30.67,22.03
2016,3,27,7,0,528.0,50.0,1.1,8.0,152.0,37.13,28.26
2016,3,27,7,15,595.5,57.0,1.05,8.5,205.5,40.68,31.63
2016,3,27,7,30,663.0,64.0,1.0,9.0,259.0,71.55,39.96
2016,3,27,7,45,712.0,68.0,0.95,9.5,314.0,127.31,73.32
2016,3,27,8,0,761.0,72.0,0.9,10.0,369.0,185.06,118.0
2016,3,27,8,15,791.5,75.5,0.9,10.0,421.5,243.81,169.17
2016,3,27,8,30,822.0,79.0,0.9,10.0,474.0,305.6,224.25
2016,3,27,8,45,841.0,83.5,0.9,10.5,522.5,367.08,278.43
2016,3,27,9,0,860.0,88.0,0.9,11.0,571.0,429.66,331.84
2016,3,27,9,15,876.0,90.5,0.9,11.0,615.0,491.44,383.41
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,551.11,431.62
2016,3,27,9,45,902.5,95.5,0.95,11.5,697.0,607.45,475.33
2016,3,27,10,0,913.0,98.0,1.0,12.0,735.0,662.74,516.8
2016,3,27,10,15,922.0,99.5,1.05,12.0,766.5,714.76,555.65
2016,3,27,10,30,931.0,101.0,1.1,12.0,798.0,765.05,591.41
2016,3,27,10,45,935.5,103.0,1.2,12.5,822.0,810.49,621.72
2016,3,27,11,0,940.0,105.0,1.3,13.0,846.0,853.39,650.04
2016,3,27,11,15,944.0,106.0,1.35,13.0,862.5,892.14,675.89
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,927.92,699.69
2016,3,27,11,45,949.0,108.0,1.45,13.0,886.5,957.92,719.62
2016,3,27,12,0,950.0,109.0,1.5,13.0,894.0,984.49,737.36
2016,3,27,12,15,950.5,109.0,1.5,13.0,894.0,1005.99,751.09
2016,3,27,12,30,951.0,109.0,1.5,13.0,894.0,1023.81,762.54
2016,3,27,12,45,957.0,104.5,1.55,13.0,887.5,1038.3,772.81
2016,3,27,13,0,963.0,100.0,1.6,13.0,881.0,1048.96,780.77
2016,3,27,13,15,960.0,99.5,1.6,12.5,864.5,1051.33,784.16
2016,3,27,13,30,957.0,99.0,1.6,12.0,848.0,1049.73,785.25
2016,3,27,13,45,950.0,98.5,1.65,12.0,823.5,1040.33,780.81
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,1027.11,774.06
2016,3,27,14,15,935.5,96.5,1.7,11.5,767.0,1008.55,764.55
2016,3,27,14,30,928.0,95.0,1.7,11.0,735.0,986.42,752.73
2016,3,27,14,45,913.5,95.0,1.75,11.0,696.0,956.19,734.79
2016,3,27,15,0,899.0,95.0,1.8,11.0,657.0,923.06,714.79
2016,3,27,15,15,883.0,92.0,1.8,10.5,612.0,889.68,695.13
2016,3,27,15,30,867.0,89.0,1.8,10.0,567.0,846.38,668.17
2016,3,27,15,45,757.0,99.5,1.85,10.0,490.0,741.27,595.09
2016,3,27,16,0,647.0,110.0,1.9,10.0,413.0,645.44,526.81
2016,3,27,16,15,570.5,111.5,1.85,9.5,356.0,565.31,466.92
2016,3,27,16,30,494.0,113.0,1.8,9.0,299.0,485.01,404.56
2016,3,27,16,45,439.0,105.5,1.8,9.0,252.5,419.05,351.53
2016,3,27,17,0,384.0,98.0,1.8,9.0,206.0,357.24,300.1
2016,3,27,17,15,337.5,81.0,1.7,8.5,161.5,293.24,245.76
2016,3,27,17,30,291.0,64.0,1.6,8.0,117.0,233.45,193.13
2016,3,27,17,45,202.5,46.5,1.55,7.5,77.5,159.85,127.87
2016,3,27,18,0,114.0,29.0,1.5,7.0,38.0,86.87,59.74
2016,3,27,18,15,57.0,14.5,1.5,6.5,19.0,31.58,0.0
2016,3,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.5,2.15,4.5,33.0,12.16,0.0
2016,3,28,6,30,368.0,31.0,2.2,5.0,66.0,24.65,15.93
2016,3,28,6,45,487.0,39.0,2.3,5.5,117.0,29.63,21.3
2016,3,28,7,0,606.0,47.0,2.4,6.0,168.0,37.72,29.03
2016,3,28,7,15,670.0,53.0,2.4,6.0,223.5,40.94,32.16
2016,3,28,7,30,734.0,59.0,2.4,6.0,279.0,76.27,41.54
2016,3,28,7,45,778.0,63.0,2.45,6.5,335.0,132.17,75.3
2016,3,28,8,0,822.0,67.0,2.5,7.0,391.0,193.29,124.28
2016,3,28,8,15,849.0,70.0,2.5,7.0,444.5,254.57,179.39
2016,3,28,8,30,876.0,73.0,2.5,7.0,498.0,321.62,240.85
2016,3,28,8,45,896.0,75.5,2.5,7.5,547.5,384.35,298.04
2016,3,28,9,0,916.0,78.0,2.5,8.0,597.0,448.08,354.55
2016,3,28,9,15,930.0,80.0,2.45,8.0,641.5,509.29,407.83
2016,3,28,9,30,944.0,82.0,2.4,8.0,686.0,570.24,459.09
2016,3,28,9,45,954.0,84.0,2.4,8.0,724.5,628.37,506.66
2016,3,28,10,0,964.0,86.0,2.4,8.0,763.0,685.27,551.81
2016,3,28,10,15,792.5,166.0,2.4,8.0,738.0,696.66,558.63
2016,3,28,10,30,621.0,246.0,2.4,8.0,713.0,689.57,550.72
2016,3,28,10,45,605.0,264.0,2.45,8.5,730.5,723.33,574.94
2016,3,28,11,0,589.0,282.0,2.5,9.0,748.0,755.7,597.24
2016,3,28,11,15,340.0,342.0,2.5,9.0,612.5,627.05,497.01
2016,3,28,11,30,91.0,402.0,2.5,9.0,477.0,472.39,374.09
2016,3,28,11,45,318.0,363.0,2.5,9.0,627.0,657.29,520.8
2016,3,28,12,0,545.0,324.0,2.5,9.0,777.0,845.35,661.2
2016,3,28,12,15,384.5,372.5,2.5,9.0,692.0,751.58,588.24
2016,3,28,12,30,224.0,421.0,2.5,9.0,607.0,649.3,509.66
2016,3,28,12,45,386.5,366.5,2.5,9.0,683.0,766.08,601.09
2016,3,28,13,0,549.0,312.0,2.5,9.0,759.0,884.43,689.38
2016,3,28,13,15,748.5,210.5,2.45,9.0,807.0,981.23,760.06
2016,3,28,13,30,948.0,109.0,2.4,9.0,855.0,1053.52,808.54
2016,3,28,13,45,686.0,210.5,2.4,9.0,741.5,922.62,718.53
2016,3,28,14,0,424.0,312.0,2.4,9.0,628.0,771.23,606.33
2016,3,28,14,15,275.5,323.5,2.35,9.0,525.5,627.43,498.96
2016,3,28,14,30,127.0,335.0,2.3,9.0,423.0,485.23,388.43
2016,3,28,14,45,510.0,216.0,2.3,9.0,540.5,730.36,587.03
2016,3,28,15,0,893.0,97.0,2.3,9.0,658.0,920.98,726.51
2016,3,28,15,15,875.5,94.5,2.25,8.5,612.5,887.03,703.01
2016,3,28,15,30,858.0,92.0,2.2,8.0,567.0,843.23,674.63
2016,3,28,15,45,474.0,148.0,2.2,8.0,406.5,568.43,468.49
2016,3,28,16,0,90.0,204.0,2.2,8.0,246.0,286.9,237.57
2016,3,28,16,15,161.0,179.0,2.1,7.5,244.0,319.27,268.24
2016,3,28,16,30,232.0,154.0,2.0,7.0,242.0,344.13,290.9
2016,3,28,16,45,213.0,133.5,1.95,7.0,205.5,298.71,253.07
2016,3,28,17,0,194.0,113.0,1.9,7.0,169.0,254.48,215.64
2016,3,28,17,15,354.0,81.5,1.8,6.5,156.5,302.65,256.19
2016,3,28,17,30,514.0,50.0,1.7,6.0,144.0,326.3,271.77
2016,3,28,17,45,397.0,39.0,1.6,5.5,97.0,234.93,189.81
2016,3,28,18,0,280.0,28.0,1.5,5.0,50.0,156.07,112.62
2016,3,28,18,15,140.0,14.0,1.45,5.0,25.0,57.04,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,6,15,167.0,16.5,0.8,4.5,33.5,12.91,0.16
2016,3,29,6,30,334.0,33.0,0.8,5.0,67.0,26.26,17.57
2016,3,29,6,45,447.5,42.5,0.85,5.5,117.0,32.46,23.97
2016,3,29,7,0,561.0,52.0,0.9,6.0,167.0,38.41,29.74
2016,3,29,7,15,625.5,58.5,0.85,6.5,221.0,41.5,32.67
2016,3,29,7,30,690.0,65.0,0.8,7.0,275.0,78.1,43.08
2016,3,29,7,45,743.5,67.5,0.8,7.5,331.5,134.95,78.4
2016,3,29,8,0,797.0,70.0,0.8,8.0,388.0,194.36,125.19
2016,3,29,8,15,825.0,73.5,0.75,8.5,441.0,254.85,178.17
2016,3,29,8,30,853.0,77.0,0.7,9.0,494.0,318.01,234.17
2016,3,29,8,45,877.5,78.0,0.65,9.5,544.5,382.88,290.58
2016,3,29,9,0,902.0,79.0,0.6,10.0,595.0,446.04,343.8
2016,3,29,9,15,917.0,81.0,0.55,10.0,639.5,506.91,393.92
2016,3,29,9,30,932.0,83.0,0.5,10.0,684.0,567.66,441.89
2016,3,29,9,45,944.0,84.5,0.5,10.5,722.5,625.79,485.76
2016,3,29,10,0,956.0,86.0,0.5,11.0,761.0,682.91,527.2
2016,3,29,10,15,964.0,87.0,0.5,11.0,793.0,735.56,565.04
2016,3,29,10,30,972.0,88.0,0.5,11.0,825.0,786.27,598.67
2016,3,29,10,45,977.5,89.0,0.5,11.5,849.0,832.91,627.5
2016,3,29,11,0,983.0,90.0,0.5,12.0,873.0,876.93,654.15
2016,3,29,11,15,986.5,91.0,0.5,12.0,889.0,916.47,678.73
2016,3,29,11,30,990.0,92.0,0.5,12.0,905.0,952.87,701.14
2016,3,29,11,45,991.0,92.5,0.55,12.0,912.5,983.21,720.75
2016,3,29,12,0,992.0,93.0,0.6,12.0,920.0,1009.95,738.21
2016,3,29,12,15,771.5,208.5,0.6,12.0,851.5,958.23,704.74
2016,3,29,12,30,551.0,324.0,0.6,12.0,783.0,880.62,650.86
2016,3,29,12,45,768.0,208.5,0.65,12.0,840.5,983.69,724.65
2016,3,29,13,0,985.0,93.0,0.7,12.0,898.0,1065.93,776.55
2016,3,29,13,15,569.5,246.0,0.7,12.0,709.0,844.41,630.99
2016,3,29,13,30,154.0,399.0,0.7,12.0,520.0,576.51,437.45
2016,3,29,13,45,77.0,217.5,0.75,12.0,278.0,304.58,239.87
2016,3,29,14,0,0.0,36.0,0.8,12.0,36.0,33.54,22.33
2016,3,29,14,15,471.0,62.0,0.8,11.5,390.0,526.75,425.54
2016,3,29,14,30,942.0,88.0,0.8,11.0,744.0,993.68,748.87
2016,3,29,14,45,814.5,124.0,0.85,11.0,669.5,908.47,687.54
2016,3,29,15,0,687.0,160.0,0.9,11.0,595.0,821.79,632.42
2016,3,29,15,15,783.5,121.5,0.9,10.5,584.0,838.88,648.27
2016,3,29,15,30,880.0,83.0,0.9,10.0,573.0,844.79,655.17
2016,3,29,15,45,856.5,80.5,0.9,10.0,523.0,800.21,626.03
2016,3,29,16,0,833.0,78.0,0.9,10.0,473.0,747.53,591.33
2016,3,29,16,15,802.5,74.0,0.9,9.5,419.5,687.03,551.19
2016,3,29,16,30,772.0,70.0,0.9,9.0,366.0,626.57,509.8
2016,3,29,16,45,729.0,65.0,0.95,9.0,311.0,557.4,457.73
2016,3,29,17,0,686.0,60.0,1.0,9.0,256.0,490.28,404.82
2016,3,29,17,15,618.0,53.0,1.0,8.0,202.5,413.34,342.36
2016,3,29,17,30,550.0,46.0,1.0,7.0,149.0,339.17,279.07
2016,3,29,17,45,436.5,36.5,1.05,6.5,101.0,249.06,199.94
2016,3,29,18,0,323.0,27.0,1.1,6.0,53.0,171.59,125.03
2016,3,29,18,15,161.5,13.5,1.1,5.5,26.5,63.37,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,13.2,2.08
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,26.94,18.34
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,33.55,25.03
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,39.85,31.1
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,43.26,34.31
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,81.97,45.97
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,138.75,82.54
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,196.72,128.8
2016,3,30,8,15,789.0,81.0,0.7,8.0,437.5,255.72,180.69
2016,3,30,8,30,818.0,85.0,0.7,8.0,490.0,317.57,235.91
2016,3,30,8,45,840.5,88.0,0.7,8.5,539.0,378.76,289.59
2016,3,30,9,0,863.0,91.0,0.7,9.0,588.0,441.41,342.76
2016,3,30,9,15,878.5,93.0,0.75,9.5,631.5,502.66,393.31
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,561.7,440.42
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,618.25,484.06
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,673.9,525.59
2016,3,30,10,15,927.5,99.5,0.9,11.0,783.0,725.7,563.48
2016,3,30,10,30,936.0,101.0,0.9,11.0,814.0,775.71,597.73
2016,3,30,10,45,942.0,102.0,0.95,11.5,837.5,821.3,627.31
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,864.42,654.9
2016,3,30,11,15,951.5,103.5,1.0,12.0,877.0,902.28,679.11
2016,3,30,11,30,955.0,104.0,1.0,12.0,893.0,937.1,701.19
2016,3,30,11,45,956.0,104.5,1.05,12.0,900.0,966.5,720.59
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,992.42,737.82
2016,3,30,12,15,957.0,105.0,1.1,12.0,906.0,1013.31,750.92
2016,3,30,12,30,957.0,105.0,1.1,12.0,905.0,1030.47,761.77
2016,3,30,12,45,956.5,103.5,1.1,12.0,896.5,1041.73,768.98
2016,3,30,13,0,956.0,102.0,1.1,12.0,888.0,1049.11,773.93
2016,3,30,13,15,952.0,101.0,1.1,12.0,870.5,1049.67,774.73
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,1046.3,773.27
2016,3,30,13,45,942.0,99.0,1.15,12.0,827.5,1037.09,769.29
2016,3,30,14,0,936.0,98.0,1.2,12.0,802.0,1024.08,763.02
2016,3,30,14,15,927.0,96.5,1.2,12.0,769.5,1003.92,751.27
2016,3,30,14,30,918.0,95.0,1.2,12.0,737.0,980.28,737.39
2016,3,30,14,45,905.5,93.0,1.25,12.0,697.5,949.5,719.67
2016,3,30,15,0,893.0,91.0,1.3,12.0,658.0,915.74,699.85
2016,3,30,15,15,876.5,88.5,1.3,11.5,613.0,875.17,675.63
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,839.2,654.32
2016,3,30,15,45,838.0,83.0,1.35,11.0,518.5,789.01,621.99
2016,3,30,16,0,816.0,80.0,1.4,11.0,469.0,737.5,588.09
2016,3,30,16,15,785.0,76.0,1.4,10.5,416.0,677.25,547.35
2016,3,30,16,30,754.0,72.0,1.4,10.0,363.0,617.14,505.4
2016,3,30,16,45,709.5,67.0,1.45,9.5,309.0,547.77,453.06
2016,3,30,17,0,665.0,62.0,1.5,9.0,255.0,483.85,402.51
2016,3,30,17,15,597.0,55.0,1.45,8.5,201.5,404.82,336.92
2016,3,30,17,30,529.0,48.0,1.4,8.0,148.0,331.64,273.43
2016,3,30,17,45,413.5,38.0,1.35,7.5,101.0,241.1,193.74
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,163.4,120.18
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,60.02,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,174.5,18.0,0.6,6.0,37.5,13.95,3.75
2016,3,31,6,30,349.0,36.0,0.6,6.0,75.0,28.57,19.82
2016,3,31,6,45,443.5,46.5,0.6,6.5,123.5,35.54,26.78
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,42.17,33.12
2016,3,31,7,15,283.0,88.0,0.6,7.0,150.0,63.68,52.87
2016,3,31,7,30,28.0,119.0,0.6,7.0,128.0,102.23,82.65
2016,3,31,7,45,34.0,140.0,0.6,7.5,153.0,124.03,100.06
2016,3,31,8,0,40.0,161.0,0.6,8.0,178.0,146.85,118.39
2016,3,31,8,15,50.5,185.5,0.6,8.5,209.5,174.52,140.48
2016,3,31,8,30,61.0,210.0,0.6,9.0,241.0,203.83,163.71
2016,3,31,8,45,199.0,227.5,0.6,9.5,340.5,273.15,216.6
2016,3,31,9,0,337.0,245.0,0.6,10.0,440.0,359.59,283.13
2016,3,31,9,15,620.5,168.5,0.6,10.0,561.0,449.59,352.82
2016,3,31,9,30,904.0,92.0,0.6,10.0,682.0,566.65,443.0
2016,3,31,9,45,919.0,92.0,0.65,10.5,721.0,623.67,485.97
2016,3,31,10,0,934.0,92.0,0.7,11.0,760.0,679.97,527.68
2016,3,31,10,15,942.0,93.5,0.7,11.5,791.0,732.02,564.32
2016,3,31,10,30,950.0,95.0,0.7,12.0,822.0,782.19,596.78
2016,3,31,10,45,957.5,94.5,0.75,12.5,846.5,827.87,626.04
2016,3,31,11,0,965.0,94.0,0.8,13.0,871.0,871.12,653.38
2016,3,31,11,15,968.5,95.0,0.8,13.0,886.5,909.91,677.82
2016,3,31,11,30,972.0,96.0,0.8,13.0,902.0,945.61,700.1
2016,3,31,11,45,974.5,95.5,0.85,13.0,909.5,975.61,719.66
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,1002.14,737.1
2016,3,31,12,15,977.0,95.0,0.95,13.0,916.0,1023.23,751.18
2016,3,31,12,30,977.0,95.0,1.0,13.0,915.0,1040.53,763.03
2016,3,31,12,45,978.0,92.5,1.05,13.0,906.5,1052.2,771.49
2016,3,31,13,0,979.0,90.0,1.1,13.0,898.0,1059.9,777.65
2016,3,31,13,15,975.5,89.0,1.15,13.0,880.5,1060.84,779.73
2016,3,31,13,30,972.0,88.0,1.2,13.0,863.0,1057.75,779.47
2016,3,31,13,45,966.0,87.5,1.25,13.0,837.5,1048.8,775.65
2016,3,31,14,0,960.0,87.0,1.3,13.0,812.0,1035.97,769.49
2016,3,31,14,15,952.0,85.5,1.35,12.5,779.5,1016.29,760.39
2016,3,31,14,30,944.0,84.0,1.4,12.0,747.0,993.0,748.96
2016,3,31,14,45,932.5,82.5,1.45,12.0,707.5,963.03,731.65
2016,3,31,15,0,921.0,81.0,1.5,12.0,668.0,929.95,712.16
2016,3,31,15,15,906.5,79.0,1.5,11.5,623.5,890.78,688.87
2016,3,31,15,30,892.0,77.0,1.5,11.0,579.0,849.15,663.57
2016,3,31,15,45,870.5,74.5,1.55,11.0,529.5,799.08,631.23
2016,3,31,16,0,849.0,72.0,1.6,11.0,480.0,747.64,597.24
2016,3,31,16,15,820.5,68.5,1.55,10.5,427.0,694.52,561.3
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,635.21,519.71
2016,3,31,16,45,749.0,61.0,1.5,9.5,319.0,566.29,467.93
2016,3,31,17,0,706.0,57.0,1.5,9.0,264.0,499.39,415.03
2016,3,31,17,15,642.5,51.0,1.4,8.5,210.0,421.62,350.43
2016,3,31,17,30,579.0,45.0,1.3,8.0,156.0,352.35,289.97
2016,3,31,17,45,468.5,36.5,1.25,7.5,107.5,262.95,211.23
2016,3,31,18,0,358.0,28.0,1.2,7.0,59.0,185.69,137.93
2016,3,31,18,15,179.0,14.0,1.15,6.5,29.5,81.8,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,197.0,17.5,0.9,6.0,40.5,13.36,4.19
2016,4,1,6,30,394.0,35.0,0.9,6.0,81.0,27.4,18.86
2016,4,1,6,45,489.0,44.0,0.9,6.5,131.0,33.11,24.6
2016,4,1,7,0,584.0,53.0,0.9,7.0,181.0,38.57,29.83
2016,4,1,7,15,642.0,59.0,0.9,7.0,235.0,41.25,32.38
2016,4,1,7,30,700.0,65.0,0.9,7.0,289.0,89.33,49.66
2016,4,1,7,45,742.5,69.0,0.9,7.5,343.5,143.39,84.94
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,202.49,132.96
2016,4,1,8,15,812.0,76.5,0.9,8.5,450.0,262.15,185.67
2016,4,1,8,30,839.0,80.0,0.9,9.0,502.0,324.36,241.08
2016,4,1,8,45,860.0,82.0,0.9,9.5,551.0,388.15,296.88
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,449.83,349.33
2016,4,1,9,15,895.0,86.5,0.9,10.0,643.5,509.51,399.09
2016,4,1,9,30,909.0,89.0,0.9,10.0,687.0,568.97,446.91
2016,4,1,9,45,920.5,90.5,0.9,10.5,724.5,625.56,490.09
2016,4,1,10,0,932.0,92.0,0.9,11.0,762.0,681.12,530.92
2016,4,1,10,15,940.0,93.0,0.85,11.0,793.0,732.53,567.76
2016,4,1,10,30,948.0,94.0,0.8,11.0,824.0,782.04,600.25
2016,4,1,10,45,953.5,94.5,0.8,11.5,847.5,827.03,628.45
2016,4,1,11,0,959.0,95.0,0.8,12.0,871.0,869.46,654.53
2016,4,1,11,15,962.5,96.0,0.75,12.0,886.5,907.97,677.94
2016,4,1,11,30,966.0,97.0,0.7,12.0,902.0,943.41,699.07
2016,4,1,11,45,967.5,97.0,0.7,12.5,909.0,972.8,715.87
2016,4,1,12,0,969.0,97.0,0.7,13.0,916.0,998.69,730.43
2016,4,1,12,15,969.0,97.0,0.7,13.0,915.0,1019.56,743.18
2016,4,1,12,30,969.0,97.0,0.7,13.0,914.0,1036.66,753.7
2016,4,1,12,45,969.0,95.5,0.7,13.5,905.0,1048.29,759.56
2016,4,1,13,0,969.0,94.0,0.7,14.0,896.0,1056.0,763.16
2016,4,1,13,15,965.0,93.0,0.7,14.0,878.5,1056.36,763.8
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,1052.74,762.24
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,1043.71,757.51
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,1030.83,750.59
2016,4,1,14,15,941.5,88.5,0.7,13.5,778.5,1010.75,740.64
2016,4,1,14,30,933.0,87.0,0.7,13.0,746.0,987.11,728.55
2016,4,1,14,45,922.0,85.0,0.75,13.0,706.5,957.18,712.18
2016,4,1,15,0,911.0,83.0,0.8,13.0,667.0,924.17,693.68
2016,4,1,15,15,896.0,81.0,0.8,12.5,622.5,884.78,670.99
2016,4,1,15,30,881.0,79.0,0.8,12.0,578.0,843.01,646.39
2016,4,1,15,45,860.5,76.0,0.85,12.0,528.5,793.47,615.64
2016,4,1,16,0,840.0,73.0,0.9,12.0,479.0,748.57,587.49
2016,4,1,16,15,811.5,69.5,0.95,11.5,426.5,689.7,549.4
2016,4,1,16,30,783.0,66.0,1.0,11.0,374.0,630.73,509.96
2016,4,1,16,45,741.5,62.0,1.05,10.5,319.5,563.12,460.51
2016,4,1,17,0,700.0,58.0,1.1,10.0,265.0,497.41,409.73
2016,4,1,17,15,637.5,52.0,1.1,9.5,211.5,420.41,347.01
2016,4,1,17,30,575.0,46.0,1.1,9.0,158.0,351.84,288.11
2016,4,1,17,45,467.5,37.0,1.15,8.5,109.5,263.23,210.85
2016,4,1,18,0,360.0,28.0,1.2,8.0,61.0,186.45,139.15
2016,4,1,18,15,180.0,14.0,1.2,7.5,30.5,82.63,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.5,18.5,0.6,5.0,41.5,14.09,5.4
2016,4,2,6,30,383.0,37.0,0.6,5.0,83.0,28.99,20.49
2016,4,2,6,45,464.0,48.0,0.6,5.5,132.0,36.38,27.75
2016,4,2,7,0,545.0,59.0,0.6,6.0,181.0,43.36,34.39
2016,4,2,7,15,290.5,92.0,0.55,6.5,159.0,66.3,55.38
2016,4,2,7,30,36.0,125.0,0.5,7.0,137.0,107.72,86.96
2016,4,2,7,45,41.5,146.0,0.5,8.0,162.0,130.09,104.51
2016,4,2,8,0,47.0,167.0,0.5,9.0,187.0,153.4,122.93
2016,4,2,8,15,83.5,196.5,0.4,9.5,237.0,191.92,152.69
2016,4,2,8,30,120.0,226.0,0.3,10.0,287.0,233.39,184.61
2016,4,2,8,45,465.5,169.5,0.25,11.0,439.0,319.06,246.04
2016,4,2,9,0,811.0,113.0,0.2,12.0,591.0,447.3,341.64
2016,4,2,9,15,827.5,116.0,0.15,12.5,634.5,505.54,386.42
2016,4,2,9,30,844.0,119.0,0.1,13.0,678.0,564.06,430.31
2016,4,2,9,45,851.0,124.0,0.1,13.5,714.0,618.92,470.19
2016,4,2,10,0,858.0,129.0,0.1,14.0,750.0,672.56,507.74
2016,4,2,10,15,867.0,131.0,0.15,14.5,780.5,723.21,542.59
2016,4,2,10,30,876.0,133.0,0.2,15.0,811.0,772.3,575.27
2016,4,2,10,45,883.0,134.0,0.3,15.5,834.5,817.07,603.94
2016,4,2,11,0,890.0,135.0,0.4,16.0,858.0,855.44,628.37
2016,4,2,11,15,893.5,136.0,0.45,16.0,873.0,891.87,651.77
2016,4,2,11,30,897.0,137.0,0.5,16.0,888.0,925.46,673.32
2016,4,2,11,45,902.0,135.0,0.55,16.5,896.0,954.44,690.68
2016,4,2,12,0,907.0,133.0,0.6,17.0,904.0,980.29,706.11
2016,4,2,12,15,906.5,133.0,0.6,17.0,902.0,999.74,717.79
2016,4,2,12,30,906.0,133.0,0.6,17.0,900.0,1015.63,727.45
2016,4,2,12,45,917.0,124.5,0.65,17.0,894.0,1030.21,737.62
2016,4,2,13,0,928.0,116.0,0.7,17.0,888.0,1041.06,745.66
2016,4,2,13,15,923.5,115.0,0.75,16.5,870.0,1040.92,748.5
2016,4,2,13,30,919.0,114.0,0.8,16.0,852.0,1036.96,749.27
2016,4,2,13,45,907.0,115.5,0.85,16.0,825.5,1024.62,743.57
2016,4,2,14,0,895.0,117.0,0.9,16.0,799.0,1008.74,735.81
2016,4,2,14,15,885.5,115.0,0.9,16.0,766.5,987.99,723.99
2016,4,2,14,30,876.0,113.0,0.9,16.0,734.0,972.21,715.49
2016,4,2,14,45,854.0,114.5,0.9,16.0,693.0,937.26,694.56
2016,4,2,15,0,832.0,116.0,0.9,16.0,652.0,899.82,672.11
2016,4,2,15,15,814.0,113.0,0.9,15.5,607.5,858.58,648.13
2016,4,2,15,30,796.0,110.0,0.9,15.0,563.0,815.28,622.37
2016,4,2,15,45,757.0,103.0,0.9,14.5,504.0,748.71,579.88
2016,4,2,16,0,718.0,96.0,0.9,14.0,445.0,685.78,539.0
2016,4,2,16,15,605.5,107.5,0.85,13.5,379.5,588.22,469.79
2016,4,2,16,30,493.0,119.0,0.8,13.0,314.0,492.43,398.18
2016,4,2,16,45,537.5,99.0,0.8,12.5,283.5,479.17,390.15
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,455.92,372.39
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,378.27,309.32
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,306.41,248.87
2016,4,2,17,45,332.5,48.5,0.7,10.5,102.5,216.82,172.43
2016,4,2,18,0,219.0,36.0,0.7,10.0,56.0,142.54,106.14
2016,4,2,18,15,109.5,18.0,0.7,9.5,28.0,64.46,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,33.0,5.5,0.65,4.5,6.5,0.0,0.0
2016,4,3,6,0,66.0,11.0,0.6,5.0,13.0,10.48,0.0
2016,4,3,6,15,211.5,26.0,0.6,5.5,49.5,20.85,11.31
2016,4,3,6,30,357.0,41.0,0.6,6.0,86.0,32.47,23.59
2016,4,3,6,45,449.0,51.5,0.6,6.5,136.0,39.24,30.27
2016,4,3,7,0,541.0,62.0,0.6,7.0,186.0,45.68,36.38
2016,4,3,7,15,273.0,88.0,0.6,7.5,151.0,63.05,52.2
2016,4,3,7,30,5.0,114.0,0.6,8.0,116.0,101.34,82.25
2016,4,3,7,45,10.0,133.0,0.6,8.5,137.5,119.79,97.09
2016,4,3,8,0,15.0,152.0,0.6,9.0,159.0,138.99,112.39
2016,4,3,8,15,85.0,190.5,0.55,9.5,234.0,187.94,149.68
2016,4,3,8,30,155.0,229.0,0.5,10.0,309.0,247.03,195.17
2016,4,3,8,45,189.5,250.5,0.5,10.5,357.0,290.67,229.09
2016,4,3,9,0,224.0,272.0,0.5,11.0,405.0,338.37,265.93
2016,4,3,9,15,142.5,283.5,0.5,11.5,370.5,325.57,256.06
2016,4,3,9,30,61.0,295.0,0.5,12.0,336.0,302.98,237.95
2016,4,3,9,45,97.5,325.0,0.55,12.5,394.5,357.35,279.45
2016,4,3,10,0,134.0,355.0,0.6,13.0,453.0,417.76,324.19
2016,4,3,10,15,521.5,236.5,0.6,13.0,639.0,588.22,455.37
2016,4,3,10,30,909.0,118.0,0.6,13.0,825.0,781.39,594.15
2016,4,3,10,45,911.5,121.5,0.6,13.5,848.0,825.48,619.15
2016,4,3,11,0,914.0,125.0,0.6,14.0,871.0,866.95,644.17
2016,4,3,11,15,918.0,125.5,0.6,14.0,886.5,903.97,667.18
2016,4,3,11,30,922.0,126.0,0.6,14.0,902.0,938.08,688.22
2016,4,3,11,45,919.0,129.5,0.65,14.5,908.0,965.86,704.94
2016,4,3,12,0,916.0,133.0,0.7,15.0,914.0,990.15,719.52
2016,4,3,12,15,711.0,240.0,0.7,15.0,846.0,939.73,687.03
2016,4,3,12,30,506.0,347.0,0.7,15.0,778.0,864.72,633.74
2016,4,3,12,45,707.5,240.0,0.75,15.0,835.0,963.28,705.43
2016,4,3,13,0,909.0,133.0,0.8,15.0,892.0,1041.7,754.93
2016,4,3,13,15,904.5,132.0,0.85,14.5,874.5,1041.58,756.66
2016,4,3,13,30,900.0,131.0,0.9,14.0,857.0,1037.71,757.44
2016,4,3,13,45,894.0,129.0,0.95,14.0,831.5,1027.59,753.02
2016,4,3,14,0,888.0,127.0,1.0,14.0,806.0,1022.75,752.15
2016,4,3,14,15,878.5,125.0,1.0,13.5,773.5,1001.98,741.44
2016,4,3,14,30,869.0,123.0,1.0,13.0,741.0,977.84,728.77
2016,4,3,14,45,863.0,116.5,1.05,13.0,703.0,948.6,712.38
2016,4,3,15,0,857.0,110.0,1.1,13.0,665.0,916.14,693.73
2016,4,3,15,15,840.0,107.0,1.1,12.5,620.0,875.04,669.45
2016,4,3,15,30,823.0,104.0,1.1,12.0,575.0,831.76,643.37
2016,4,3,15,45,811.5,96.5,1.15,12.0,527.5,785.86,614.51
2016,4,3,16,0,800.0,89.0,1.2,12.0,480.0,737.92,583.56
2016,4,3,16,15,770.0,84.5,1.2,11.5,427.5,678.2,543.66
2016,4,3,16,30,740.0,80.0,1.2,11.0,375.0,618.54,502.33
