Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,13.34,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.97,12.17
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,31.95,22.99
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,40.64,31.44
2016,4,14,6,45,541.0,62.0,1.4,7.0,189.5,45.68,36.34
2016,4,14,7,0,615.0,71.0,1.5,7.0,243.0,50.48,40.81
2016,4,14,7,15,507.0,99.5,1.5,7.5,261.0,89.24,60.74
2016,4,14,7,30,399.0,128.0,1.5,8.0,279.0,135.74,94.57
2016,4,14,7,45,588.0,112.0,1.55,8.5,370.5,180.7,122.34
2016,4,14,8,0,777.0,96.0,1.6,9.0,462.0,250.8,175.5
2016,4,14,8,15,709.5,118.5,1.6,9.0,481.0,296.92,220.83
2016,4,14,8,30,642.0,141.0,1.6,9.0,500.0,338.65,261.28
2016,4,14,8,45,747.0,128.0,1.65,9.5,579.5,409.04,319.82
2016,4,14,9,0,852.0,115.0,1.7,10.0,659.0,492.41,387.6
2016,4,14,9,15,865.5,117.5,1.7,10.0,701.5,550.55,435.52
2016,4,14,9,30,879.0,120.0,1.7,10.0,744.0,608.5,481.89
2016,4,14,9,45,899.0,117.0,1.7,10.5,782.5,664.89,524.86
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,720.33,565.76
2016,4,14,10,15,925.5,115.5,1.7,11.0,850.0,769.83,601.7
2016,4,14,10,30,932.0,117.0,1.7,11.0,879.0,817.33,633.91
2016,4,14,10,45,930.0,121.5,1.75,11.5,899.0,858.77,660.88
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,897.2,685.56
2016,4,14,11,15,622.0,276.0,1.8,12.0,811.5,820.89,629.17
2016,4,14,11,30,316.0,426.0,1.8,12.0,704.0,710.99,543.96
2016,4,14,11,45,315.0,426.5,1.8,12.0,705.0,723.92,554.14
2016,4,14,12,0,314.0,427.0,1.8,12.0,706.0,735.48,562.2
2016,4,14,12,15,295.0,434.0,1.85,12.0,696.0,735.01,561.64
2016,4,14,12,30,276.0,441.0,1.9,12.0,686.0,732.68,559.91
2016,4,14,12,45,231.0,442.5,2.0,12.0,646.0,685.7,526.48
2016,4,14,13,0,186.0,444.0,2.1,12.0,606.0,647.68,499.1
2016,4,14,13,15,277.0,413.5,2.1,12.0,649.0,722.57,556.49
2016,4,14,13,30,368.0,383.0,2.1,12.0,692.0,783.61,602.51
2016,4,14,13,45,327.0,382.5,2.15,12.0,651.0,743.53,573.54
2016,4,14,14,0,286.0,382.0,2.2,12.0,610.0,702.53,544.49
2016,4,14,14,15,584.5,252.0,2.2,11.5,693.5,862.41,670.0
2016,4,14,14,30,883.0,122.0,2.2,11.0,777.0,996.19,765.08
2016,4,14,14,45,540.0,222.0,2.2,11.0,616.5,768.75,603.96
2016,4,14,15,0,197.0,322.0,2.2,11.0,456.0,529.4,420.54
2016,4,14,15,15,504.5,219.0,2.2,10.5,530.5,707.84,566.44
2016,4,14,15,30,812.0,116.0,2.2,10.0,605.0,840.26,667.11
2016,4,14,15,45,798.0,109.0,2.2,10.0,557.0,793.02,633.57
2016,4,14,16,0,784.0,102.0,2.2,10.0,509.0,744.03,600.07
2016,4,14,16,15,651.5,114.5,2.15,9.5,429.0,632.26,518.42
2016,4,14,16,30,519.0,127.0,2.1,9.0,349.0,520.41,431.98
2016,4,14,16,45,475.5,119.5,2.1,9.0,302.0,459.75,384.25
2016,4,14,17,0,432.0,112.0,2.1,9.0,255.0,402.04,337.14
2016,4,14,17,15,392.5,96.0,2.0,8.5,208.5,340.03,285.58
2016,4,14,17,30,353.0,80.0,1.9,8.0,162.0,281.36,235.07
2016,4,14,17,45,287.5,63.5,1.85,8.0,119.0,214.46,175.89
2016,4,14,18,0,222.0,47.0,1.8,8.0,76.0,154.65,121.9
2016,4,14,18,15,111.0,29.5,1.75,7.5,44.0,78.83,53.33
2016,4,14,18,30,0.0,12.0,1.7,7.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,6.5,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,136.0,14.0,1.2,4.5,25.0,13.34,0.0
2016,4,15,6,0,272.0,28.0,1.2,5.0,50.0,22.56,13.23
2016,4,15,6,15,392.5,39.0,1.2,5.5,96.5,30.35,21.77
2016,4,15,6,30,513.0,50.0,1.2,6.0,143.0,37.74,28.97
2016,4,15,6,45,587.5,57.0,1.3,6.5,197.5,41.25,32.37
2016,4,15,7,0,662.0,64.0,1.4,7.0,252.0,44.63,35.46
2016,4,15,7,15,709.0,69.5,1.45,7.5,308.0,74.0,41.87
2016,4,15,7,30,756.0,75.0,1.5,8.0,364.0,133.3,77.09
2016,4,15,7,45,785.5,80.0,1.55,8.5,418.5,190.75,122.06
2016,4,15,8,0,815.0,85.0,1.6,9.0,473.0,251.51,174.83
2016,4,15,8,15,838.5,89.0,1.6,9.0,525.5,312.74,230.12
2016,4,15,8,30,862.0,93.0,1.6,9.0,578.0,376.01,286.81
2016,4,15,8,45,876.5,97.0,1.6,9.5,626.0,437.44,340.34
2016,4,15,9,0,891.0,101.0,1.6,10.0,674.0,501.6,394.06
2016,4,15,9,15,904.0,103.5,1.55,10.5,717.0,560.85,441.85
2016,4,15,9,30,917.0,106.0,1.5,11.0,760.0,619.7,487.43
2016,4,15,9,45,930.0,106.5,1.45,11.5,797.5,676.05,529.42
2016,4,15,10,0,943.0,107.0,1.4,12.0,835.0,731.41,569.12
2016,4,15,10,15,949.5,108.0,1.35,12.0,865.0,781.39,603.85
2016,4,15,10,30,956.0,109.0,1.3,12.0,895.0,829.29,635.07
2016,4,15,10,45,962.0,109.5,1.3,12.5,917.5,874.02,663.08
2016,4,15,11,0,968.0,110.0,1.3,13.0,940.0,916.19,688.98
2016,4,15,11,15,970.5,110.5,1.35,13.0,954.0,952.59,712.84
2016,4,15,11,30,973.0,111.0,1.4,13.0,968.0,985.83,734.62
2016,4,15,11,45,976.5,109.5,1.45,13.0,975.0,1014.67,753.56
2016,4,15,12,0,980.0,108.0,1.5,13.0,982.0,1040.07,770.34
2016,4,15,12,15,979.0,108.0,1.5,13.0,979.0,1059.12,782.28
2016,4,15,12,30,978.0,108.0,1.5,13.0,976.0,1074.37,791.94
2016,4,15,12,45,979.0,105.5,1.55,13.5,966.5,1085.09,798.28
2016,4,15,13,0,980.0,103.0,1.6,14.0,957.0,1091.87,802.28
2016,4,15,13,15,976.0,102.0,1.65,14.0,938.0,1091.3,803.26
2016,4,15,13,30,972.0,101.0,1.7,14.0,919.0,1086.74,801.91
2016,4,15,13,45,968.5,98.5,1.75,14.0,893.0,1077.09,797.46
2016,4,15,14,0,965.0,96.0,1.8,14.0,867.0,1063.54,790.63
2016,4,15,14,15,956.5,94.5,1.8,14.0,833.0,1042.41,778.22
2016,4,15,14,30,948.0,93.0,1.8,14.0,799.0,1017.74,763.63
2016,4,15,14,45,937.0,91.0,1.8,14.0,758.5,986.78,744.89
2016,4,15,15,0,926.0,89.0,1.8,14.0,718.0,952.73,724.08
2016,4,15,15,15,911.0,86.5,1.75,13.5,672.0,911.7,699.08
2016,4,15,15,30,896.0,84.0,1.7,13.0,626.0,868.29,672.19
2016,4,15,15,45,875.0,81.5,1.65,13.0,575.0,817.87,638.82
2016,4,15,16,0,854.0,79.0,1.6,13.0,524.0,772.01,608.32
2016,4,15,16,15,827.5,76.0,1.55,12.5,471.0,714.17,569.62
2016,4,15,16,30,801.0,73.0,1.5,12.0,418.0,656.06,529.83
2016,4,15,16,45,763.5,68.5,1.45,12.0,362.5,589.15,479.75
2016,4,15,17,0,726.0,64.0,1.4,12.0,307.0,523.78,428.59
2016,4,15,17,15,672.5,58.0,1.3,11.5,252.5,449.9,369.18
2016,4,15,17,30,619.0,52.0,1.2,11.0,198.0,382.84,312.75
2016,4,15,17,45,535.5,44.0,1.2,10.5,147.0,302.51,243.76
2016,4,15,18,0,452.0,36.0,1.2,10.0,96.0,230.84,179.77
2016,4,15,18,15,301.0,24.5,1.2,9.5,56.5,142.83,99.02
2016,4,15,18,30,150.0,13.0,1.2,9.0,17.0,52.19,0.0
2016,4,15,18,45,75.0,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,16,5,45,154.5,14.0,0.7,5.5,27.0,13.34,0.0
2016,4,16,6,0,309.0,28.0,0.6,6.0,54.0,22.36,13.35
2016,4,16,6,15,421.0,38.5,0.5,6.5,101.0,29.69,21.19
2016,4,16,6,30,533.0,49.0,0.4,7.0,148.0,36.65,27.95
2016,4,16,6,45,601.5,56.0,0.35,8.0,202.0,40.23,31.32
2016,4,16,7,0,670.0,63.0,0.3,9.0,256.0,43.65,34.36
2016,4,16,7,15,714.5,68.5,0.25,9.5,311.5,79.67,45.27
2016,4,16,7,30,759.0,74.0,0.2,10.0,367.0,134.8,76.98
2016,4,16,7,45,790.0,78.0,0.15,11.0,421.5,191.82,120.53
2016,4,16,8,0,821.0,82.0,0.1,12.0,476.0,252.31,171.1
2016,4,16,8,15,843.5,85.5,0.15,12.5,528.0,313.14,223.82
2016,4,16,8,30,866.0,89.0,0.2,13.0,580.0,375.86,277.42
2016,4,16,8,45,882.5,91.5,0.3,14.0,627.5,439.9,330.33
2016,4,16,9,0,899.0,94.0,0.4,15.0,675.0,500.99,379.21
2016,4,16,9,15,911.5,96.5,0.4,15.0,718.0,560.27,425.54
2016,4,16,9,30,924.0,99.0,0.4,15.0,761.0,619.09,469.85
2016,4,16,9,45,935.5,99.5,0.45,15.5,798.0,674.71,510.16
2016,4,16,10,0,947.0,100.0,0.5,16.0,835.0,729.2,548.41
2016,4,16,10,15,954.0,101.5,0.5,16.5,865.0,780.03,581.12
2016,4,16,10,30,961.0,103.0,0.5,17.0,895.0,828.83,610.74
2016,4,16,10,45,963.5,105.0,0.55,17.5,916.5,872.29,637.34
2016,4,16,11,0,966.0,107.0,0.6,18.0,938.0,912.95,661.92
2016,4,16,11,15,968.5,107.5,0.6,18.0,952.0,949.16,683.73
2016,4,16,11,30,971.0,108.0,0.6,18.0,966.0,982.22,703.48
2016,4,16,11,45,974.0,107.0,0.65,18.0,972.5,1010.94,721.64
2016,4,16,12,0,977.0,106.0,0.7,18.0,979.0,1036.22,737.79
2016,4,16,12,15,976.0,105.5,0.7,18.0,976.5,1054.59,748.64
2016,4,16,12,30,975.0,105.0,0.7,18.0,974.0,1069.16,757.35
2016,4,16,12,45,976.0,102.5,0.75,18.5,964.0,1079.74,763.6
2016,4,16,13,0,977.0,100.0,0.8,19.0,954.0,1086.4,767.63
2016,4,16,13,15,973.0,99.5,0.8,19.0,935.5,1086.25,767.98
2016,4,16,13,30,969.0,99.0,0.8,19.0,917.0,1082.16,766.18
2016,4,16,13,45,962.5,98.5,0.85,19.0,890.5,1071.67,761.87
2016,4,16,14,0,956.0,98.0,0.9,19.0,864.0,1057.39,755.4
2016,4,16,14,15,948.0,96.5,0.9,18.5,830.5,1036.84,745.45
2016,4,16,14,30,940.0,95.0,0.9,18.0,797.0,1012.77,733.38
2016,4,16,14,45,928.5,93.0,0.9,18.0,757.0,981.48,715.39
2016,4,16,15,0,917.0,91.0,0.9,18.0,717.0,947.17,695.47
2016,4,16,15,15,902.5,89.0,0.9,17.5,671.5,907.4,673.14
2016,4,16,15,30,888.0,87.0,0.9,17.0,626.0,865.26,648.94
2016,4,16,15,45,870.0,83.5,0.9,17.0,576.5,816.4,618.6
2016,4,16,16,0,852.0,80.0,0.9,17.0,527.0,771.88,590.8
2016,4,16,16,15,826.5,76.5,0.9,16.5,473.5,714.23,554.21
2016,4,16,16,30,801.0,73.0,0.9,16.0,420.0,656.26,516.43
2016,4,16,16,45,766.5,68.5,0.9,15.5,365.5,591.29,470.71
2016,4,16,17,0,732.0,64.0,0.9,15.0,311.0,527.58,423.39
2016,4,16,17,15,679.5,58.5,0.85,14.0,256.5,454.5,366.93
2016,4,16,17,30,627.0,53.0,0.8,13.0,202.0,388.13,312.95
2016,4,16,17,45,541.0,45.0,0.8,12.0,150.5,306.22,244.4
2016,4,16,18,0,455.0,37.0,0.8,11.0,99.0,233.21,180.63
2016,4,16,18,15,311.5,25.0,0.85,10.5,59.0,146.79,102.55
2016,4,16,18,30,168.0,13.0,0.9,10.0,19.0,57.05,0.0
2016,4,16,18,45,84.0,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.0,14.0,0.9,9.5,28.0,10.98,0.0
2016,4,17,6,0,312.0,28.0,0.8,10.0,56.0,22.14,13.13
2016,4,17,6,15,419.5,38.5,0.75,10.5,103.0,29.47,20.65
2016,4,17,6,30,527.0,49.0,0.7,11.0,150.0,36.43,27.27
2016,4,17,6,45,588.5,57.0,0.65,11.5,202.5,40.82,31.37
2016,4,17,7,0,650.0,65.0,0.6,12.0,255.0,44.98,35.09
2016,4,17,7,15,695.0,70.5,0.6,12.5,310.0,78.21,43.02
2016,4,17,7,30,740.0,76.0,0.6,13.0,365.0,136.59,78.29
2016,4,17,7,45,768.5,81.5,0.6,14.0,418.5,193.36,121.96
2016,4,17,8,0,797.0,87.0,0.6,15.0,472.0,253.32,172.23
2016,4,17,8,15,820.5,90.5,0.6,15.5,523.5,313.01,223.74
2016,4,17,8,30,844.0,94.0,0.6,16.0,575.0,374.73,276.18
2016,4,17,8,45,859.0,97.5,0.6,16.5,622.5,434.77,325.96
2016,4,17,9,0,874.0,101.0,0.6,17.0,670.0,497.66,375.89
2016,4,17,9,15,887.5,103.5,0.6,17.5,712.0,556.1,420.69
2016,4,17,9,30,901.0,106.0,0.6,18.0,754.0,614.23,463.5
2016,4,17,9,45,914.0,106.0,0.6,18.5,791.0,669.17,502.52
2016,4,17,10,0,927.0,106.0,0.6,19.0,828.0,723.14,539.51
2016,4,17,10,15,934.0,107.5,0.6,19.5,857.5,773.04,571.59
2016,4,17,10,30,941.0,109.0,0.6,20.0,887.0,820.96,600.53
2016,4,17,10,45,947.5,109.0,0.6,20.5,909.5,864.83,626.35
2016,4,17,11,0,954.0,109.0,0.6,21.0,932.0,906.22,650.22
2016,4,17,11,15,957.0,109.5,0.6,21.0,946.0,942.39,671.8
2016,4,17,11,30,960.0,110.0,0.6,21.0,960.0,975.49,691.4
2016,4,17,11,45,962.5,109.0,0.6,21.5,966.5,1003.4,706.41
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,1027.88,719.34
2016,4,17,12,15,964.5,108.0,0.6,22.0,971.0,1046.97,730.43
2016,4,17,12,30,964.0,108.0,0.6,22.0,969.0,1062.33,739.45
2016,4,17,12,45,964.0,106.5,0.65,22.0,959.0,1072.83,746.95
2016,4,17,13,0,964.0,105.0,0.7,22.0,949.0,1079.46,752.35
2016,4,17,13,15,960.5,104.0,0.7,22.0,930.5,1079.22,752.64
2016,4,17,13,30,957.0,103.0,0.7,22.0,912.0,1075.08,750.84
2016,4,17,13,45,953.0,101.0,0.75,22.0,886.5,1065.48,747.16
2016,4,17,14,0,949.0,99.0,0.8,22.0,861.0,1052.05,741.32
2016,4,17,14,15,941.5,97.5,0.8,21.5,828.0,1032.04,731.84
2016,4,17,14,30,934.0,96.0,0.8,21.0,795.0,1008.52,720.3
2016,4,17,14,45,925.5,93.0,0.85,21.0,756.5,979.0,704.71
2016,4,17,15,0,917.0,90.0,0.9,21.0,718.0,946.31,687.01
2016,4,17,15,15,903.5,87.5,0.85,20.5,673.0,906.81,664.18
2016,4,17,15,30,890.0,85.0,0.8,20.0,628.0,864.87,639.59
2016,4,17,15,45,873.5,81.5,0.8,20.0,579.0,817.13,610.47
2016,4,17,16,0,857.0,78.0,0.8,20.0,530.0,767.69,579.76
2016,4,17,16,15,832.5,75.0,0.75,19.0,477.0,717.06,548.98
2016,4,17,16,30,808.0,72.0,0.7,18.0,424.0,660.12,512.84
2016,4,17,16,45,774.5,67.5,0.7,17.5,369.5,595.48,468.23
2016,4,17,17,0,741.0,63.0,0.7,17.0,315.0,532.0,421.86
2016,4,17,17,15,690.5,57.5,0.7,16.0,260.5,459.59,367.11
2016,4,17,17,30,640.0,52.0,0.7,15.0,206.0,390.89,312.37
2016,4,17,17,45,558.5,44.0,0.75,14.0,154.0,312.79,247.68
2016,4,17,18,0,477.0,36.0,0.8,13.0,102.0,240.52,185.09
2016,4,17,18,15,335.5,25.0,0.8,12.5,61.5,154.5,108.24
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,65.02,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,171.0,14.5,0.45,11.5,30.5,11.31,0.0
2016,4,18,6,0,342.0,29.0,0.5,12.0,61.0,22.9,13.86
2016,4,18,6,15,448.0,39.0,0.45,12.5,109.0,29.76,20.79
2016,4,18,6,30,554.0,49.0,0.4,13.0,157.0,36.27,26.94
2016,4,18,6,45,621.5,55.5,0.35,13.5,211.5,39.47,29.93
2016,4,18,7,0,689.0,62.0,0.3,14.0,266.0,46.75,36.39
2016,4,18,7,15,731.5,67.0,0.3,14.0,321.5,83.07,44.97
2016,4,18,7,30,774.0,72.0,0.3,14.0,377.0,138.73,77.92
2016,4,18,7,45,803.0,76.5,0.3,14.5,431.5,196.79,122.74
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,258.05,174.21
2016,4,18,8,15,854.0,84.0,0.35,15.5,538.0,318.91,226.71
2016,4,18,8,30,876.0,87.0,0.4,16.0,590.0,385.13,282.58
2016,4,18,8,45,891.5,90.0,0.45,17.0,637.5,446.17,332.5
2016,4,18,9,0,907.0,93.0,0.5,18.0,685.0,507.62,380.77
2016,4,18,9,15,918.5,95.0,0.5,18.5,727.0,566.22,425.35
2016,4,18,9,30,930.0,97.0,0.5,19.0,769.0,624.23,467.7
2016,4,18,9,45,942.0,97.0,0.55,19.5,806.0,679.82,507.45
2016,4,18,10,0,954.0,97.0,0.6,20.0,843.0,734.31,545.17
2016,4,18,10,15,960.0,98.0,0.6,20.0,872.0,784.07,577.54
2016,4,18,10,30,966.0,99.0,0.6,20.0,901.0,831.69,607.24
2016,4,18,10,45,970.0,99.5,0.6,20.5,922.5,874.86,632.5
2016,4,18,11,0,974.0,100.0,0.6,21.0,944.0,915.3,655.69
2016,4,18,11,15,976.5,101.0,0.6,21.0,958.0,952.03,677.56
2016,4,18,11,30,979.0,102.0,0.6,21.0,972.0,985.6,697.37
2016,4,18,11,45,979.0,102.0,0.6,21.5,977.5,1012.54,711.72
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,1035.9,723.93
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,1054.63,734.79
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,1069.57,743.54
2016,4,18,12,45,971.5,103.5,0.6,22.0,966.0,1077.79,748.45
2016,4,18,13,0,966.0,105.0,0.6,22.0,954.0,1082.08,751.26
2016,4,18,13,15,961.5,104.5,0.6,22.0,935.0,1081.33,751.27
2016,4,18,13,30,957.0,104.0,0.6,22.0,916.0,1076.67,749.19
2016,4,18,13,45,947.5,105.0,0.65,22.0,889.0,1064.84,744.24
2016,4,18,14,0,938.0,106.0,0.7,22.0,862.0,1049.35,737.26
2016,4,18,14,15,929.5,104.5,0.7,22.0,828.5,1028.54,725.97
2016,4,18,14,30,921.0,103.0,0.7,22.0,795.0,1004.29,712.7
2016,4,18,14,45,902.5,104.0,0.75,22.0,753.5,970.23,694.43
2016,4,18,15,0,884.0,105.0,0.8,22.0,712.0,933.59,674.43
2016,4,18,15,15,869.0,102.5,0.8,22.0,667.0,901.03,655.84
2016,4,18,15,30,854.0,100.0,0.8,22.0,622.0,858.64,630.65
2016,4,18,15,45,826.0,99.0,0.8,22.0,571.0,805.31,597.98
2016,4,18,16,0,798.0,98.0,0.8,22.0,520.0,751.16,564.23
2016,4,18,16,15,597.5,126.5,0.8,21.0,425.0,606.13,466.49
2016,4,18,16,30,397.0,155.0,0.8,20.0,330.0,467.56,366.37
2016,4,18,16,45,363.5,142.0,0.8,19.5,286.5,412.7,327.08
2016,4,18,17,0,330.0,129.0,0.8,19.0,243.0,350.62,280.24
2016,4,18,17,15,303.5,109.5,0.8,17.5,200.0,297.74,239.84
2016,4,18,17,30,277.0,90.0,0.8,16.0,157.0,246.96,199.16
2016,4,18,17,45,231.5,70.5,0.8,14.5,117.0,190.13,151.79
2016,4,18,18,0,186.0,51.0,0.8,13.0,77.0,137.89,106.79
2016,4,18,18,15,93.0,33.5,0.75,12.5,46.5,77.73,54.39
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,15.23,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.0,30.5,12.54,0.0
2016,4,19,6,0,296.0,32.0,0.7,11.0,61.0,25.49,16.28
2016,4,19,6,15,400.0,43.0,0.6,11.5,108.0,33.11,23.89
2016,4,19,6,30,504.0,54.0,0.5,12.0,155.0,40.33,30.71
2016,4,19,6,45,580.5,60.0,0.45,13.0,209.0,42.88,33.05
2016,4,19,7,0,657.0,66.0,0.4,14.0,263.0,45.39,35.16
2016,4,19,7,15,700.5,71.0,0.35,14.0,318.0,82.7,44.68
2016,4,19,7,30,744.0,76.0,0.3,14.0,373.0,140.9,80.77
2016,4,19,7,45,777.5,79.5,0.3,14.5,427.5,197.05,124.1
2016,4,19,8,0,811.0,83.0,0.3,15.0,482.0,256.95,174.3
2016,4,19,8,15,833.0,86.5,0.3,15.5,533.0,316.97,225.84
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,378.82,277.94
2016,4,19,8,45,868.5,94.0,0.3,17.0,630.5,442.22,329.01
2016,4,19,9,0,882.0,98.0,0.3,18.0,677.0,502.33,375.5
2016,4,19,9,15,894.5,100.5,0.35,18.5,719.0,560.52,419.89
2016,4,19,9,30,907.0,103.0,0.4,19.0,761.0,618.28,462.37
2016,4,19,9,45,906.5,110.0,0.45,19.5,795.0,671.39,500.05
2016,4,19,10,0,906.0,117.0,0.5,20.0,829.0,722.35,535.06
2016,4,19,10,15,913.0,118.5,0.55,20.0,858.0,771.23,568.33
2016,4,19,10,30,920.0,120.0,0.6,20.0,887.0,818.18,598.54
2016,4,19,10,45,919.5,124.0,0.65,20.5,907.0,859.38,623.61
2016,4,19,11,0,919.0,128.0,0.7,21.0,927.0,897.73,646.66
2016,4,19,11,15,921.5,129.0,0.75,21.0,940.5,932.8,668.75
2016,4,19,11,30,924.0,130.0,0.8,21.0,954.0,964.9,688.98
2016,4,19,11,45,920.0,133.5,0.85,21.0,958.5,990.35,705.1
2016,4,19,12,0,916.0,137.0,0.9,21.0,963.0,1012.31,719.21
2016,4,19,12,15,668.5,264.5,0.9,20.5,866.5,934.93,671.34
2016,4,19,12,30,421.0,392.0,0.9,20.0,770.0,832.63,600.88
2016,4,19,12,45,454.5,382.0,0.9,20.0,786.0,864.7,624.07
2016,4,19,13,0,488.0,372.0,0.9,20.0,802.0,895.03,644.3
2016,4,19,13,15,691.5,254.5,0.9,19.5,850.5,984.84,708.88
2016,4,19,13,30,895.0,137.0,0.9,19.0,899.0,1050.25,750.24
2016,4,19,13,45,624.0,255.5,0.95,19.0,779.5,918.99,667.57
2016,4,19,14,0,353.0,374.0,1.0,19.0,660.0,759.05,558.11
2016,4,19,14,15,220.0,365.5,1.0,18.5,542.0,604.22,452.93
2016,4,19,14,30,87.0,357.0,1.0,18.0,424.0,452.36,343.75
2016,4,19,14,45,97.0,341.0,1.0,17.5,411.5,444.6,341.1
2016,4,19,15,0,107.0,325.0,1.0,17.0,399.0,436.0,336.66
2016,4,19,15,15,125.0,305.0,0.95,16.5,386.0,441.92,342.89
2016,4,19,15,30,143.0,285.0,0.9,16.0,373.0,432.92,338.11
2016,4,19,15,45,300.0,236.0,0.85,16.0,401.5,514.82,403.96
2016,4,19,16,0,457.0,187.0,0.8,16.0,430.0,583.65,457.53
2016,4,19,16,15,297.0,188.0,0.75,15.5,339.5,436.54,346.59
2016,4,19,16,30,137.0,189.0,0.7,15.0,249.0,304.7,244.26
2016,4,19,16,45,394.5,136.0,0.65,14.5,278.5,425.95,344.57
2016,4,19,17,0,652.0,83.0,0.6,14.0,308.0,504.97,406.18
2016,4,19,17,15,597.0,75.0,0.6,13.5,254.5,431.61,347.97
2016,4,19,17,30,542.0,67.0,0.6,13.0,201.0,362.65,292.31
2016,4,19,17,45,474.0,55.5,0.6,12.5,151.5,289.04,230.6
2016,4,19,18,0,406.0,44.0,0.6,12.0,102.0,222.37,172.41
2016,4,19,18,15,271.0,30.0,0.6,11.5,62.0,139.01,99.58
2016,4,19,18,30,136.0,16.0,0.6,11.0,22.0,62.66,0.0
2016,4,19,18,45,68.0,8.0,0.65,10.5,11.0,22.06,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,168.0,16.5,0.7,8.5,33.5,12.87,0.49
2016,4,20,6,0,336.0,33.0,0.7,9.0,67.0,26.25,17.25
2016,4,20,6,15,438.0,43.0,0.6,9.5,115.0,32.94,23.99
2016,4,20,6,30,540.0,53.0,0.5,10.0,163.0,39.29,30.06
2016,4,20,6,45,614.5,58.0,0.45,10.5,218.0,41.11,31.81
2016,4,20,7,0,689.0,63.0,0.4,11.0,273.0,47.22,37.26
2016,4,20,7,15,730.5,68.0,0.4,11.5,328.0,87.77,47.78
2016,4,20,7,30,772.0,73.0,0.4,12.0,383.0,143.36,82.07
2016,4,20,7,45,803.5,76.0,0.4,13.0,438.0,200.45,126.69
2016,4,20,8,0,835.0,79.0,0.4,14.0,493.0,261.0,177.76
2016,4,20,8,15,855.5,82.0,0.4,14.5,544.0,321.52,230.2
2016,4,20,8,30,876.0,85.0,0.4,15.0,595.0,387.29,285.7
2016,4,20,8,45,890.0,88.0,0.45,15.5,641.5,447.57,335.78
2016,4,20,9,0,904.0,91.0,0.5,16.0,688.0,508.09,384.27
2016,4,20,9,15,915.5,93.0,0.5,16.0,730.0,566.36,429.66
2016,4,20,9,30,927.0,95.0,0.5,16.0,772.0,624.04,472.99
2016,4,20,9,45,936.0,96.5,0.55,16.5,807.5,678.84,512.55
2016,4,20,10,0,945.0,98.0,0.6,17.0,843.0,732.27,549.91
2016,4,20,10,15,951.0,99.5,0.6,17.0,872.0,781.94,582.5
2016,4,20,10,30,957.0,101.0,0.6,17.0,901.0,829.49,612.52
2016,4,20,10,45,954.0,106.0,0.65,17.5,920.5,870.91,637.92
2016,4,20,11,0,951.0,111.0,0.7,18.0,940.0,909.18,661.11
2016,4,20,11,15,953.0,112.0,0.7,18.0,954.0,944.64,682.62
2016,4,20,11,30,955.0,113.0,0.7,18.0,968.0,976.99,702.08
2016,4,20,11,45,951.0,116.5,0.75,18.0,972.0,1003.04,718.68
2016,4,20,12,0,947.0,120.0,0.8,18.0,976.0,1025.5,733.19
2016,4,20,12,15,946.0,119.5,0.8,18.0,973.0,1043.16,743.74
2016,4,20,12,30,945.0,119.0,0.8,18.0,970.0,1057.15,752.2
2016,4,20,12,45,944.5,117.0,0.85,18.0,959.5,1066.36,759.04
2016,4,20,13,0,944.0,115.0,0.9,18.0,949.0,1071.78,763.76
2016,4,20,13,15,939.5,114.5,0.9,18.0,930.5,1070.94,763.71
2016,4,20,13,30,935.0,114.0,0.9,18.0,912.0,1066.31,761.55
2016,4,20,13,45,928.0,113.0,0.9,18.0,885.5,1054.89,755.41
2016,4,20,14,0,921.0,112.0,0.9,18.0,859.0,1039.82,747.21
2016,4,20,14,15,912.5,110.5,0.9,17.5,825.5,1019.21,737.07
2016,4,20,14,30,904.0,109.0,0.9,17.0,792.0,995.24,724.88
2016,4,20,14,45,890.0,107.5,0.95,17.0,752.0,962.91,707.0
2016,4,20,15,0,876.0,106.0,1.0,17.0,712.0,927.83,687.21
2016,4,20,15,15,860.5,103.5,0.95,16.5,667.0,895.01,668.21
2016,4,20,15,30,845.0,101.0,0.9,16.0,622.0,852.43,642.49
2016,4,20,15,45,824.0,98.0,0.9,16.0,572.5,802.82,611.37
2016,4,20,16,0,803.0,95.0,0.9,16.0,523.0,751.93,578.89
2016,4,20,16,15,593.5,127.5,0.85,15.5,427.0,604.36,475.19
2016,4,20,16,30,384.0,160.0,0.8,15.0,331.0,463.92,370.14
2016,4,20,16,45,529.0,118.0,0.8,14.5,320.5,492.54,396.47
2016,4,20,17,0,674.0,76.0,0.8,14.0,310.0,510.11,411.22
2016,4,20,17,15,620.0,69.0,0.75,13.0,256.5,437.45,354.29
2016,4,20,17,30,566.0,62.0,0.7,12.0,203.0,369.08,299.05
2016,4,20,17,45,485.0,53.0,0.65,11.5,153.0,291.28,233.49
2016,4,20,18,0,404.0,44.0,0.6,11.0,103.0,221.74,172.81
2016,4,20,18,15,273.5,30.5,0.6,10.5,63.5,140.37,101.64
2016,4,20,18,30,143.0,17.0,0.6,10.0,24.0,66.11,5.17
2016,4,20,18,45,71.5,8.5,0.6,9.5,12.0,23.31,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,66.0,19.5,0.35,9.5,26.5,16.34,3.84
2016,4,21,6,0,132.0,39.0,0.3,10.0,53.0,31.77,22.12
2016,4,21,6,15,186.5,58.0,0.25,10.5,90.0,46.3,35.88
2016,4,21,6,30,241.0,77.0,0.2,11.0,127.0,60.35,48.85
2016,4,21,6,45,276.0,96.5,0.2,11.5,169.5,74.21,61.28
2016,4,21,7,0,311.0,116.0,0.2,12.0,212.0,87.52,72.87
2016,4,21,7,15,348.0,129.0,0.25,12.0,255.5,113.29,80.07
2016,4,21,7,30,385.0,142.0,0.3,12.0,299.0,152.75,106.29
2016,4,21,7,45,352.0,171.5,0.35,12.5,329.5,201.41,146.68
2016,4,21,8,0,319.0,201.0,0.4,13.0,360.0,241.98,181.46
2016,4,21,8,15,263.5,233.0,0.45,13.0,373.5,274.32,210.3
2016,4,21,8,30,208.0,265.0,0.5,13.0,387.0,303.19,235.2
2016,4,21,8,45,154.5,286.5,0.55,13.5,381.5,314.97,245.22
2016,4,21,9,0,101.0,308.0,0.6,14.0,376.0,322.45,251.0
2016,4,21,9,15,104.0,329.5,0.65,14.0,403.0,351.37,273.01
2016,4,21,9,30,107.0,351.0,0.7,14.0,430.0,380.7,294.9
2016,4,21,9,45,156.0,372.0,0.75,14.0,492.5,439.08,338.73
2016,4,21,10,0,205.0,393.0,0.8,14.0,555.0,502.68,385.59
2016,4,21,10,15,166.5,407.5,0.8,14.0,542.0,501.86,383.49
2016,4,21,10,30,128.0,422.0,0.8,14.0,529.0,497.41,379.15
2016,4,21,10,45,141.0,435.0,0.85,14.5,556.0,529.51,401.93
2016,4,21,11,0,154.0,448.0,0.9,15.0,583.0,562.36,424.66
2016,4,21,11,15,172.5,455.5,0.9,15.0,609.0,595.28,447.82
2016,4,21,11,30,191.0,463.0,0.9,15.0,635.0,628.83,471.23
2016,4,21,11,45,200.0,458.5,0.9,15.0,639.5,642.02,480.32
2016,4,21,12,0,209.0,454.0,0.9,15.0,644.0,654.64,489.27
2016,4,21,12,15,232.5,455.5,0.9,15.0,666.5,686.74,511.9
2016,4,21,12,30,256.0,457.0,0.9,15.0,689.0,729.05,540.9
2016,4,21,12,45,273.0,440.0,0.95,15.0,684.5,735.41,546.32
2016,4,21,13,0,290.0,423.0,1.0,15.0,680.0,740.38,551.31
2016,4,21,13,15,211.5,428.0,1.0,15.0,614.0,658.78,493.66
2016,4,21,13,30,133.0,433.0,1.0,15.0,548.0,588.2,443.08
2016,4,21,13,45,72.0,330.5,1.05,15.5,393.0,405.65,311.34
2016,4,21,14,0,11.0,228.0,1.1,16.0,238.0,228.89,177.0
2016,4,21,14,15,88.5,301.0,1.1,15.5,369.0,391.67,305.49
2016,4,21,14,30,166.0,374.0,1.1,15.0,500.0,560.13,430.62
2016,4,21,14,45,95.0,318.0,1.15,15.0,389.5,416.54,323.48
2016,4,21,15,0,24.0,262.0,1.2,15.0,279.0,277.27,217.13
2016,4,21,15,15,162.5,266.5,1.2,14.5,368.5,430.99,341.33
2016,4,21,15,30,301.0,271.0,1.2,14.0,458.0,564.0,443.91
2016,4,21,15,45,313.0,245.0,1.2,14.0,426.0,535.35,423.21
2016,4,21,16,0,325.0,219.0,1.2,14.0,394.0,504.56,402.1
2016,4,21,16,15,166.5,185.0,1.15,13.5,274.5,324.94,262.83
2016,4,21,16,30,8.0,151.0,1.1,13.0,155.0,152.68,122.26
2016,4,21,16,45,359.5,108.5,1.1,13.0,235.5,371.23,307.05
2016,4,21,17,0,711.0,66.0,1.1,13.0,316.0,518.24,422.73
2016,4,21,17,15,660.0,60.5,1.0,12.5,262.0,447.07,364.2
2016,4,21,17,30,609.0,55.0,0.9,12.0,208.0,382.29,310.48
2016,4,21,17,45,531.0,47.5,0.85,11.5,158.0,305.34,245.23
2016,4,21,18,0,453.0,40.0,0.8,11.0,108.0,236.33,184.5
2016,4,21,18,15,226.5,33.0,0.8,10.5,67.0,126.34,92.09
2016,4,21,18,30,0.0,26.0,0.8,10.0,26.0,27.72,2.78
2016,4,21,18,45,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,8.5,1.5,1.39,0.0
2016,4,22,6,0,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,5.0,1.5,9.0,5.0,4.62,0.0
2016,4,22,6,30,0.0,7.0,1.5,9.0,7.0,6.48,0.27
2016,4,22,6,45,0.0,9.0,1.55,9.5,9.0,8.33,1.98
2016,4,22,7,0,0.0,11.0,1.6,10.0,11.0,10.19,3.67
2016,4,22,7,15,0.0,13.5,1.6,10.0,13.5,12.51,5.27
2016,4,22,7,30,0.0,16.0,1.6,10.0,16.0,14.84,7.26
2016,4,22,7,45,0.0,18.0,1.65,10.0,18.0,16.7,8.82
2016,4,22,8,0,0.0,20.0,1.7,10.0,20.0,18.57,10.38
2016,4,22,8,15,18.5,128.0,1.7,10.0,139.0,121.59,97.14
2016,4,22,8,30,37.0,236.0,1.7,10.0,258.0,221.87,178.76
2016,4,22,8,45,18.5,143.5,1.7,10.5,154.5,138.97,110.59
2016,4,22,9,0,0.0,51.0,1.7,11.0,51.0,47.49,34.48
2016,4,22,9,15,1.5,104.5,1.7,11.0,106.0,98.17,76.73
2016,4,22,9,30,3.0,158.0,1.7,11.0,161.0,148.42,117.7
2016,4,22,9,45,1.5,143.0,1.75,11.0,144.5,134.05,105.65
2016,4,22,10,0,0.0,128.0,1.8,11.0,128.0,119.36,93.48
2016,4,22,10,15,1.5,136.0,1.85,11.0,137.5,128.0,100.47
2016,4,22,10,30,3.0,144.0,1.9,11.0,147.0,136.8,107.54
2016,4,22,10,45,145.5,288.0,1.95,11.5,416.0,393.95,314.21
2016,4,22,11,0,288.0,432.0,2.0,12.0,685.0,664.16,514.47
2016,4,22,11,15,203.5,445.0,2.05,12.0,625.5,612.08,472.61
2016,4,22,11,30,119.0,458.0,2.1,12.0,566.0,558.95,431.78
2016,4,22,11,45,69.0,387.5,2.15,12.0,451.0,441.52,344.24
2016,4,22,12,0,19.0,317.0,2.2,12.0,336.0,319.3,250.31
2016,4,22,12,15,168.5,379.5,2.25,11.5,533.0,547.16,429.31
2016,4,22,12,30,318.0,442.0,2.3,11.0,730.0,774.44,596.67
2016,4,22,12,45,181.0,417.5,2.35,11.0,581.5,609.1,473.08
2016,4,22,13,0,44.0,393.0,2.4,11.0,433.0,438.22,342.78
2016,4,22,13,15,31.0,343.0,2.4,10.5,371.0,374.8,295.84
2016,4,22,13,30,18.0,293.0,2.4,10.0,309.0,299.72,238.14
2016,4,22,13,45,31.0,324.0,2.4,10.0,350.5,357.68,284.44
2016,4,22,14,0,44.0,355.0,2.4,10.0,392.0,405.14,321.62
2016,4,22,14,15,34.0,320.5,2.3,10.0,348.5,359.32,286.0
2016,4,22,14,30,24.0,286.0,2.2,10.0,305.0,300.79,240.45
2016,4,22,14,45,444.5,198.0,2.15,10.0,508.5,652.25,525.15
2016,4,22,15,0,865.0,110.0,2.1,10.0,712.0,930.21,725.89
2016,4,22,15,15,648.5,174.5,2.1,10.0,610.0,791.48,626.2
2016,4,22,15,30,432.0,239.0,2.1,10.0,508.0,651.93,521.58
2016,4,22,15,45,216.0,189.5,2.1,10.0,324.0,392.26,321.18
2016,4,22,16,0,0.0,140.0,2.1,10.0,140.0,133.48,106.93
2016,4,22,16,15,158.5,157.0,2.1,9.5,228.0,286.85,239.72
2016,4,22,16,30,317.0,174.0,2.1,9.0,316.0,422.13,352.08
2016,4,22,16,45,300.5,155.5,2.1,9.0,277.0,376.61,314.88
2016,4,22,17,0,284.0,137.0,2.1,9.0,238.0,331.9,278.48
2016,4,22,17,15,266.5,115.5,1.95,8.5,198.0,283.99,238.69
2016,4,22,17,30,249.0,94.0,1.8,8.0,158.0,237.26,198.63
2016,4,22,17,45,340.5,69.5,1.7,8.0,134.5,244.09,201.32
2016,4,22,18,0,432.0,45.0,1.6,8.0,111.0,233.84,186.32
2016,4,22,18,15,293.0,33.0,1.5,7.5,69.5,149.4,111.23
2016,4,22,18,30,154.0,21.0,1.4,7.0,28.0,73.67,22.26
2016,4,22,18,45,77.0,10.5,1.35,7.0,14.0,26.45,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,162.5,19.0,1.05,6.5,37.5,14.73,4.91
2016,4,23,6,0,325.0,38.0,1.1,7.0,75.0,30.34,21.31
2016,4,23,6,15,424.0,48.0,1.15,7.0,123.0,36.8,27.84
2016,4,23,6,30,523.0,58.0,1.2,7.0,171.0,42.97,33.81
2016,4,23,6,45,582.5,65.5,1.3,7.5,223.5,46.62,37.2
2016,4,23,7,0,642.0,73.0,1.4,8.0,276.0,50.08,40.26
2016,4,23,7,15,455.5,118.0,1.35,8.5,275.0,113.08,77.05
2016,4,23,7,30,269.0,163.0,1.3,9.0,274.0,161.17,120.04
2016,4,23,7,45,261.5,188.5,1.3,9.5,308.0,199.84,151.89
2016,4,23,8,0,254.0,214.0,1.3,10.0,342.0,237.99,184.1
2016,4,23,8,15,192.5,242.0,1.3,10.0,345.0,264.61,208.59
2016,4,23,8,30,131.0,270.0,1.3,10.0,348.0,280.48,223.19
2016,4,23,8,45,148.5,293.5,1.3,10.5,388.5,318.82,253.19
2016,4,23,9,0,166.0,317.0,1.3,11.0,429.0,359.28,284.31
2016,4,23,9,15,531.5,211.5,1.25,11.0,599.0,471.4,372.5
2016,4,23,9,30,897.0,106.0,1.2,11.0,769.0,621.34,487.71
2016,4,23,9,45,466.5,218.5,1.2,11.5,564.5,498.33,392.29
2016,4,23,10,0,36.0,331.0,1.2,12.0,360.0,331.28,258.81
2016,4,23,10,15,172.0,367.5,1.2,12.0,512.5,469.41,366.81
2016,4,23,10,30,308.0,404.0,1.2,12.0,665.0,621.06,478.46
2016,4,23,10,45,393.5,386.0,1.25,12.5,727.5,689.93,527.26
2016,4,23,11,0,479.0,368.0,1.3,13.0,790.0,767.62,581.96
2016,4,23,11,15,397.0,403.5,1.3,13.0,757.0,746.43,564.33
2016,4,23,11,30,315.0,439.0,1.3,13.0,724.0,723.7,546.39
2016,4,23,11,45,348.5,426.0,1.3,13.0,743.0,755.08,569.37
2016,4,23,12,0,382.0,413.0,1.3,13.0,762.0,786.3,591.53
2016,4,23,12,15,397.5,397.5,1.3,13.0,759.5,796.92,599.26
2016,4,23,12,30,413.0,382.0,1.3,13.0,757.0,814.97,612.11
2016,4,23,12,45,298.0,419.5,1.3,13.5,688.5,738.65,555.56
2016,4,23,13,0,183.0,457.0,1.3,14.0,620.0,656.81,495.13
2016,4,23,13,15,213.0,443.5,1.3,14.0,629.5,676.4,511.14
2016,4,23,13,30,243.0,430.0,1.3,14.0,639.0,694.83,525.33
2016,4,23,13,45,291.0,404.5,1.35,14.0,647.5,730.02,552.15
2016,4,23,14,0,339.0,379.0,1.4,14.0,656.0,749.91,568.44
2016,4,23,14,15,617.5,243.5,1.45,13.5,724.0,889.83,675.35
2016,4,23,14,30,896.0,108.0,1.5,13.0,792.0,987.03,742.76
2016,4,23,14,45,880.0,108.0,1.6,13.0,751.5,954.59,722.79
2016,4,23,15,0,864.0,108.0,1.7,13.0,711.0,919.55,702.44
2016,4,23,15,15,553.5,195.5,1.7,12.5,573.0,724.53,567.89
2016,4,23,15,30,243.0,283.0,1.7,12.0,435.0,514.93,409.31
2016,4,23,15,45,166.5,260.0,1.75,12.0,360.0,419.71,337.51
2016,4,23,16,0,90.0,237.0,1.8,12.0,285.0,318.11,257.53
2016,4,23,16,15,85.5,214.5,1.8,11.5,257.0,288.04,235.16
2016,4,23,16,30,81.0,192.0,1.8,11.0,229.0,258.07,212.06
2016,4,23,16,45,365.5,136.5,1.8,11.0,270.5,407.3,338.54
2016,4,23,17,0,650.0,81.0,1.8,11.0,312.0,501.87,415.33
2016,4,23,17,15,596.0,74.5,1.75,10.5,259.5,430.96,356.94
2016,4,23,17,30,542.0,68.0,1.7,10.0,207.0,364.29,301.04
2016,4,23,17,45,453.5,59.0,1.65,9.5,157.0,284.28,232.34
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,213.21,169.57
2016,4,23,18,15,242.5,35.5,1.55,8.5,67.5,134.44,100.25
2016,4,23,18,30,120.0,21.0,1.5,8.0,28.0,64.81,23.92
2016,4,23,18,45,60.0,10.5,1.45,8.0,14.0,22.85,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
