Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,92.5,24.0,1.7,7.5,35.0,19.96,9.39
2016,4,24,6,0,185.0,48.0,1.8,8.0,70.0,38.64,28.6
2016,4,24,6,15,276.5,64.0,1.8,8.0,115.5,48.7,38.46
2016,4,24,6,30,368.0,80.0,1.8,8.0,161.0,59.6,48.77
2016,4,24,6,45,348.5,102.0,1.85,8.0,195.0,74.31,62.26
2016,4,24,7,0,329.0,124.0,1.9,8.0,229.0,92.92,78.98
2016,4,24,7,15,390.5,129.0,1.85,8.0,276.0,118.64,83.72
2016,4,24,7,30,452.0,134.0,1.8,8.0,323.0,157.54,109.33
2016,4,24,7,45,384.5,170.0,1.8,8.5,345.0,204.82,151.66
2016,4,24,8,0,317.0,206.0,1.8,9.0,367.0,247.65,190.93
2016,4,24,8,15,278.5,236.5,1.8,9.0,388.5,283.36,222.87
2016,4,24,8,30,240.0,267.0,1.8,9.0,410.0,317.75,252.64
2016,4,24,8,45,204.0,293.0,1.8,9.5,421.5,341.92,272.64
2016,4,24,9,0,168.0,319.0,1.8,10.0,433.0,362.17,288.57
2016,4,24,9,15,353.5,290.0,1.75,10.5,547.0,447.29,355.13
2016,4,24,9,30,539.0,261.0,1.7,11.0,661.0,551.87,435.41
2016,4,24,9,45,728.5,188.5,1.7,11.5,755.5,637.48,501.11
2016,4,24,10,0,918.0,116.0,1.7,12.0,850.0,736.1,575.11
2016,4,24,10,15,924.5,117.0,1.65,12.0,879.0,784.27,608.04
2016,4,24,10,30,931.0,118.0,1.6,12.0,908.0,830.44,638.47
2016,4,24,10,45,520.0,280.5,1.6,12.5,724.0,696.42,537.14
2016,4,24,11,0,109.0,443.0,1.6,13.0,540.0,514.82,395.14
2016,4,24,11,15,72.0,413.0,1.65,13.0,477.5,460.07,355.42
2016,4,24,11,30,35.0,383.0,1.7,13.0,415.0,402.01,311.44
2016,4,24,11,45,29.0,362.5,1.8,13.5,389.5,379.34,294.23
2016,4,24,12,0,23.0,342.0,1.9,14.0,364.0,347.29,269.63
2016,4,24,12,15,25.0,350.0,1.95,13.5,373.5,368.06,286.2
2016,4,24,12,30,27.0,358.0,2.0,13.0,383.0,380.33,296.14
2016,4,24,12,45,58.5,399.5,2.15,13.0,452.5,456.63,355.01
2016,4,24,13,0,90.0,441.0,2.3,13.0,522.0,534.4,413.74
2016,4,24,13,15,268.0,401.0,2.35,13.0,633.5,698.78,539.38
2016,4,24,13,30,446.0,361.0,2.4,13.0,745.0,848.69,649.67
2016,4,24,13,45,423.0,357.5,2.45,13.0,713.5,822.3,630.43
2016,4,24,14,0,400.0,354.0,2.5,13.0,682.0,782.89,603.8
2016,4,24,14,15,424.5,328.5,2.55,12.5,664.5,788.05,610.93
2016,4,24,14,30,449.0,303.0,2.6,12.0,647.0,778.91,607.86
2016,4,24,14,45,441.0,290.0,2.65,11.5,613.5,749.38,589.16
2016,4,24,15,0,433.0,277.0,2.7,11.0,580.0,718.23,569.18
2016,4,24,15,15,432.0,259.0,2.7,10.5,545.5,686.47,548.46
2016,4,24,15,30,431.0,241.0,2.7,10.0,511.0,652.95,526.09
2016,4,24,15,45,550.5,196.5,2.75,10.0,513.5,687.53,556.89
2016,4,24,16,0,670.0,152.0,2.8,10.0,516.0,715.83,581.95
2016,4,24,16,15,638.5,144.5,2.75,9.5,464.0,656.18,537.94
2016,4,24,16,30,607.0,137.0,2.7,9.0,412.0,597.09,493.84
2016,4,24,16,45,572.5,126.5,2.7,8.5,360.0,530.61,442.87
2016,4,24,17,0,538.0,116.0,2.7,8.0,308.0,469.98,394.77
2016,4,24,17,15,479.5,104.5,2.65,7.5,255.5,397.22,334.77
2016,4,24,17,30,421.0,93.0,2.6,7.0,203.0,329.62,277.15
2016,4,24,17,45,355.0,77.0,2.6,7.0,155.0,259.18,215.14
2016,4,24,18,0,289.0,61.0,2.6,7.0,107.0,195.72,157.89
2016,4,24,18,15,182.0,42.5,2.55,6.5,67.5,123.27,93.6
2016,4,24,18,30,75.0,24.0,2.5,6.0,28.0,52.62,22.23
2016,4,24,18,45,37.5,12.0,2.5,6.0,14.0,19.48,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,45.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,90.0,11.0,1.5,4.0,13.0,10.48,0.0
2016,4,25,5,45,260.0,22.5,1.55,4.5,50.0,17.73,8.4
2016,4,25,6,0,430.0,34.0,1.6,5.0,87.0,26.28,18.0
2016,4,25,6,15,522.0,42.0,1.65,5.5,137.5,31.23,22.99
2016,4,25,6,30,614.0,50.0,1.7,6.0,188.0,39.38,30.68
2016,4,25,6,45,676.0,55.0,1.75,6.5,243.5,41.68,32.81
2016,4,25,7,0,738.0,60.0,1.8,7.0,299.0,43.94,34.78
2016,4,25,7,15,775.0,64.0,1.8,7.0,354.5,96.29,51.07
2016,4,25,7,30,812.0,68.0,1.8,7.0,410.0,153.33,89.96
2016,4,25,7,45,838.5,71.5,1.85,7.5,464.0,212.31,139.33
2016,4,25,8,0,865.0,75.0,1.9,8.0,518.0,278.69,198.33
2016,4,25,8,15,885.0,77.5,1.9,8.0,570.0,339.81,254.26
2016,4,25,8,30,905.0,80.0,1.9,8.0,622.0,402.31,310.65
2016,4,25,8,45,919.0,82.5,1.9,8.5,669.0,463.42,363.95
2016,4,25,9,0,933.0,85.0,1.9,9.0,716.0,524.69,415.47
2016,4,25,9,15,944.5,87.0,1.9,9.0,758.5,584.09,464.49
2016,4,25,9,30,956.0,89.0,1.9,9.0,801.0,642.84,511.39
2016,4,25,9,45,963.5,91.0,1.95,9.5,837.0,698.14,553.61
2016,4,25,10,0,971.0,93.0,2.0,10.0,873.0,751.87,593.38
2016,4,25,10,15,977.0,94.5,2.0,10.0,902.0,802.24,628.22
2016,4,25,10,30,983.0,96.0,2.0,10.0,931.0,850.41,660.96
2016,4,25,10,45,987.0,97.0,2.05,10.5,952.5,894.1,689.48
2016,4,25,11,0,991.0,98.0,2.1,11.0,974.0,935.02,715.82
2016,4,25,11,15,993.0,98.5,2.1,11.0,987.5,970.76,739.2
2016,4,25,11,30,995.0,99.0,2.1,11.0,1001.0,1003.26,760.32
2016,4,25,11,45,994.5,99.5,2.15,11.5,1006.0,1030.06,776.82
2016,4,25,12,0,994.0,100.0,2.2,12.0,1011.0,1053.24,790.96
2016,4,25,12,15,993.0,100.0,2.2,12.0,1008.0,1071.72,802.88
2016,4,25,12,30,992.0,100.0,2.2,12.0,1005.0,1086.39,812.43
2016,4,25,12,45,981.0,105.0,2.2,12.0,991.5,1092.47,816.52
2016,4,25,13,0,970.0,110.0,2.2,12.0,978.0,1094.58,818.26
2016,4,25,13,15,966.0,109.0,2.2,12.0,959.0,1093.49,818.09
2016,4,25,13,30,962.0,108.0,2.2,12.0,940.0,1088.51,815.56
2016,4,25,13,45,956.5,106.5,2.2,12.0,913.5,1077.64,809.35
2016,4,25,14,0,951.0,105.0,2.2,12.0,887.0,1063.01,800.84
2016,4,25,14,15,942.5,103.5,2.15,12.0,853.0,1041.79,787.44
2016,4,25,14,30,934.0,102.0,2.1,12.0,819.0,1017.12,771.89
2016,4,25,14,45,923.5,100.0,2.1,12.0,779.5,986.73,753.18
2016,4,25,15,0,913.0,98.0,2.1,12.0,740.0,953.33,732.41
2016,4,25,15,15,898.5,95.5,2.1,11.5,694.5,913.02,708.05
2016,4,25,15,30,884.0,93.0,2.1,11.0,649.0,870.37,681.77
2016,4,25,15,45,865.5,90.0,2.1,11.0,599.0,828.07,654.12
2016,4,25,16,0,847.0,87.0,2.1,11.0,549.0,777.63,620.17
2016,4,25,16,15,821.5,83.5,2.05,10.5,496.0,720.2,581.2
2016,4,25,16,30,796.0,80.0,2.0,10.0,443.0,662.46,541.11
2016,4,25,16,45,761.0,75.5,2.0,10.0,388.0,597.42,492.02
2016,4,25,17,0,726.0,71.0,2.0,10.0,333.0,533.69,441.84
2016,4,25,17,15,675.5,65.5,1.95,9.5,278.5,464.46,385.85
2016,4,25,17,30,625.0,60.0,1.9,9.0,224.0,396.77,328.92
2016,4,25,17,45,544.0,52.5,1.85,8.5,172.0,317.47,260.39
2016,4,25,18,0,463.0,45.0,1.8,8.0,120.0,246.28,196.74
2016,4,25,18,15,333.0,33.5,1.7,7.5,77.0,163.32,123.14
2016,4,25,18,30,203.0,22.0,1.6,7.0,34.0,90.39,44.72
2016,4,25,18,45,101.5,11.0,1.55,6.5,17.0,32.32,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,5.0,10.0,9.53,0.0
2016,4,26,5,45,70.5,27.5,0.8,5.5,36.5,22.71,12.83
2016,4,26,6,0,141.0,45.0,0.8,6.0,63.0,36.42,27.09
2016,4,26,6,15,181.5,65.0,0.8,6.5,99.5,51.49,41.36
2016,4,26,6,30,222.0,85.0,0.8,7.0,136.0,66.03,54.85
2016,4,26,6,45,257.5,101.5,0.85,7.5,175.0,77.58,65.32
2016,4,26,7,0,293.0,118.0,0.9,8.0,214.0,89.52,75.84
2016,4,26,7,15,347.5,132.5,0.9,8.5,265.5,120.39,85.82
2016,4,26,7,30,402.0,147.0,0.9,9.0,317.0,163.43,115.62
2016,4,26,7,45,583.5,124.5,0.9,9.5,407.0,207.12,144.14
2016,4,26,8,0,765.0,102.0,0.9,10.0,497.0,274.59,195.9
2016,4,26,8,15,787.0,106.0,0.85,10.0,546.5,332.2,246.81
2016,4,26,8,30,809.0,110.0,0.8,10.0,596.0,391.69,298.42
2016,4,26,8,45,821.5,115.0,0.8,10.5,641.0,449.65,347.12
2016,4,26,9,0,834.0,120.0,0.8,11.0,686.0,507.87,394.19
2016,4,26,9,15,847.0,122.5,0.8,11.0,727.0,564.09,438.8
2016,4,26,9,30,860.0,125.0,0.8,11.0,768.0,620.06,481.75
2016,4,26,9,45,861.0,131.5,0.8,11.5,800.5,671.64,519.11
2016,4,26,10,0,862.0,138.0,0.8,12.0,833.0,721.38,553.88
2016,4,26,10,15,869.0,140.0,0.8,12.0,861.0,769.19,587.35
2016,4,26,10,30,876.0,142.0,0.8,12.0,889.0,812.39,615.45
2016,4,26,10,45,677.0,258.5,0.85,12.5,844.5,803.73,605.48
2016,4,26,11,0,478.0,375.0,0.9,13.0,800.0,774.03,579.64
2016,4,26,11,15,678.5,264.0,0.95,13.0,876.5,865.11,647.9
2016,4,26,11,30,879.0,153.0,1.0,13.0,953.0,951.41,705.47
2016,4,26,11,45,873.5,158.0,1.05,13.0,956.5,982.82,725.27
2016,4,26,12,0,868.0,163.0,1.1,13.0,960.0,1004.3,739.5
2016,4,26,12,15,651.5,280.5,1.15,13.0,878.5,935.98,694.53
2016,4,26,12,30,435.0,398.0,1.2,13.0,797.0,852.41,634.15
2016,4,26,12,45,437.0,391.5,1.3,13.0,788.0,856.78,639.96
2016,4,26,13,0,439.0,385.0,1.4,13.0,779.0,858.96,643.23
2016,4,26,13,15,646.5,270.0,1.4,13.0,837.5,956.12,715.39
2016,4,26,13,30,854.0,155.0,1.4,13.0,896.0,1039.41,770.02
2016,4,26,13,45,853.5,149.5,1.45,13.0,871.5,1030.18,764.57
2016,4,26,14,0,853.0,144.0,1.5,13.0,847.0,1017.36,758.16
2016,4,26,14,15,843.5,142.0,1.55,12.5,814.5,996.03,747.62
2016,4,26,14,30,834.0,140.0,1.6,12.0,782.0,971.57,735.02
2016,4,26,14,45,824.5,136.0,1.65,12.0,744.0,941.94,717.52
2016,4,26,15,0,815.0,132.0,1.7,12.0,706.0,909.5,698.01
2016,4,26,15,15,798.5,128.5,1.7,11.5,662.5,868.79,673.22
2016,4,26,15,30,782.0,125.0,1.7,11.0,619.0,826.11,646.74
2016,4,26,15,45,767.0,119.0,1.75,11.0,572.0,783.94,619.54
2016,4,26,16,0,752.0,113.0,1.8,11.0,525.0,736.42,587.94
2016,4,26,16,15,724.0,108.0,1.8,10.5,473.5,679.19,549.11
2016,4,26,16,30,696.0,103.0,1.8,10.0,422.0,622.12,508.34
2016,4,26,16,45,613.5,100.0,1.8,10.0,356.0,532.28,439.03
2016,4,26,17,0,531.0,97.0,1.8,10.0,290.0,448.46,372.47
2016,4,26,17,15,533.0,84.5,1.75,9.5,252.0,407.7,339.53
2016,4,26,17,30,535.0,72.0,1.7,9.0,214.0,365.6,303.44
2016,4,26,17,45,458.5,62.0,1.65,8.5,164.5,290.11,238.28
2016,4,26,18,0,382.0,52.0,1.6,8.0,115.0,222.28,178.03
2016,4,26,18,15,264.0,38.0,1.55,7.5,74.0,144.21,109.25
2016,4,26,18,30,146.0,24.0,1.5,7.0,33.0,76.87,40.84
2016,4,26,18,45,73.0,12.0,1.45,7.0,16.5,27.18,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,0.8,6.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,0.8,7.0,15.0,12.39,0.0
2016,4,27,5,45,211.0,26.5,0.85,7.5,50.5,21.13,11.78
2016,4,27,6,0,357.0,40.0,0.9,8.0,86.0,31.36,22.42
2016,4,27,6,15,447.5,49.0,0.9,8.0,134.0,36.89,27.95
2016,4,27,6,30,538.0,58.0,0.9,8.0,182.0,42.16,33.01
2016,4,27,6,45,269.0,63.5,0.9,8.0,125.5,44.96,35.64
2016,4,27,7,0,0.0,69.0,0.9,8.0,69.0,63.99,52.87
2016,4,27,7,15,6.0,109.0,0.9,8.0,112.0,98.64,79.69
2016,4,27,7,30,12.0,149.0,0.9,8.0,155.0,133.89,108.82
2016,4,27,7,45,110.0,188.0,0.95,8.5,245.0,177.8,140.52
2016,4,27,8,0,208.0,227.0,1.0,9.0,335.0,242.72,190.02
2016,4,27,8,15,114.5,224.0,1.05,9.5,284.5,228.12,181.26
2016,4,27,8,30,21.0,221.0,1.1,10.0,234.0,207.56,166.37
2016,4,27,8,45,62.5,270.0,1.2,10.5,312.0,266.49,212.71
2016,4,27,9,0,104.0,319.0,1.3,11.0,390.0,334.24,265.06
2016,4,27,9,15,57.0,266.5,1.4,11.0,306.0,272.56,216.6
2016,4,27,9,30,10.0,214.0,1.5,11.0,222.0,203.62,161.6
2016,4,27,9,45,42.0,297.0,1.6,11.0,331.0,300.22,238.52
2016,4,27,10,0,74.0,380.0,1.7,11.0,440.0,401.57,316.49
2016,4,27,10,15,43.5,310.5,1.8,11.0,346.0,321.64,254.11
2016,4,27,10,30,13.0,241.0,1.9,11.0,252.0,234.95,185.8
2016,4,27,10,45,10.5,212.0,2.0,11.0,221.5,206.8,163.63
2016,4,27,11,0,8.0,183.0,2.1,11.0,191.0,178.17,140.69
2016,4,27,11,15,6.0,166.5,2.15,10.5,172.5,161.38,127.37
2016,4,27,11,30,4.0,150.0,2.2,10.0,154.0,144.35,113.73
2016,4,27,11,45,15.0,255.0,2.25,10.0,269.5,254.71,202.59
2016,4,27,12,0,26.0,360.0,2.3,10.0,385.0,376.33,297.2
2016,4,27,12,15,474.0,250.0,2.35,10.0,685.0,730.47,576.93
2016,4,27,12,30,922.0,140.0,2.4,10.0,985.0,1058.86,806.51
2016,4,27,12,45,690.5,264.0,2.45,10.0,893.0,982.05,751.64
2016,4,27,13,0,459.0,388.0,2.5,10.0,801.0,881.94,676.59
2016,4,27,13,15,671.0,271.0,2.5,10.0,861.0,981.78,754.26
2016,4,27,13,30,883.0,154.0,2.5,10.0,921.0,1067.59,812.6
2016,4,27,13,45,456.0,241.0,2.5,10.0,636.5,731.56,574.78
2016,4,27,14,0,29.0,328.0,2.5,10.0,352.0,360.32,284.8
2016,4,27,14,15,222.5,324.0,2.5,9.5,497.0,573.0,457.45
2016,4,27,14,30,416.0,320.0,2.5,9.0,642.0,764.62,604.06
2016,4,27,14,45,425.0,299.5,2.55,9.0,614.0,743.9,589.25
2016,4,27,15,0,434.0,279.0,2.6,9.0,586.0,720.76,574.44
2016,4,27,15,15,481.0,243.0,2.55,9.0,564.0,712.19,570.95
2016,4,27,15,30,528.0,207.0,2.5,9.0,542.0,698.35,563.37
2016,4,27,15,45,285.0,214.5,2.5,9.0,394.0,476.41,390.19
2016,4,27,16,0,42.0,222.0,2.5,9.0,246.0,262.32,214.42
2016,4,27,16,15,38.0,202.0,2.45,8.5,221.5,237.32,195.59
2016,4,27,16,30,34.0,182.0,2.4,8.0,197.0,212.54,175.99
2016,4,27,16,45,163.5,159.0,2.4,8.0,220.0,280.76,236.33
2016,4,27,17,0,293.0,136.0,2.4,8.0,243.0,335.26,283.14
2016,4,27,17,15,251.0,121.5,2.3,7.5,202.5,281.74,237.84
2016,4,27,17,30,209.0,107.0,2.2,7.0,162.0,232.27,195.35
2016,4,27,17,45,170.5,85.5,2.15,7.0,124.0,180.01,149.38
2016,4,27,18,0,132.0,64.0,2.1,7.0,86.0,131.59,106.08
2016,4,27,18,15,80.0,43.5,2.05,7.0,55.5,78.59,59.11
2016,4,27,18,30,28.0,23.0,2.0,7.0,25.0,34.73,17.47
2016,4,27,18,45,14.0,11.5,1.95,7.0,12.5,13.99,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.5,5.0,8.5,6.67,0.0
2016,4,28,5,30,73.0,14.0,1.5,5.0,17.0,13.34,0.0
2016,4,28,5,45,214.5,28.0,1.55,5.5,53.5,21.85,12.77
2016,4,28,6,0,356.0,42.0,1.6,6.0,90.0,33.03,24.14
2016,4,28,6,15,445.5,51.5,1.6,6.5,138.5,38.92,29.97
2016,4,28,6,30,535.0,61.0,1.6,7.0,187.0,44.53,35.3
2016,4,28,6,45,593.0,68.0,1.6,7.5,239.5,47.7,38.19
2016,4,28,7,0,651.0,75.0,1.6,8.0,292.0,55.76,45.38
2016,4,28,7,15,691.5,80.0,1.55,8.5,346.0,104.56,59.28
2016,4,28,7,30,732.0,85.0,1.5,9.0,400.0,158.3,96.72
2016,4,28,7,45,766.0,87.5,1.45,9.5,454.0,217.3,145.57
2016,4,28,8,0,800.0,90.0,1.4,10.0,508.0,275.79,196.76
2016,4,28,8,15,821.5,93.0,1.35,10.5,558.0,334.3,248.8
2016,4,28,8,30,843.0,96.0,1.3,11.0,608.0,394.55,301.2
2016,4,28,8,45,862.0,97.5,1.3,11.5,655.0,456.99,353.83
2016,4,28,9,0,881.0,99.0,1.3,12.0,702.0,516.59,402.5
2016,4,28,9,15,893.0,101.0,1.25,12.0,743.0,573.38,447.83
2016,4,28,9,30,905.0,103.0,1.2,12.0,784.0,629.66,491.13
2016,4,28,9,45,923.5,99.5,1.2,12.5,822.0,684.25,531.36
2016,4,28,10,0,942.0,96.0,1.2,13.0,860.0,738.29,569.9
2016,4,28,10,15,948.5,97.0,1.2,13.5,888.5,787.02,601.36
2016,4,28,10,30,955.0,98.0,1.2,14.0,917.0,833.68,630.79
2016,4,28,10,45,957.5,100.0,1.2,14.5,938.0,875.78,656.69
2016,4,28,11,0,960.0,102.0,1.2,15.0,959.0,915.13,680.45
2016,4,28,11,15,963.0,102.5,1.2,15.0,972.5,950.54,702.65
2016,4,28,11,30,966.0,103.0,1.2,15.0,986.0,982.88,722.78
2016,4,28,11,45,965.0,104.5,1.25,15.0,991.0,1009.28,739.96
2016,4,28,12,0,964.0,106.0,1.3,15.0,996.0,1032.2,755.02
2016,4,28,12,15,963.5,106.0,1.3,15.0,993.5,1050.49,766.35
2016,4,28,12,30,963.0,106.0,1.3,15.0,991.0,1065.12,775.49
2016,4,28,12,45,963.5,104.5,1.35,15.0,981.0,1075.45,783.03
2016,4,28,13,0,964.0,103.0,1.4,15.0,971.0,1081.99,788.36
2016,4,28,13,15,960.5,102.0,1.45,15.0,953.0,1081.18,789.23
2016,4,28,13,30,957.0,101.0,1.5,15.0,935.0,1076.53,787.89
2016,4,28,13,45,952.0,100.0,1.55,15.0,909.0,1066.56,783.31
2016,4,28,14,0,947.0,99.0,1.6,15.0,883.0,1052.88,776.49
2016,4,28,14,15,940.0,97.5,1.6,14.5,850.5,1033.05,766.41
2016,4,28,14,30,933.0,96.0,1.6,14.0,818.0,1009.76,754.16
2016,4,28,14,45,922.0,95.0,1.6,14.0,779.0,979.97,736.25
2016,4,28,15,0,911.0,94.0,1.6,14.0,740.0,947.23,716.37
2016,4,28,15,15,897.5,92.0,1.6,13.5,695.5,908.39,693.55
2016,4,28,15,30,884.0,90.0,1.6,13.0,651.0,867.2,668.84
2016,4,28,15,45,863.0,88.5,1.65,13.0,601.0,818.32,637.72
2016,4,28,16,0,842.0,87.0,1.7,13.0,551.0,774.0,609.29
2016,4,28,16,15,817.5,83.5,1.7,12.5,499.0,717.57,572.02
2016,4,28,16,30,793.0,80.0,1.7,12.0,447.0,660.77,533.58
2016,4,28,16,45,754.5,77.0,1.7,11.5,392.0,595.37,485.8
2016,4,28,17,0,716.0,74.0,1.7,11.0,337.0,531.57,436.98
2016,4,28,17,15,667.0,68.5,1.65,10.0,283.0,463.79,383.44
2016,4,28,17,30,618.0,63.0,1.6,9.0,229.0,397.27,328.61
2016,4,28,17,45,533.5,56.0,1.6,8.5,177.0,317.26,260.18
2016,4,28,18,0,449.0,49.0,1.6,8.0,125.0,245.64,196.78
2016,4,28,18,15,326.0,37.0,1.55,7.5,82.0,164.96,125.62
2016,4,28,18,30,203.0,25.0,1.5,7.0,39.0,95.37,56.85
2016,4,28,18,45,101.5,12.5,1.45,7.0,19.5,33.93,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,14.67,0.0
2016,4,29,5,45,117.5,35.5,0.9,6.5,51.5,28.94,18.98
2016,4,29,6,0,235.0,55.0,0.9,7.0,87.0,42.48,32.58
2016,4,29,6,15,324.0,69.0,0.9,7.0,134.5,52.11,41.93
2016,4,29,6,30,413.0,83.0,0.9,7.0,182.0,61.31,50.62
2016,4,29,6,45,484.5,91.5,0.9,7.0,235.0,65.93,54.88
2016,4,29,7,0,556.0,100.0,0.9,7.0,288.0,76.74,57.24
2016,4,29,7,15,600.0,107.5,0.9,7.0,341.0,121.97,77.48
2016,4,29,7,30,644.0,115.0,0.9,7.0,394.0,172.8,113.29
2016,4,29,7,45,681.5,119.0,0.95,7.5,447.0,224.74,155.91
2016,4,29,8,0,719.0,123.0,1.0,8.0,500.0,280.98,204.57
2016,4,29,8,15,742.5,127.5,1.0,8.0,549.5,337.29,254.53
2016,4,29,8,30,766.0,132.0,1.0,8.0,599.0,395.69,305.46
2016,4,29,8,45,783.0,135.5,1.0,8.5,644.0,452.26,353.16
2016,4,29,9,0,800.0,139.0,1.0,9.0,689.0,512.24,401.73
2016,4,29,9,15,813.0,142.0,1.0,9.0,729.5,567.02,445.53
2016,4,29,9,30,826.0,145.0,1.0,9.0,770.0,621.65,487.84
2016,4,29,9,45,853.0,137.5,1.0,9.5,808.0,675.08,527.38
2016,4,29,10,0,880.0,130.0,1.0,10.0,846.0,728.11,565.44
2016,4,29,10,15,886.5,131.5,1.0,10.0,873.5,774.77,598.0
2016,4,29,10,30,893.0,133.0,1.0,10.0,901.0,819.54,627.6
2016,4,29,10,45,901.0,132.0,1.0,10.5,922.5,861.1,653.49
2016,4,29,11,0,909.0,131.0,1.0,11.0,944.0,900.43,677.54
2016,4,29,11,15,911.5,131.5,1.05,11.5,957.0,933.94,698.35
2016,4,29,11,30,914.0,132.0,1.1,12.0,970.0,964.53,717.21
2016,4,29,11,45,914.5,133.0,1.15,12.5,975.0,990.71,733.16
2016,4,29,12,0,915.0,134.0,1.2,13.0,980.0,1013.65,747.05
2016,4,29,12,15,915.0,133.5,1.2,13.0,977.5,1031.28,758.05
2016,4,29,12,30,915.0,133.0,1.2,13.0,975.0,1045.45,766.99
2016,4,29,12,45,916.0,130.5,1.3,13.0,965.5,1055.05,775.1
2016,4,29,13,0,917.0,128.0,1.4,13.0,956.0,1061.02,781.05
2016,4,29,13,15,913.5,127.0,1.4,13.0,938.5,1060.34,781.07
2016,4,29,13,30,910.0,126.0,1.4,13.0,921.0,1055.99,778.98
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.5,1045.54,774.03
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,1031.58,766.95
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,1011.13,756.3
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,987.42,743.58
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,957.79,726.3
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,933.09,712.28
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,893.07,688.21
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,850.87,662.43
2016,4,29,15,45,803.5,109.5,1.65,11.0,589.0,799.81,629.32
2016,4,29,16,0,778.0,108.0,1.7,11.0,539.0,747.85,594.93
2016,4,29,16,15,751.0,104.0,1.7,10.5,487.5,694.7,559.47
2016,4,29,16,30,724.0,100.0,1.7,10.0,436.0,638.41,519.95
2016,4,29,16,45,682.0,95.5,1.7,10.0,382.0,572.09,469.59
2016,4,29,17,0,640.0,91.0,1.7,10.0,328.0,507.91,419.32
2016,4,29,17,15,588.0,84.0,1.7,9.5,275.0,437.93,363.35
2016,4,29,17,30,536.0,77.0,1.7,9.0,222.0,371.95,308.45
2016,4,29,17,45,452.5,67.5,1.7,8.5,171.5,293.64,241.52
2016,4,29,18,0,369.0,58.0,1.7,8.0,121.0,222.91,179.28
2016,4,29,18,15,253.5,43.5,1.7,7.5,80.0,147.24,112.85
2016,4,29,18,30,138.0,29.0,1.7,7.0,39.0,82.36,51.1
2016,4,29,18,45,69.0,14.5,1.7,7.0,19.5,28.84,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,5,15,77.5,8.0,1.4,6.5,11.0,7.63,0.0
2016,4,30,5,30,155.0,16.0,1.4,7.0,22.0,12.78,0.0
2016,4,30,5,45,290.0,28.0,1.45,7.5,61.0,22.09,13.26
2016,4,30,6,0,425.0,40.0,1.5,8.0,100.0,30.86,22.09
2016,4,30,6,15,510.5,48.5,1.45,8.5,150.5,36.01,27.14
2016,4,30,6,30,596.0,57.0,1.4,9.0,201.0,40.92,31.75
2016,4,30,6,45,648.5,63.5,1.35,9.5,255.0,43.88,34.42
2016,4,30,7,0,701.0,70.0,1.3,10.0,309.0,55.47,36.05
2016,4,30,7,15,738.5,75.0,1.3,10.5,364.0,111.29,61.95
2016,4,30,7,30,776.0,80.0,1.3,11.0,419.0,167.1,101.19
2016,4,30,7,45,803.5,83.5,1.3,11.5,472.5,224.05,148.56
2016,4,30,8,0,831.0,87.0,1.3,12.0,526.0,283.94,200.99
2016,4,30,8,15,850.5,90.5,1.3,12.5,576.5,343.99,254.05
2016,4,30,8,30,870.0,94.0,1.3,13.0,627.0,409.19,310.0
2016,4,30,8,45,884.5,96.5,1.3,13.5,673.5,468.36,359.71
2016,4,30,9,0,899.0,99.0,1.3,14.0,720.0,527.77,407.8
2016,4,30,9,15,910.0,101.0,1.3,14.0,760.5,584.85,453.21
2016,4,30,9,30,921.0,103.0,1.3,14.0,801.0,641.27,496.62
2016,4,30,9,45,935.0,101.5,1.3,14.5,837.5,695.49,536.2
2016,4,30,10,0,949.0,100.0,1.3,15.0,874.0,748.75,573.8
2016,4,30,10,15,954.5,101.5,1.3,15.0,902.0,797.41,606.08
2016,4,30,10,30,960.0,103.0,1.3,15.0,930.0,843.9,636.41
2016,4,30,10,45,963.0,104.0,1.35,15.5,950.5,885.53,662.58
2016,4,30,11,0,966.0,105.0,1.4,16.0,971.0,924.41,686.72
2016,4,30,11,15,968.0,105.5,1.4,16.0,984.0,959.01,708.45
2016,4,30,11,30,970.0,106.0,1.4,16.0,997.0,990.47,728.07
2016,4,30,11,45,970.5,106.0,1.4,16.0,1001.5,1016.78,744.34
2016,4,30,12,0,971.0,106.0,1.4,16.0,1006.0,1039.62,758.45
2016,4,30,12,15,970.0,106.0,1.4,16.0,1003.0,1057.45,769.47
2016,4,30,12,30,969.0,106.0,1.4,16.0,1000.0,1071.57,778.29
2016,4,30,12,45,967.5,105.0,1.4,16.5,989.0,1080.41,782.47
2016,4,30,13,0,966.0,104.0,1.4,17.0,978.0,1085.42,784.42
2016,4,30,13,15,962.0,103.0,1.4,17.0,959.0,1084.06,784.04
2016,4,30,13,30,958.0,102.0,1.4,17.0,940.0,1078.85,781.48
2016,4,30,13,45,952.5,100.5,1.4,17.0,913.5,1067.81,775.43
2016,4,30,14,0,947.0,99.0,1.4,17.0,887.0,1053.04,767.21
2016,4,30,14,15,939.0,97.5,1.4,17.0,854.0,1032.21,755.27
2016,4,30,14,30,931.0,96.0,1.4,17.0,821.0,1007.96,741.25
2016,4,30,14,45,921.5,94.0,1.45,17.0,781.5,978.48,724.68
2016,4,30,15,0,912.0,92.0,1.5,17.0,742.0,945.99,706.02
2016,4,30,15,15,898.5,89.5,1.5,16.5,697.5,906.55,683.14
2016,4,30,15,30,885.0,87.0,1.5,16.0,653.0,864.75,658.38
2016,4,30,15,45,868.5,84.0,1.5,16.0,604.0,817.81,628.49
2016,4,30,16,0,852.0,81.0,1.5,16.0,555.0,769.25,597.03
2016,4,30,16,15,828.5,78.0,1.45,15.5,503.0,719.47,564.72
2016,4,30,16,30,805.0,75.0,1.4,15.0,451.0,663.58,527.22
2016,4,30,16,45,774.5,70.5,1.4,15.0,397.0,601.22,482.17
2016,4,30,17,0,744.0,66.0,1.4,15.0,343.0,539.77,435.46
2016,4,30,17,15,698.5,61.0,1.35,14.0,289.0,470.69,382.19
2016,4,30,17,30,653.0,56.0,1.3,13.0,235.0,404.8,329.02
2016,4,30,17,45,585.0,49.0,1.3,12.5,183.5,332.41,267.91
2016,4,30,18,0,517.0,42.0,1.3,12.0,132.0,264.69,208.51
2016,4,30,18,15,400.5,32.5,1.25,11.5,88.0,185.07,138.94
2016,4,30,18,30,284.0,23.0,1.2,11.0,44.0,117.04,73.21
2016,4,30,18,45,142.0,11.5,1.15,10.5,22.0,41.95,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,92.5,8.0,0.9,8.0,12.0,7.63,0.0
2016,5,1,5,30,185.0,16.0,0.8,8.0,24.0,12.67,0.0
2016,5,1,5,45,322.5,27.0,0.7,8.5,64.0,21.03,12.47
2016,5,1,6,0,460.0,38.0,0.6,9.0,104.0,28.93,20.36
2016,5,1,6,15,541.0,45.0,0.6,9.5,154.0,32.91,24.29
2016,5,1,6,30,622.0,52.0,0.6,10.0,204.0,40.23,31.05
2016,5,1,6,45,673.0,57.5,0.6,11.0,258.0,42.92,33.38
2016,5,1,7,0,724.0,63.0,0.6,12.0,312.0,56.03,34.9
2016,5,1,7,15,759.0,67.0,0.6,12.5,366.0,107.59,57.11
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,163.42,96.27
2016,5,1,7,45,819.5,74.0,0.6,14.0,473.0,220.56,143.16
2016,5,1,8,0,845.0,77.0,0.6,15.0,526.0,285.06,198.09
2016,5,1,8,15,863.5,80.0,0.65,15.5,576.0,344.65,249.8
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,405.47,301.45
2016,5,1,8,45,896.0,85.5,0.75,16.5,672.0,464.89,350.51
2016,5,1,9,0,910.0,88.0,0.8,17.0,718.0,524.5,397.97
2016,5,1,9,15,920.5,89.5,0.8,17.0,758.5,581.24,442.05
2016,5,1,9,30,931.0,91.0,0.8,17.0,799.0,637.26,484.08
2016,5,1,9,45,936.0,94.0,0.85,17.5,833.0,690.17,522.13
2016,5,1,10,0,941.0,97.0,0.9,18.0,867.0,741.35,557.79
2016,5,1,10,15,947.0,98.5,0.95,18.0,895.0,789.91,589.85
2016,5,1,10,30,953.0,100.0,1.0,18.0,923.0,836.37,620.21
2016,5,1,10,45,955.0,101.5,1.05,18.5,943.5,877.29,645.46
2016,5,1,11,0,957.0,103.0,1.1,19.0,964.0,915.42,668.71
2016,5,1,11,15,959.5,104.0,1.1,19.0,977.0,950.56,690.33
2016,5,1,11,30,962.0,105.0,1.1,19.0,990.0,982.65,709.91
2016,5,1,11,45,960.5,106.5,1.15,19.0,994.5,1008.31,726.32
2016,5,1,12,0,959.0,108.0,1.2,19.0,999.0,1030.47,740.69
2016,5,1,12,15,958.5,108.0,1.2,19.0,996.5,1048.53,751.66
2016,5,1,12,30,958.0,108.0,1.2,19.0,994.0,1062.97,760.51
2016,5,1,12,45,954.0,108.5,1.2,19.0,982.5,1070.73,765.38
2016,5,1,13,0,950.0,109.0,1.2,19.0,971.0,1074.72,768.13
2016,5,1,13,15,946.5,108.5,1.2,18.5,953.0,1074.38,769.84
2016,5,1,13,30,943.0,108.0,1.2,18.0,935.0,1070.27,769.42
2016,5,1,13,45,935.0,108.5,1.2,18.0,908.5,1059.0,763.26
2016,5,1,14,0,927.0,109.0,1.2,18.0,882.0,1044.16,755.08
2016,5,1,14,15,919.0,107.5,1.15,18.0,849.0,1023.68,742.53
2016,5,1,14,30,911.0,106.0,1.1,18.0,816.0,999.86,728.01
2016,5,1,14,45,897.5,105.5,1.1,18.0,776.5,968.8,709.85
2016,5,1,15,0,884.0,105.0,1.1,18.0,737.0,935.01,689.93
2016,5,1,15,15,870.0,102.5,1.05,17.5,693.0,896.03,666.92
2016,5,1,15,30,856.0,100.0,1.0,17.0,649.0,861.47,646.66
2016,5,1,15,45,834.0,98.0,1.0,17.0,599.5,811.89,615.55
2016,5,1,16,0,812.0,96.0,1.0,17.0,550.0,761.14,583.25
2016,5,1,16,15,786.5,92.5,0.95,16.5,498.0,705.2,547.08
2016,5,1,16,30,761.0,89.0,0.9,16.0,446.0,649.05,509.91
2016,5,1,16,45,722.5,85.0,0.9,15.5,391.5,586.51,465.51
2016,5,1,17,0,684.0,81.0,0.9,15.0,337.0,523.31,418.97
2016,5,1,17,15,634.0,74.5,0.85,14.0,283.5,452.99,365.39
2016,5,1,17,30,584.0,68.0,0.8,13.0,230.0,386.48,312.45
2016,5,1,17,45,507.0,60.0,0.8,12.5,179.0,310.42,249.4
2016,5,1,18,0,430.0,52.0,0.8,12.0,128.0,241.94,190.53
2016,5,1,18,15,315.0,40.0,0.85,11.5,85.5,164.75,124.21
2016,5,1,18,30,200.0,28.0,0.9,11.0,43.0,99.05,63.65
2016,5,1,18,45,100.0,14.0,0.95,10.5,21.5,35.24,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,9.5,0.6,7.5,12.0,9.05,0.0
2016,5,2,5,30,103.0,19.0,0.5,8.0,24.0,14.98,0.0
2016,5,2,5,45,226.5,33.5,0.4,8.5,61.5,26.06,16.97
2016,5,2,6,0,350.0,48.0,0.3,9.0,99.0,37.86,28.42
2016,5,2,6,15,432.5,58.0,0.25,9.0,147.5,43.96,34.4
2016,5,2,6,30,515.0,68.0,0.2,9.0,196.0,49.75,39.87
2016,5,2,6,45,567.5,76.0,0.2,9.5,247.5,53.47,43.16
2016,5,2,7,0,620.0,84.0,0.2,10.0,299.0,67.89,45.54
2016,5,2,7,15,659.5,90.0,0.2,10.5,352.0,115.64,67.7
2016,5,2,7,30,699.0,96.0,0.2,11.0,405.0,168.24,104.78
2016,5,2,7,45,727.5,100.5,0.2,11.5,457.0,222.08,148.78
2016,5,2,8,0,756.0,105.0,0.2,12.0,509.0,282.98,200.41
2016,5,2,8,15,777.5,109.0,0.2,12.5,558.0,339.7,248.88
2016,5,2,8,30,799.0,113.0,0.2,13.0,607.0,398.2,297.7
2016,5,2,8,45,815.5,115.5,0.25,14.0,652.0,454.73,343.29
2016,5,2,9,0,832.0,118.0,0.3,15.0,697.0,511.92,387.63
2016,5,2,9,15,844.5,120.5,0.3,15.5,737.0,567.34,429.23
2016,5,2,9,30,857.0,123.0,0.3,16.0,777.0,622.46,469.03
2016,5,2,9,45,877.0,119.0,0.35,16.5,814.0,676.1,507.22
2016,5,2,10,0,897.0,115.0,0.4,17.0,851.0,728.56,543.55
2016,5,2,10,15,903.5,116.5,0.45,17.5,878.5,775.61,573.82
2016,5,2,10,30,910.0,118.0,0.5,18.0,906.0,820.73,601.87
2016,5,2,10,45,913.0,120.0,0.55,18.5,926.5,861.34,626.67
2016,5,2,11,0,916.0,122.0,0.6,19.0,947.0,899.38,649.64
2016,5,2,11,15,918.5,122.5,0.65,19.0,959.5,932.82,670.81
2016,5,2,11,30,921.0,123.0,0.7,19.0,972.0,963.34,690.17
2016,5,2,11,45,918.5,125.5,0.75,19.0,976.0,988.09,705.97
2016,5,2,12,0,916.0,128.0,0.8,19.0,980.0,1009.49,719.84
2016,5,2,12,15,915.0,128.0,0.8,19.0,977.0,1026.45,730.0
2016,5,2,12,30,914.0,128.0,0.8,19.0,974.0,1039.94,738.16
2016,5,2,12,45,907.0,130.0,0.85,19.0,962.0,1045.94,743.02
2016,5,2,13,0,900.0,132.0,0.9,19.0,950.0,1048.32,745.88
2016,5,2,13,15,895.5,131.0,0.95,19.0,931.5,1046.55,746.35
2016,5,2,13,30,891.0,130.0,1.0,19.0,913.0,1041.19,744.77
2016,5,2,13,45,881.0,130.5,1.05,19.0,886.0,1028.37,738.69
2016,5,2,14,0,871.0,131.0,1.1,19.0,859.0,1012.2,730.64
2016,5,2,14,15,862.0,129.0,1.1,18.5,826.5,991.15,719.99
2016,5,2,14,30,853.0,127.0,1.1,18.0,794.0,975.41,712.79
2016,5,2,14,45,837.5,126.5,1.1,18.0,754.5,943.58,693.85
2016,5,2,15,0,822.0,126.0,1.1,18.0,715.0,909.24,673.37
2016,5,2,15,15,806.0,123.0,1.05,17.5,671.5,869.39,649.55
2016,5,2,15,30,790.0,120.0,1.0,17.0,628.0,827.56,624.16
2016,5,2,15,45,764.5,118.0,1.0,16.5,579.5,777.27,593.33
2016,5,2,16,0,739.0,116.0,1.0,16.0,531.0,729.8,563.87
2016,5,2,16,15,712.0,111.5,0.95,15.5,480.5,674.52,527.53
2016,5,2,16,30,685.0,107.0,0.9,15.0,430.0,619.35,489.29
2016,5,2,16,45,642.5,102.5,0.85,14.5,377.0,554.48,442.24
2016,5,2,17,0,600.0,98.0,0.8,14.0,324.0,491.82,395.34
2016,5,2,17,15,549.5,89.5,0.75,13.0,272.5,423.0,342.64
2016,5,2,17,30,499.0,81.0,0.7,12.0,221.0,358.12,290.87
2016,5,2,17,45,422.0,71.0,0.7,11.5,172.0,281.94,227.77
2016,5,2,18,0,345.0,61.0,0.7,11.0,123.0,217.08,172.11
2016,5,2,18,15,245.0,45.5,0.65,10.5,82.5,146.51,111.34
2016,5,2,18,30,145.0,30.0,0.6,10.0,42.0,86.91,57.27
2016,5,2,18,45,72.5,15.0,0.55,9.5,21.0,30.23,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,0.5,7.0,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,0.5,7.0,7.0,6.48,0.0
2016,5,3,5,45,0.0,18.0,0.5,7.5,18.0,16.69,8.98
2016,5,3,6,0,0.0,29.0,0.5,8.0,29.0,26.92,18.72
2016,5,3,6,15,0.0,43.0,0.45,8.0,43.0,39.96,30.92
2016,5,3,6,30,0.0,57.0,0.4,8.0,57.0,52.75,42.74
2016,5,3,6,45,0.0,72.0,0.4,8.5,72.0,66.06,54.7
2016,5,3,7,0,0.0,87.0,0.4,9.0,87.0,79.34,63.23
2016,5,3,7,15,56.5,138.0,0.35,9.5,163.0,122.1,96.74
2016,5,3,7,30,113.0,189.0,0.3,10.0,239.0,169.58,132.31
2016,5,3,7,45,230.5,201.0,0.25,10.5,319.5,208.83,158.65
2016,5,3,8,0,348.0,213.0,0.2,11.0,400.0,266.65,201.26
2016,5,3,8,15,452.5,202.0,0.2,11.5,468.5,311.89,235.71
2016,5,3,8,30,557.0,191.0,0.2,12.0,537.0,371.87,282.38
2016,5,3,8,45,346.0,261.5,0.25,13.0,481.5,377.24,289.58
2016,5,3,9,0,135.0,332.0,0.3,14.0,426.0,358.77,275.99
2016,5,3,9,15,219.0,343.5,0.35,14.5,506.5,425.51,325.9
2016,5,3,9,30,303.0,355.0,0.4,15.0,587.0,499.65,379.72
2016,5,3,9,45,253.5,382.0,0.45,15.5,582.0,511.3,386.47
2016,5,3,10,0,204.0,409.0,0.5,16.0,577.0,517.6,389.61
2016,5,3,10,15,139.0,411.5,0.5,16.0,528.0,485.68,365.56
2016,5,3,10,30,74.0,414.0,0.5,16.0,479.0,445.18,335.2
2016,5,3,10,45,197.5,427.0,0.55,16.5,604.5,567.2,424.52
2016,5,3,11,0,321.0,440.0,0.6,17.0,730.0,699.54,515.76
2016,5,3,11,15,382.0,423.5,0.6,16.5,773.5,752.97,552.25
2016,5,3,11,30,443.0,407.0,0.6,16.0,817.0,812.96,593.55
2016,5,3,11,45,438.0,410.0,0.65,16.0,817.5,827.8,603.12
2016,5,3,12,0,433.0,413.0,0.7,16.0,818.0,840.68,612.06
2016,5,3,12,15,648.0,285.0,0.7,16.0,888.0,937.18,681.15
2016,5,3,12,30,863.0,157.0,0.7,16.0,958.0,1018.32,732.19
2016,5,3,12,45,860.5,156.0,0.75,16.0,947.5,1034.99,742.63
2016,5,3,13,0,858.0,155.0,0.8,16.0,937.0,1039.0,746.39
2016,5,3,13,15,642.0,265.0,0.85,16.0,844.0,946.03,688.62
2016,5,3,13,30,426.0,375.0,0.9,16.0,751.0,841.31,616.68
2016,5,3,13,45,433.5,360.0,0.95,16.0,732.5,833.66,614.92
2016,5,3,14,0,441.0,345.0,1.0,16.0,714.0,823.66,610.32
2016,5,3,14,15,459.5,323.0,1.0,15.5,695.0,814.76,607.31
2016,5,3,14,30,478.0,301.0,1.0,15.0,676.0,802.97,602.38
2016,5,3,14,45,474.0,285.0,1.0,15.0,641.5,773.41,583.72
2016,5,3,15,0,470.0,269.0,1.0,15.0,607.0,741.93,563.8
2016,5,3,15,15,613.0,201.5,0.95,14.5,614.5,787.98,601.45
2016,5,3,15,30,756.0,134.0,0.9,14.0,622.0,817.89,624.01
2016,5,3,15,45,606.5,167.0,0.9,13.5,539.5,705.38,547.45
2016,5,3,16,0,457.0,200.0,0.9,13.0,457.0,596.42,469.41
2016,5,3,16,15,471.0,175.5,0.85,12.5,419.0,561.29,446.7
2016,5,3,16,30,485.0,151.0,0.8,12.0,381.0,523.33,420.39
2016,5,3,16,45,524.0,129.0,0.8,12.0,351.0,501.74,405.48
2016,5,3,17,0,563.0,107.0,0.8,12.0,321.0,479.23,388.66
2016,5,3,17,15,512.5,98.0,0.75,11.5,270.0,408.17,332.81
2016,5,3,17,30,462.0,89.0,0.7,11.0,219.0,345.65,282.09
2016,5,3,17,45,399.0,76.0,0.7,11.0,171.5,277.54,224.86
2016,5,3,18,0,336.0,63.0,0.7,11.0,124.0,215.91,171.42
2016,5,3,18,15,239.0,47.0,0.65,10.5,83.5,146.23,111.43
2016,5,3,18,30,142.0,31.0,0.6,10.0,43.0,87.83,58.94
2016,5,3,18,45,71.0,15.5,0.55,9.5,21.5,30.43,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
