Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,8.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,0.7,8.0,15.0,13.92,1.96
2016,5,4,5,45,19.5,35.5,0.7,8.0,38.5,31.49,21.94
2016,5,4,6,0,39.0,56.0,0.7,8.0,62.0,48.35,37.98
2016,5,4,6,15,59.5,78.5,0.65,8.0,92.0,66.27,54.69
2016,5,4,6,30,80.0,101.0,0.6,8.0,122.0,80.46,67.74
2016,5,4,6,45,101.0,122.0,0.6,8.5,154.0,95.68,81.23
2016,5,4,7,0,122.0,143.0,0.6,9.0,186.0,114.33,91.05
2016,5,4,7,15,163.0,165.5,0.55,9.0,233.0,145.6,112.29
2016,5,4,7,30,204.0,188.0,0.5,9.0,280.0,182.15,139.18
2016,5,4,7,45,213.0,212.0,0.45,9.5,318.0,218.53,168.09
2016,5,4,8,0,222.0,236.0,0.4,10.0,356.0,256.26,198.31
2016,5,4,8,15,262.5,253.5,0.35,10.0,408.0,296.5,229.88
2016,5,4,8,30,303.0,271.0,0.3,10.0,460.0,345.5,268.14
2016,5,4,8,45,244.5,302.5,0.3,10.5,462.0,370.31,287.88
2016,5,4,9,0,186.0,334.0,0.3,11.0,464.0,385.48,299.24
2016,5,4,9,15,186.5,355.0,0.35,11.0,492.0,417.77,323.75
2016,5,4,9,30,187.0,376.0,0.4,11.0,520.0,450.06,347.71
2016,5,4,9,45,228.5,388.0,0.45,11.5,571.5,500.83,384.74
2016,5,4,10,0,270.0,400.0,0.5,12.0,623.0,555.59,423.88
2016,5,4,10,15,269.0,415.0,0.5,12.5,643.0,585.44,443.45
2016,5,4,10,30,268.0,430.0,0.5,13.0,663.0,614.75,462.56
2016,5,4,10,45,315.5,423.5,0.55,13.5,704.0,662.92,496.3
2016,5,4,11,0,363.0,417.0,0.6,14.0,745.0,713.33,530.88
2016,5,4,11,15,369.0,420.0,0.65,14.0,757.5,738.07,547.71
2016,5,4,11,30,375.0,423.0,0.7,14.0,770.0,761.91,564.21
2016,5,4,11,45,339.0,442.5,0.75,14.5,757.5,761.69,562.3
2016,5,4,12,0,303.0,462.0,0.8,15.0,745.0,758.84,558.89
2016,5,4,12,15,332.5,446.5,0.85,15.0,757.0,782.24,576.39
2016,5,4,12,30,362.0,431.0,0.9,15.0,769.0,804.71,592.94
2016,5,4,12,45,395.5,414.0,0.95,15.5,779.0,828.33,609.31
2016,5,4,13,0,429.0,397.0,1.0,16.0,789.0,859.59,630.41
2016,5,4,13,15,377.5,411.5,1.05,16.0,751.0,817.9,602.38
2016,5,4,13,30,326.0,426.0,1.1,16.0,713.0,783.91,579.8
2016,5,4,13,45,380.5,387.0,1.15,16.0,713.0,798.02,593.05
2016,5,4,14,0,435.0,348.0,1.2,16.0,713.0,820.57,611.2
2016,5,4,14,15,453.5,326.0,1.2,15.5,694.5,811.79,607.82
2016,5,4,14,30,472.0,304.0,1.2,15.0,676.0,800.15,602.92
2016,5,4,14,45,420.0,307.5,1.25,15.0,626.0,746.15,566.38
2016,5,4,15,0,368.0,311.0,1.3,15.0,576.0,681.68,522.43
2016,5,4,15,15,278.0,306.5,1.3,14.5,500.0,587.97,455.92
2016,5,4,15,30,188.0,302.0,1.3,14.0,424.0,486.37,381.69
2016,5,4,15,45,176.0,278.5,1.3,13.5,386.0,445.59,353.37
2016,5,4,16,0,164.0,255.0,1.3,13.0,348.0,404.99,324.09
2016,5,4,16,15,83.0,201.0,1.25,12.5,248.0,268.2,216.84
2016,5,4,16,30,2.0,147.0,1.2,12.0,148.0,142.94,114.47
2016,5,4,16,45,1.0,129.0,1.15,12.0,129.5,124.64,100.02
2016,5,4,17,0,0.0,111.0,1.1,12.0,111.0,106.42,85.12
2016,5,4,17,15,0.0,93.5,1.0,11.5,93.5,89.35,71.13
2016,5,4,17,30,0.0,76.0,0.9,11.0,76.0,72.27,56.81
2016,5,4,17,45,0.0,59.5,0.85,10.5,59.5,56.18,43.05
2016,5,4,18,0,0.0,43.0,0.8,10.0,43.0,40.04,28.97
2016,5,4,18,15,0.0,29.0,0.75,9.5,29.0,26.93,17.33
2016,5,4,18,30,0.0,15.0,0.7,9.0,15.0,13.9,5.46
2016,5,4,18,45,0.0,7.5,0.65,9.0,7.5,7.15,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,0.6,7.5,3.0,2.86,0.0
2016,5,5,5,30,0.0,6.0,0.6,8.0,6.0,5.55,0.0
2016,5,5,5,45,0.0,13.5,0.6,8.5,13.5,12.5,5.36
2016,5,5,6,0,0.0,21.0,0.6,9.0,21.0,19.47,11.96
2016,5,5,6,15,0.0,31.0,0.6,9.0,31.0,28.76,20.65
2016,5,5,6,30,0.0,41.0,0.6,9.0,41.0,38.07,29.24
2016,5,5,6,45,0.0,52.0,0.6,9.5,52.0,48.33,38.48
2016,5,5,7,0,0.0,63.0,0.6,10.0,63.0,58.59,45.23
2016,5,5,7,15,0.0,84.0,0.6,10.0,84.0,77.68,61.37
2016,5,5,7,30,0.0,105.0,0.6,10.0,105.0,96.36,76.88
2016,5,5,7,45,19.5,160.0,0.65,10.5,170.5,147.86,118.4
2016,5,5,8,0,39.0,215.0,0.7,11.0,236.0,196.46,156.62
2016,5,5,8,15,30.0,222.0,0.7,11.0,239.0,204.54,162.9
2016,5,5,8,30,21.0,229.0,0.7,11.0,242.0,214.94,171.04
2016,5,5,8,45,34.5,264.5,0.7,11.5,288.0,250.49,198.33
2016,5,5,9,0,48.0,300.0,0.7,12.0,334.0,291.79,229.57
2016,5,5,9,15,31.0,273.5,0.7,12.0,296.0,264.9,208.19
2016,5,5,9,30,14.0,247.0,0.7,12.0,258.0,235.93,185.33
2016,5,5,9,45,10.5,213.0,0.7,12.5,221.5,204.16,160.01
2016,5,5,10,0,7.0,179.0,0.7,13.0,185.0,171.39,133.79
2016,5,5,10,15,8.5,188.5,0.7,13.0,196.0,181.89,142.11
2016,5,5,10,30,10.0,198.0,0.7,13.0,207.0,192.56,150.35
2016,5,5,10,45,18.0,274.0,0.75,13.5,290.5,270.86,210.78
2016,5,5,11,0,26.0,350.0,0.8,14.0,374.0,354.66,273.17
2016,5,5,11,15,99.0,415.0,0.8,14.0,507.0,484.65,369.83
2016,5,5,11,30,172.0,480.0,0.8,14.0,640.0,626.48,470.24
2016,5,5,11,45,93.5,376.5,0.8,14.0,463.5,459.81,349.46
2016,5,5,12,0,15.0,273.0,0.8,14.0,287.0,272.63,209.77
2016,5,5,12,15,7.5,191.5,0.8,14.0,198.5,187.91,145.39
2016,5,5,12,30,0.0,110.0,0.8,14.0,110.0,103.23,78.42
2016,5,5,12,45,4.0,142.0,0.8,14.0,146.0,137.63,106.38
2016,5,5,13,0,8.0,174.0,0.8,14.0,182.0,172.34,133.98
2016,5,5,13,15,27.0,283.5,0.8,14.0,308.0,307.77,239.22
2016,5,5,13,30,46.0,393.0,0.8,14.0,434.0,441.81,338.34
2016,5,5,13,45,148.0,404.0,0.85,14.0,529.5,570.34,433.88
2016,5,5,14,0,250.0,415.0,0.9,14.0,625.0,697.3,524.9
2016,5,5,14,15,263.5,395.0,0.9,13.5,609.0,688.09,519.38
2016,5,5,14,30,277.0,375.0,0.9,13.0,593.0,677.07,514.25
2016,5,5,14,45,139.5,262.5,0.9,13.0,372.5,407.98,318.96
2016,5,5,15,0,2.0,150.0,0.9,13.0,152.0,143.58,111.81
2016,5,5,15,15,1.0,123.0,0.9,13.0,124.0,116.47,90.92
2016,5,5,15,30,0.0,96.0,0.9,13.0,96.0,89.58,69.15
2016,5,5,15,45,0.0,75.5,0.95,13.0,75.5,70.33,53.47
2016,5,5,16,0,0.0,55.0,1.0,13.0,55.0,51.18,37.64
2016,5,5,16,15,0.0,66.5,1.0,12.5,66.5,61.89,46.93
2016,5,5,16,30,0.0,78.0,1.0,12.0,78.0,72.62,56.25
2016,5,5,16,45,0.0,95.0,1.0,12.0,95.0,89.33,70.57
2016,5,5,17,0,0.0,112.0,1.0,12.0,112.0,107.38,85.99
2016,5,5,17,15,0.0,94.5,0.95,11.5,94.5,90.32,71.93
2016,5,5,17,30,0.0,77.0,0.9,11.0,77.0,73.24,57.64
2016,5,5,17,45,0.0,61.0,0.85,10.5,61.0,57.69,44.35
2016,5,5,18,0,0.0,45.0,0.8,10.0,45.0,42.08,30.74
2016,5,5,18,15,0.0,30.5,0.75,9.5,30.5,28.32,18.55
2016,5,5,18,30,0.0,16.0,0.7,9.0,16.0,14.83,6.32
2016,5,5,18,45,0.0,8.0,0.7,9.0,8.0,7.41,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,0.65,7.0,2.5,2.38,0.0
2016,5,6,5,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,5,6,5,45,0.0,11.0,0.6,7.5,11.0,10.18,3.38
2016,5,6,6,0,0.0,17.0,0.6,8.0,17.0,15.75,8.67
2016,5,6,6,15,0.0,25.0,0.6,8.0,25.0,23.18,15.65
2016,5,6,6,30,0.0,33.0,0.6,8.0,33.0,30.62,22.56
2016,5,6,6,45,0.0,41.5,0.6,8.5,41.5,38.54,29.73
2016,5,6,7,0,0.0,50.0,0.6,9.0,50.0,46.46,34.93
2016,5,6,7,15,73.5,122.0,0.6,9.0,155.5,107.68,84.15
2016,5,6,7,30,147.0,194.0,0.6,9.0,261.0,179.01,139.38
2016,5,6,7,45,73.5,155.0,0.6,9.5,188.5,151.27,119.09
2016,5,6,8,0,0.0,116.0,0.6,10.0,116.0,107.04,84.96
2016,5,6,8,15,38.0,197.5,0.6,10.0,221.5,187.21,149.69
2016,5,6,8,30,76.0,279.0,0.6,10.0,327.0,273.06,216.9
2016,5,6,8,45,124.5,308.0,0.6,10.5,393.0,322.92,254.35
2016,5,6,9,0,173.0,337.0,0.6,11.0,459.0,381.87,298.61
2016,5,6,9,15,106.5,331.0,0.6,11.0,407.5,355.75,278.22
2016,5,6,9,30,40.0,325.0,0.6,11.0,356.0,319.35,249.81
2016,5,6,9,45,34.5,326.5,0.65,11.0,354.0,321.7,251.7
2016,5,6,10,0,29.0,328.0,0.7,11.0,352.0,323.25,252.64
2016,5,6,10,15,21.5,292.0,0.7,11.0,310.0,287.12,224.68
2016,5,6,10,30,14.0,256.0,0.7,11.0,268.0,249.62,195.62
2016,5,6,10,45,13.0,243.0,0.75,11.5,255.0,237.79,186.25
2016,5,6,11,0,12.0,230.0,0.8,12.0,242.0,225.69,176.51
2016,5,6,11,15,10.5,208.0,0.8,12.0,218.5,204.43,159.85
2016,5,6,11,30,9.0,186.0,0.8,12.0,195.0,182.88,142.92
2016,5,6,11,45,7.5,171.0,0.85,12.0,178.5,167.73,130.99
2016,5,6,12,0,6.0,156.0,0.9,12.0,162.0,152.4,118.83
2016,5,6,12,15,10.5,210.0,0.9,12.0,220.0,208.5,163.43
2016,5,6,12,30,15.0,264.0,0.9,12.0,278.0,265.36,207.54
2016,5,6,12,45,7.5,158.0,0.95,12.0,165.0,156.38,121.86
2016,5,6,13,0,0.0,52.0,1.0,12.0,52.0,48.61,34.64
2016,5,6,13,15,5.0,128.0,1.0,11.5,133.0,125.39,97.95
2016,5,6,13,30,10.0,204.0,1.0,11.0,214.0,203.56,160.8
2016,5,6,13,45,5.0,165.0,1.0,11.0,170.0,160.87,126.43
2016,5,6,14,0,0.0,126.0,1.0,11.0,126.0,118.41,92.22
2016,5,6,14,15,0.0,114.5,0.95,11.0,114.5,107.4,83.48
2016,5,6,14,30,0.0,103.0,0.9,11.0,103.0,96.39,74.62
2016,5,6,14,45,0.0,68.0,0.9,11.0,68.0,63.43,47.55
2016,5,6,15,0,0.0,33.0,0.9,11.0,33.0,30.73,20.33
2016,5,6,15,15,0.0,55.0,0.9,10.5,55.0,51.24,37.76
2016,5,6,15,30,0.0,77.0,0.9,10.0,77.0,71.76,55.19
2016,5,6,15,45,0.0,100.5,0.9,10.0,100.5,93.93,73.9
2016,5,6,16,0,0.0,124.0,0.9,10.0,124.0,117.0,93.34
2016,5,6,16,15,0.0,78.5,0.85,10.0,78.5,73.1,56.77
2016,5,6,16,30,0.0,33.0,0.8,10.0,33.0,30.65,20.82
2016,5,6,16,45,0.0,23.0,0.8,10.0,23.0,21.35,12.9
2016,5,6,17,0,0.0,13.0,0.8,10.0,13.0,12.05,4.87
2016,5,6,17,15,0.0,11.0,0.7,9.5,11.0,10.19,3.29
2016,5,6,17,30,0.0,9.0,0.6,9.0,9.0,8.34,1.69
2016,5,6,17,45,166.0,38.0,0.55,9.0,69.5,126.09,103.59
2016,5,6,18,0,332.0,67.0,0.5,9.0,130.0,219.05,176.24
2016,5,6,18,15,235.5,51.0,0.45,8.5,89.0,149.62,115.45
2016,5,6,18,30,139.0,35.0,0.4,8.0,48.0,85.95,59.86
2016,5,6,18,45,69.5,17.5,0.4,8.0,24.0,37.22,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,0.6,7.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,0.6,7.0,13.0,12.05,2.93
2016,5,7,5,45,0.0,28.5,0.6,7.5,28.5,26.47,17.84
2016,5,7,6,0,0.0,44.0,0.6,8.0,44.0,40.34,30.93
2016,5,7,6,15,0.0,63.0,0.6,8.0,63.0,56.86,46.29
2016,5,7,6,30,0.0,82.0,0.6,8.0,82.0,73.19,61.23
2016,5,7,6,45,3.0,102.0,0.6,8.5,103.0,90.13,76.27
2016,5,7,7,0,6.0,122.0,0.6,9.0,124.0,107.55,87.04
2016,5,7,7,15,8.0,138.5,0.6,9.0,142.0,123.4,99.82
2016,5,7,7,30,10.0,155.0,0.6,9.0,160.0,139.54,112.74
2016,5,7,7,45,138.5,194.0,0.65,9.5,269.5,190.92,149.21
2016,5,7,8,0,267.0,233.0,0.7,10.0,379.0,262.72,203.0
2016,5,7,8,15,242.0,261.0,0.7,10.0,402.0,300.6,234.69
2016,5,7,8,30,217.0,289.0,0.7,10.0,425.0,331.53,260.18
2016,5,7,8,45,127.0,289.0,0.7,10.5,370.5,308.62,243.26
2016,5,7,9,0,37.0,289.0,0.7,11.0,316.0,277.1,218.55
2016,5,7,9,15,40.0,309.5,0.7,11.5,340.0,301.04,236.57
2016,5,7,9,30,43.0,330.0,0.7,12.0,364.0,325.5,254.37
2016,5,7,9,45,38.5,336.0,0.7,12.5,367.5,332.71,258.82
2016,5,7,10,0,34.0,342.0,0.7,13.0,371.0,339.33,262.89
2016,5,7,10,15,22.5,276.5,0.7,13.0,296.0,274.49,213.33
2016,5,7,10,30,11.0,211.0,0.7,13.0,221.0,205.43,159.95
2016,5,7,10,45,12.5,232.5,0.7,13.5,244.0,227.55,177.09
2016,5,7,11,0,14.0,254.0,0.7,14.0,267.0,249.93,193.77
2016,5,7,11,15,16.5,288.0,0.7,14.0,304.0,285.25,220.49
2016,5,7,11,30,19.0,322.0,0.7,14.0,341.0,321.04,247.17
2016,5,7,11,45,22.5,344.0,0.7,14.0,366.0,346.73,266.1
2016,5,7,12,0,26.0,366.0,0.7,14.0,391.0,381.11,291.37
2016,5,7,12,15,18.5,288.5,0.7,14.0,306.5,291.71,224.5
2016,5,7,12,30,11.0,211.0,0.7,14.0,222.0,210.34,162.74
2016,5,7,12,45,11.5,220.0,0.75,14.5,231.5,219.84,170.35
2016,5,7,13,0,12.0,229.0,0.8,15.0,241.0,229.36,177.5
2016,5,7,13,15,10.5,208.5,0.8,15.0,218.5,208.25,161.22
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,187.04,144.91
2016,5,7,13,45,9.5,199.0,0.85,15.0,207.5,198.3,154.01
2016,5,7,14,0,10.0,210.0,0.9,15.0,219.0,209.63,163.05
2016,5,7,14,15,9.5,206.0,0.9,14.5,214.0,205.31,160.15
2016,5,7,14,30,9.0,202.0,0.9,14.0,209.0,200.99,157.33
2016,5,7,14,45,6.0,179.5,0.9,14.0,184.5,176.08,137.84
2016,5,7,15,0,3.0,157.0,0.9,14.0,160.0,151.31,118.35
2016,5,7,15,15,1.5,152.5,0.85,13.5,154.5,145.66,114.31
2016,5,7,15,30,0.0,148.0,0.8,13.0,149.0,140.12,110.28
2016,5,7,15,45,0.0,136.0,0.8,13.0,136.5,128.55,101.22
2016,5,7,16,0,0.0,124.0,0.8,13.0,124.0,116.98,92.12
2016,5,7,16,15,0.0,97.0,0.75,12.5,97.0,90.72,70.89
2016,5,7,16,30,0.0,70.0,0.7,12.0,70.0,65.14,49.87
2016,5,7,16,45,0.0,80.5,0.7,12.0,80.5,74.99,58.45
2016,5,7,17,0,0.0,91.0,0.7,12.0,91.0,85.78,67.77
2016,5,7,17,15,0.0,77.0,0.65,11.5,77.0,72.28,56.61
2016,5,7,17,30,0.0,63.0,0.6,11.0,63.0,58.78,45.29
2016,5,7,17,45,211.0,60.0,0.6,11.0,100.5,173.87,142.49
2016,5,7,18,0,422.0,57.0,0.6,11.0,138.0,245.3,195.38
2016,5,7,18,15,321.0,45.0,0.6,10.5,95.5,171.3,130.94
2016,5,7,18,30,220.0,33.0,0.6,10.0,53.0,111.43,77.91
2016,5,7,18,45,110.0,16.5,0.6,9.5,26.5,48.18,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,77.0,12.5,0.6,7.5,17.5,11.91,0.0
2016,5,8,5,30,154.0,25.0,0.5,8.0,35.0,19.64,8.91
2016,5,8,5,45,267.5,37.5,0.45,8.5,74.5,28.95,20.01
2016,5,8,6,0,381.0,50.0,0.4,9.0,114.0,38.58,29.26
2016,5,8,6,15,455.0,59.5,0.4,9.5,161.5,44.2,34.63
2016,5,8,6,30,529.0,69.0,0.4,10.0,209.0,49.53,39.5
2016,5,8,6,45,264.5,83.0,0.4,10.5,153.0,58.04,47.06
2016,5,8,7,0,0.0,97.0,0.4,11.0,97.0,87.81,69.89
2016,5,8,7,15,8.0,130.0,0.4,11.0,133.5,116.76,93.5
2016,5,8,7,30,16.0,163.0,0.4,11.0,170.0,146.94,117.59
2016,5,8,7,45,25.5,189.0,0.4,11.5,202.0,173.13,137.79
2016,5,8,8,0,35.0,215.0,0.4,12.0,234.0,195.73,154.94
2016,5,8,8,15,38.0,236.5,0.4,12.0,259.0,219.01,173.02
2016,5,8,8,30,41.0,258.0,0.4,12.0,284.0,242.86,191.37
2016,5,8,8,45,175.5,288.0,0.45,12.5,411.0,329.17,256.78
2016,5,8,9,0,310.0,318.0,0.5,13.0,538.0,431.44,333.06
2016,5,8,9,15,578.0,221.0,0.5,13.0,659.0,513.83,395.74
2016,5,8,9,30,846.0,124.0,0.5,13.0,780.0,620.99,476.35
2016,5,8,9,45,494.5,270.0,0.55,13.5,657.5,568.22,433.92
2016,5,8,10,0,143.0,416.0,0.6,14.0,535.0,481.59,365.59
2016,5,8,10,15,150.0,424.0,0.65,14.0,552.5,504.71,383.46
2016,5,8,10,30,157.0,432.0,0.7,14.0,570.0,528.05,400.28
2016,5,8,10,45,83.5,313.0,0.75,14.5,386.5,367.02,281.88
2016,5,8,11,0,10.0,194.0,0.8,15.0,203.0,190.17,146.41
2016,5,8,11,15,24.0,298.0,0.85,15.0,320.5,305.6,236.04
2016,5,8,11,30,38.0,402.0,0.9,15.0,438.0,421.6,321.5
2016,5,8,11,45,21.5,275.5,0.95,15.5,296.0,285.65,219.28
2016,5,8,12,0,5.0,149.0,1.0,16.0,154.0,144.81,110.69
2016,5,8,12,15,9.5,205.5,1.0,16.0,215.0,203.2,156.94
2016,5,8,12,30,14.0,262.0,1.0,16.0,276.0,262.38,202.31
2016,5,8,12,45,15.0,258.5,1.05,16.0,273.5,260.53,200.81
2016,5,8,13,0,16.0,255.0,1.1,16.0,271.0,258.6,199.59
2016,5,8,13,15,15.5,251.0,1.1,15.5,265.5,254.58,197.03
2016,5,8,13,30,15.0,247.0,1.1,15.0,260.0,250.47,194.42
2016,5,8,13,45,14.5,245.0,1.1,15.0,257.5,248.26,192.91
2016,5,8,14,0,14.0,243.0,1.1,15.0,255.0,246.01,191.4
2016,5,8,14,15,13.0,234.5,1.1,15.0,245.5,236.81,184.53
2016,5,8,14,30,12.0,226.0,1.1,15.0,236.0,227.58,177.67
2016,5,8,14,45,10.5,216.5,1.1,15.0,225.0,216.88,169.63
2016,5,8,15,0,9.0,207.0,1.1,15.0,214.0,206.21,161.59
2016,5,8,15,15,5.5,182.0,1.05,14.5,186.5,178.35,140.06
2016,5,8,15,30,2.0,157.0,1.0,14.0,159.0,150.71,118.46
2016,5,8,15,45,1.5,157.5,1.0,14.0,159.0,151.09,119.19
2016,5,8,16,0,1.0,158.0,1.0,14.0,159.0,151.65,120.01
2016,5,8,16,15,21.0,174.5,1.0,13.5,185.0,184.23,147.76
2016,5,8,16,30,41.0,191.0,1.0,13.0,211.0,225.3,182.08
2016,5,8,16,45,56.0,174.0,1.0,13.0,198.0,216.41,175.64
2016,5,8,17,0,71.0,157.0,1.0,13.0,185.0,206.04,167.97
2016,5,8,17,15,63.5,135.0,0.95,12.5,157.5,175.69,143.43
2016,5,8,17,30,56.0,113.0,0.9,12.0,130.0,145.91,118.87
2016,5,8,17,45,266.0,82.0,0.9,11.5,137.0,224.64,183.76
2016,5,8,18,0,476.0,51.0,0.9,11.0,144.0,260.53,207.6
2016,5,8,18,15,375.5,41.0,0.85,10.5,100.5,187.45,143.5
2016,5,8,18,30,275.0,31.0,0.8,10.0,57.0,125.71,88.35
2016,5,8,18,45,137.5,15.5,0.8,10.0,28.5,54.84,5.24
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,96.5,12.5,0.8,7.0,19.5,11.91,0.0
2016,5,9,5,30,193.0,25.0,0.8,7.0,39.0,19.62,9.43
2016,5,9,5,45,309.5,37.0,0.8,7.5,80.0,29.12,20.28
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,37.55,28.45
2016,5,9,6,15,213.0,48.5,0.8,8.0,84.5,35.28,26.7
2016,5,9,6,30,0.0,48.0,0.8,8.0,48.0,44.6,35.32
2016,5,9,6,45,0.0,59.5,0.85,8.5,59.5,55.33,44.96
2016,5,9,7,0,0.0,71.0,0.9,9.0,71.0,66.07,51.81
2016,5,9,7,15,3.5,112.0,0.9,9.0,113.5,101.79,81.94
2016,5,9,7,30,7.0,153.0,0.9,9.0,156.0,137.64,111.48
2016,5,9,7,45,3.5,152.0,0.9,9.5,153.5,138.12,111.3
2016,5,9,8,0,0.0,151.0,0.9,10.0,151.0,137.64,110.43
2016,5,9,8,15,1.5,157.5,0.9,10.0,158.5,144.6,115.75
2016,5,9,8,30,3.0,164.0,0.9,10.0,166.0,151.66,121.15
2016,5,9,8,45,15.0,218.5,0.95,10.5,229.0,205.91,164.36
2016,5,9,9,0,27.0,273.0,1.0,11.0,292.0,258.55,205.24
2016,5,9,9,15,33.0,299.5,1.0,11.5,324.5,288.56,227.7
2016,5,9,9,30,39.0,326.0,1.0,12.0,357.0,319.55,250.72
2016,5,9,9,45,34.0,328.5,1.0,12.5,356.5,323.03,252.34
2016,5,9,10,0,29.0,331.0,1.0,13.0,356.0,325.8,253.57
2016,5,9,10,15,241.0,350.0,1.0,13.0,562.0,505.55,392.25
2016,5,9,10,30,453.0,369.0,1.0,13.0,768.0,703.89,535.39
2016,5,9,10,45,700.0,237.0,1.05,13.5,869.0,805.6,609.19
2016,5,9,11,0,947.0,105.0,1.1,14.0,970.0,911.73,679.38
2016,5,9,11,15,949.5,105.5,1.1,14.0,983.0,945.58,699.66
2016,5,9,11,30,952.0,106.0,1.1,14.0,996.0,976.44,718.87
2016,5,9,11,45,953.5,106.0,1.15,14.5,1001.0,1002.74,734.7
2016,5,9,12,0,955.0,106.0,1.2,15.0,1006.0,1025.73,748.45
2016,5,9,12,15,954.5,105.5,1.2,15.0,1003.5,1042.87,759.01
2016,5,9,12,30,954.0,105.0,1.2,15.0,1001.0,1056.43,767.46
2016,5,9,12,45,951.5,105.5,1.2,15.5,990.0,1065.37,771.73
2016,5,9,13,0,949.0,106.0,1.2,16.0,979.0,1070.62,773.84
2016,5,9,13,15,945.5,105.0,1.2,16.0,961.0,1069.57,773.63
2016,5,9,13,30,942.0,104.0,1.2,16.0,943.0,1064.79,771.3
2016,5,9,13,45,937.0,103.0,1.25,16.0,917.5,1054.8,766.86
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,1041.21,760.27
2016,5,9,14,15,925.0,101.0,1.25,15.5,860.0,1022.14,749.86
2016,5,9,14,30,918.0,100.0,1.2,15.0,828.0,999.73,737.4
2016,5,9,14,45,908.0,98.0,1.2,15.0,790.0,970.19,719.9
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,937.74,700.52
2016,5,9,15,15,885.5,94.0,1.2,14.5,708.5,900.36,679.0
2016,5,9,15,30,873.0,92.0,1.2,14.0,665.0,860.64,655.64
2016,5,9,15,45,856.5,89.5,1.2,14.0,617.5,814.95,626.65
2016,5,9,16,0,840.0,87.0,1.2,14.0,570.0,773.35,600.14
2016,5,9,16,15,818.0,83.5,1.15,13.5,519.0,719.2,564.68
2016,5,9,16,30,796.0,80.0,1.1,13.0,468.0,664.5,528.15
2016,5,9,16,45,766.5,76.0,1.1,13.0,415.0,604.07,484.67
2016,5,9,17,0,737.0,72.0,1.1,13.0,362.0,544.45,439.66
2016,5,9,17,15,695.0,67.0,1.1,12.5,308.5,477.86,388.26
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,416.08,338.45
2016,5,9,17,45,587.0,56.0,1.1,11.5,203.5,343.68,278.1
2016,5,9,18,0,521.0,50.0,1.1,11.0,152.0,277.55,220.74
2016,5,9,18,15,419.0,40.5,1.05,10.0,107.0,201.94,155.12
2016,5,9,18,30,317.0,31.0,1.0,9.0,62.0,137.78,97.76
2016,5,9,18,45,158.5,15.5,1.0,8.5,31.0,60.01,12.15
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,87.5,13.5,0.5,7.0,20.0,12.87,0.0
2016,5,10,5,30,175.0,27.0,0.5,7.0,40.0,21.2,11.08
2016,5,10,5,45,295.5,39.5,0.5,7.5,82.0,31.32,22.32
2016,5,10,6,0,416.0,52.0,0.5,8.0,124.0,40.15,30.84
2016,5,10,6,15,491.0,61.0,0.5,8.0,174.0,45.28,35.83
2016,5,10,6,30,566.0,70.0,0.5,8.0,224.0,50.15,40.39
2016,5,10,6,45,285.5,97.0,0.5,8.5,175.0,68.1,56.51
2016,5,10,7,0,5.0,124.0,0.5,9.0,126.0,109.39,88.62
2016,5,10,7,15,2.5,127.0,0.45,9.0,128.0,114.0,92.03
2016,5,10,7,30,0.0,130.0,0.4,9.0,130.0,117.72,94.85
2016,5,10,7,45,6.0,158.5,0.4,9.5,162.0,144.14,115.94
2016,5,10,8,0,12.0,187.0,0.4,10.0,194.0,171.51,137.36
2016,5,10,8,15,13.5,201.5,0.4,10.5,210.0,186.5,148.66
2016,5,10,8,30,15.0,216.0,0.4,11.0,226.0,201.69,160.05
2016,5,10,8,45,74.0,278.0,0.4,12.0,330.5,279.31,219.46
2016,5,10,9,0,133.0,340.0,0.4,13.0,435.0,364.95,282.93
2016,5,10,9,15,207.0,353.5,0.4,13.5,510.5,428.25,329.09
2016,5,10,9,30,281.0,367.0,0.4,14.0,586.0,497.59,379.11
2016,5,10,9,45,582.0,249.5,0.4,15.0,728.0,606.93,459.7
2016,5,10,10,0,883.0,132.0,0.4,16.0,870.0,738.61,552.64
2016,5,10,10,15,889.5,133.5,0.4,16.5,897.5,784.63,580.51
2016,5,10,10,30,896.0,135.0,0.4,17.0,925.0,828.78,606.98
2016,5,10,10,45,902.5,134.5,0.45,17.5,945.5,869.0,631.47
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,906.92,654.31
2016,5,10,11,15,911.5,135.0,0.55,18.0,978.5,940.25,675.36
2016,5,10,11,30,914.0,136.0,0.6,18.0,991.0,970.72,694.67
2016,5,10,11,45,916.0,135.5,0.7,18.5,996.5,996.31,710.76
2016,5,10,12,0,918.0,135.0,0.8,19.0,1002.0,1018.77,724.99
2016,5,10,12,15,917.0,134.5,0.85,19.0,998.5,1035.05,735.78
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,1047.89,744.66
2016,5,10,12,45,913.5,133.5,0.95,19.0,984.0,1055.73,750.63
2016,5,10,13,0,911.0,133.0,1.0,19.0,973.0,1060.0,754.59
2016,5,10,13,15,907.0,132.0,1.05,19.0,954.5,1058.65,755.26
2016,5,10,13,30,903.0,131.0,1.1,19.0,936.0,1053.71,753.9
2016,5,10,13,45,895.5,130.0,1.15,19.0,910.0,1041.72,748.29
2016,5,10,14,0,888.0,129.0,1.2,19.0,884.0,1026.3,740.66
2016,5,10,14,15,879.5,127.5,1.2,18.5,851.5,1006.07,730.53
2016,5,10,14,30,871.0,126.0,1.2,18.0,819.0,982.68,718.44
2016,5,10,14,45,859.5,123.5,1.25,18.0,780.5,960.38,706.56
2016,5,10,15,0,848.0,121.0,1.3,18.0,742.0,927.08,687.39
2016,5,10,15,15,833.5,118.0,1.3,17.5,698.5,888.03,664.83
2016,5,10,15,30,819.0,115.0,1.3,17.0,655.0,846.86,640.55
2016,5,10,15,45,802.0,111.0,1.3,17.0,607.5,800.62,611.25
2016,5,10,16,0,785.0,107.0,1.3,17.0,560.0,752.96,580.53
2016,5,10,16,15,760.5,103.0,1.3,16.5,509.0,698.53,545.47
2016,5,10,16,30,736.0,99.0,1.3,16.0,458.0,646.65,510.93
2016,5,10,16,45,706.0,93.0,1.3,15.5,406.0,586.26,467.79
2016,5,10,17,0,676.0,87.0,1.3,15.0,354.0,526.88,423.86
2016,5,10,17,15,631.0,80.5,1.25,14.0,301.5,459.89,372.68
2016,5,10,17,30,586.0,74.0,1.2,13.0,249.0,396.15,321.94
2016,5,10,17,45,523.0,65.5,1.2,12.5,199.0,325.66,263.37
2016,5,10,18,0,460.0,57.0,1.2,12.0,149.0,261.16,207.73
2016,5,10,18,15,360.0,46.0,1.15,11.5,105.0,187.82,144.23
2016,5,10,18,30,260.0,35.0,1.1,11.0,61.0,125.01,88.9
2016,5,10,18,45,130.0,17.5,1.05,10.5,30.5,54.78,14.99
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,118.5,13.0,0.7,7.5,22.0,12.39,0.0
2016,5,11,5,30,237.0,26.0,0.7,8.0,44.0,20.9,11.12
2016,5,11,5,45,352.5,36.5,0.7,8.5,86.5,28.4,19.66
2016,5,11,6,0,468.0,47.0,0.7,9.0,129.0,35.51,26.55
2016,5,11,6,15,539.0,54.5,0.65,9.0,179.0,39.6,30.54
2016,5,11,6,30,610.0,62.0,0.6,9.0,229.0,43.49,34.18
2016,5,11,6,45,367.5,106.5,0.6,9.5,213.5,75.22,62.69
2016,5,11,7,0,125.0,151.0,0.6,10.0,198.0,122.29,96.48
2016,5,11,7,15,134.0,175.0,0.55,10.5,232.0,152.14,117.75
2016,5,11,7,30,143.0,199.0,0.5,11.0,266.0,183.49,141.72
2016,5,11,7,45,154.5,223.5,0.45,11.5,303.5,217.16,168.01
2016,5,11,8,0,166.0,248.0,0.4,12.0,341.0,252.51,195.62
2016,5,11,8,15,116.5,263.5,0.4,12.5,331.5,262.43,204.64
2016,5,11,8,30,67.0,279.0,0.4,13.0,322.0,270.07,211.07
2016,5,11,8,45,210.5,294.0,0.4,13.5,442.0,349.9,270.84
2016,5,11,9,0,354.0,309.0,0.4,14.0,562.0,446.16,341.83
2016,5,11,9,15,624.0,210.5,0.4,14.5,686.0,530.65,404.84
2016,5,11,9,30,894.0,112.0,0.4,15.0,810.0,641.54,486.1
2016,5,11,9,45,898.5,116.0,0.45,15.5,843.0,692.61,521.59
2016,5,11,10,0,903.0,120.0,0.5,16.0,876.0,742.02,555.64
2016,5,11,10,15,909.0,121.5,0.55,16.0,903.5,788.39,586.51
2016,5,11,10,30,915.0,123.0,0.6,16.0,931.0,832.78,615.38
2016,5,11,10,45,919.5,124.0,0.65,16.5,951.0,873.32,640.34
2016,5,11,11,0,924.0,125.0,0.7,17.0,971.0,911.39,663.49
2016,5,11,11,15,926.5,125.5,0.75,17.0,983.5,944.58,684.67
2016,5,11,11,30,929.0,126.0,0.8,17.0,996.0,974.87,704.03
2016,5,11,11,45,932.5,124.0,0.85,17.5,1001.5,1000.66,719.26
2016,5,11,12,0,936.0,122.0,0.9,18.0,1007.0,1023.28,732.56
2016,5,11,12,15,935.0,121.5,0.95,18.0,1004.0,1039.7,743.48
2016,5,11,12,30,934.0,121.0,1.0,18.0,1001.0,1052.63,752.43
2016,5,11,12,45,936.5,117.5,1.05,18.5,991.0,1062.45,758.19
2016,5,11,13,0,939.0,114.0,1.1,19.0,981.0,1068.62,761.84
2016,5,11,13,15,935.0,113.0,1.15,19.0,962.5,1067.12,762.36
2016,5,11,13,30,931.0,112.0,1.2,19.0,944.0,1061.94,760.81
2016,5,11,13,45,925.5,110.5,1.25,19.0,918.0,1051.08,755.86
2016,5,11,14,0,920.0,109.0,1.3,19.0,892.0,1036.65,748.81
2016,5,11,14,15,912.5,107.5,1.3,18.5,859.5,1016.8,738.92
2016,5,11,14,30,905.0,106.0,1.3,18.0,827.0,993.67,727.0
2016,5,11,14,45,894.5,104.0,1.3,18.0,788.5,964.02,709.52
2016,5,11,15,0,884.0,102.0,1.3,18.0,750.0,931.54,690.19
2016,5,11,15,15,870.5,99.5,1.25,17.5,706.5,893.2,667.41
2016,5,11,15,30,857.0,97.0,1.2,17.0,663.0,852.63,642.93
2016,5,11,15,45,839.5,94.0,1.15,17.0,615.0,812.25,617.14
2016,5,11,16,0,822.0,91.0,1.1,17.0,567.0,764.02,585.65
2016,5,11,16,15,799.5,87.5,1.05,16.5,516.5,710.29,550.95
2016,5,11,16,30,777.0,84.0,1.0,16.0,466.0,656.1,515.18
2016,5,11,16,45,746.0,80.0,1.0,16.0,413.0,595.59,471.97
2016,5,11,17,0,715.0,76.0,1.0,16.0,360.0,536.06,427.61
2016,5,11,17,15,672.0,70.5,1.0,15.0,307.5,471.48,379.12
2016,5,11,17,30,629.0,65.0,1.0,14.0,255.0,407.97,329.27
2016,5,11,17,45,566.0,58.0,1.0,13.5,204.0,337.02,270.77
2016,5,11,18,0,503.0,51.0,1.0,13.0,153.0,272.06,215.04
2016,5,11,18,15,405.0,41.5,0.95,12.0,108.5,198.72,151.96
2016,5,11,18,30,307.0,32.0,0.9,11.0,64.0,136.33,97.02
2016,5,11,18,45,153.5,16.0,0.85,10.5,32.0,60.3,20.69
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,95.0,14.0,0.9,7.0,21.5,13.34,0.0
2016,5,12,5,30,190.0,28.0,0.9,7.0,43.0,21.93,12.28
2016,5,12,5,45,292.5,41.0,0.95,7.5,83.5,31.55,22.58
2016,5,12,6,0,395.0,54.0,1.0,8.0,124.0,41.64,32.2
2016,5,12,6,15,467.0,63.5,1.0,8.0,173.0,47.13,37.5
2016,5,12,6,30,539.0,73.0,1.0,8.0,222.0,52.33,42.34
2016,5,12,6,45,279.5,104.0,1.05,8.5,182.0,79.03,66.35
2016,5,12,7,0,20.0,135.0,1.1,9.0,142.0,118.46,96.01
2016,5,12,7,15,157.0,160.5,1.1,9.5,232.5,144.58,111.19
2016,5,12,7,30,294.0,186.0,1.1,10.0,323.0,192.4,143.47
2016,5,12,7,45,529.5,146.0,1.1,10.5,428.0,227.76,163.65
2016,5,12,8,0,765.0,106.0,1.1,11.0,533.0,295.76,214.39
2016,5,12,8,15,409.0,189.0,1.05,11.5,419.5,291.19,223.52
2016,5,12,8,30,53.0,272.0,1.0,12.0,306.0,259.07,204.73
2016,5,12,8,45,137.5,305.0,0.95,12.5,402.0,326.71,256.47
2016,5,12,9,0,222.0,338.0,0.9,13.0,498.0,407.55,317.05
2016,5,12,9,15,543.0,230.0,0.85,13.5,648.0,503.43,390.14
2016,5,12,9,30,864.0,122.0,0.8,14.0,798.0,632.84,486.45
2016,5,12,9,45,872.5,124.0,0.75,14.5,831.5,683.28,520.87
2016,5,12,10,0,881.0,126.0,0.7,15.0,865.0,732.45,554.0
2016,5,12,10,15,887.5,127.5,0.7,15.5,892.5,778.22,583.29
2016,5,12,10,30,894.0,129.0,0.7,16.0,920.0,822.11,610.17
2016,5,12,10,45,897.0,131.0,0.7,16.5,939.5,861.54,633.71
2016,5,12,11,0,900.0,133.0,0.7,17.0,959.0,898.48,655.35
2016,5,12,11,15,903.0,133.5,0.75,17.0,971.5,931.38,676.42
2016,5,12,11,30,906.0,134.0,0.8,17.0,984.0,961.49,695.74
2016,5,12,11,45,906.0,134.5,0.85,17.5,989.0,985.88,710.16
2016,5,12,12,0,906.0,135.0,0.9,18.0,994.0,1007.09,722.67
2016,5,12,12,15,906.0,135.0,0.9,18.0,991.0,1024.58,733.25
2016,5,12,12,30,906.0,135.0,0.9,18.0,988.0,1038.72,741.88
2016,5,12,12,45,896.0,139.5,0.95,18.5,975.5,1043.92,744.81
2016,5,12,13,0,886.0,144.0,1.0,19.0,963.0,1045.6,745.8
2016,5,12,13,15,882.0,143.0,1.0,19.0,945.0,1044.31,745.48
2016,5,12,13,30,878.0,142.0,1.0,19.0,927.0,1039.53,743.16
2016,5,12,13,45,877.5,137.0,1.05,19.0,903.5,1030.67,739.51
2016,5,12,14,0,877.0,132.0,1.1,19.0,880.0,1018.26,733.76
2016,5,12,14,15,869.0,130.0,1.1,18.5,848.0,998.19,723.68
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,974.99,711.71
2016,5,12,14,45,855.0,123.5,1.1,18.0,779.5,955.95,701.1
2016,5,12,15,0,849.0,119.0,1.1,18.0,743.0,925.63,683.14
2016,5,12,15,15,835.0,116.0,1.1,17.5,700.0,887.06,661.03
2016,5,12,15,30,821.0,113.0,1.1,17.0,657.0,846.34,637.24
2016,5,12,15,45,806.0,108.5,1.1,16.5,610.0,801.21,610.05
2016,5,12,16,0,791.0,104.0,1.1,16.0,563.0,754.5,581.25
2016,5,12,16,15,767.0,100.0,1.1,15.5,512.5,700.31,546.5
2016,5,12,16,30,743.0,96.0,1.1,15.0,462.0,648.34,512.23
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,588.22,469.81
2016,5,12,17,0,681.0,86.0,1.2,14.0,358.0,529.18,426.51
2016,5,12,17,15,636.5,80.0,1.2,13.0,305.5,462.87,376.1
2016,5,12,17,30,592.0,74.0,1.2,12.0,253.0,399.72,325.98
2016,5,12,17,45,524.5,66.0,1.25,11.5,202.5,327.43,266.01
2016,5,12,18,0,457.0,58.0,1.3,11.0,152.0,261.58,209.3
2016,5,12,18,15,360.5,47.0,1.25,10.5,108.0,189.51,146.59
2016,5,12,18,30,264.0,36.0,1.2,10.0,64.0,127.33,91.79
2016,5,12,18,45,132.0,18.0,1.2,9.5,32.0,56.46,22.34
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.5,0.95,7.0,5.5,5.24,0.0
2016,5,13,5,30,0.0,11.0,1.0,7.0,11.0,10.19,2.8
2016,5,13,5,45,0.0,21.0,1.05,7.0,21.0,19.47,11.86
2016,5,13,6,0,0.0,31.0,1.1,7.0,31.0,28.77,20.66
2016,5,13,6,15,0.0,43.0,1.1,7.5,43.0,39.94,31.04
2016,5,13,6,30,0.0,55.0,1.1,8.0,55.0,51.13,41.26
2016,5,13,6,45,0.0,68.0,1.15,8.5,68.0,63.08,51.94
2016,5,13,7,0,0.0,81.0,1.2,9.0,81.0,74.73,59.21
2016,5,13,7,15,0.0,100.5,1.15,9.0,100.5,92.0,73.71
2016,5,13,7,30,0.0,120.0,1.1,9.0,120.0,109.4,88.1
2016,5,13,7,45,0.0,127.5,1.1,9.5,127.5,116.64,93.62
2016,5,13,8,0,0.0,135.0,1.1,10.0,135.0,123.83,99.07
2016,5,13,8,15,4.0,164.5,1.05,10.5,167.0,151.6,121.27
2016,5,13,8,30,8.0,194.0,1.0,11.0,199.0,179.98,143.57
2016,5,13,8,45,20.0,240.0,1.0,11.5,254.0,226.96,180.33
2016,5,13,9,0,32.0,286.0,1.0,12.0,309.0,272.09,214.87
2016,5,13,9,15,20.5,246.0,0.95,12.0,261.5,236.99,186.79
2016,5,13,9,30,9.0,206.0,0.9,12.0,214.0,195.85,154.08
2016,5,13,9,45,10.5,220.0,0.9,12.5,229.5,210.54,165.35
2016,5,13,10,0,12.0,234.0,0.9,13.0,245.0,225.45,176.45
2016,5,13,10,15,14.5,262.0,0.95,13.5,275.0,254.21,198.26
2016,5,13,10,30,17.0,290.0,1.0,14.0,305.0,283.4,220.05
2016,5,13,10,45,15.5,276.5,1.05,14.5,291.0,271.01,209.94
2016,5,13,11,0,14.0,263.0,1.1,15.0,277.0,258.28,199.8
2016,5,13,11,15,19.0,308.5,1.1,15.0,327.0,306.67,236.69
2016,5,13,11,30,24.0,354.0,1.1,15.0,377.0,361.63,277.57
2016,5,13,11,45,182.5,402.5,1.15,15.0,576.0,567.43,432.33
2016,5,13,12,0,341.0,451.0,1.2,15.0,775.0,782.07,582.76
2016,5,13,12,15,647.5,280.0,1.2,15.0,892.0,930.12,688.58
2016,5,13,12,30,954.0,109.0,1.2,15.0,1009.0,1060.07,771.21
2016,5,13,12,45,951.5,108.5,1.3,15.0,998.5,1067.98,776.49
2016,5,13,13,0,949.0,108.0,1.4,15.0,988.0,1072.18,781.31
2016,5,13,13,15,946.0,107.5,1.4,14.5,970.0,1072.17,783.22
2016,5,13,13,30,943.0,107.0,1.4,14.0,952.0,1068.45,782.96
2016,5,13,13,45,938.5,105.5,1.45,14.0,926.5,1058.49,778.36
2016,5,13,14,0,934.0,104.0,1.5,14.0,901.0,1044.91,771.58
2016,5,13,14,15,927.0,102.5,1.5,13.5,869.5,1025.35,761.59
2016,5,13,14,30,920.0,101.0,1.5,13.0,838.0,1002.46,749.5
2016,5,13,14,45,912.0,98.5,1.55,13.0,800.0,974.31,733.34
2016,5,13,15,0,904.0,96.0,1.6,13.0,762.0,943.16,715.1
2016,5,13,15,15,891.5,94.0,1.6,12.5,718.5,905.74,693.04
2016,5,13,15,30,879.0,92.0,1.6,12.0,675.0,865.97,669.13
2016,5,13,15,45,866.0,88.0,1.6,12.0,628.5,821.41,640.31
2016,5,13,16,0,853.0,84.0,1.6,12.0,582.0,775.0,609.81
2016,5,13,16,15,832.5,81.0,1.55,11.5,531.0,727.69,578.76
2016,5,13,16,30,812.0,78.0,1.5,11.0,480.0,674.2,542.51
2016,5,13,16,45,788.5,73.0,1.5,11.0,428.0,616.01,500.3
2016,5,13,17,0,765.0,68.0,1.5,11.0,376.0,558.04,455.92
2016,5,13,17,15,725.5,63.5,1.5,10.5,322.5,492.21,404.43
2016,5,13,17,30,686.0,59.0,1.5,10.0,269.0,428.87,352.8
2016,5,13,17,45,633.0,53.0,1.5,10.0,218.0,360.53,294.44
2016,5,13,18,0,580.0,47.0,1.5,10.0,167.0,298.88,239.54
2016,5,13,18,15,486.5,39.0,1.45,9.5,120.0,224.46,173.76
2016,5,13,18,30,393.0,31.0,1.4,9.0,73.0,160.35,115.8
2016,5,13,18,45,196.5,15.5,1.35,8.5,36.5,70.4,31.51
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,13.5,0.6,7.5,25.0,12.87,0.0
2016,5,14,5,30,271.0,27.0,0.6,8.0,50.0,21.5,12.32
2016,5,14,5,45,385.5,36.0,0.65,8.5,93.0,27.62,19.07
2016,5,14,6,0,500.0,45.0,0.7,9.0,136.0,33.44,24.74
2016,5,14,6,15,567.5,51.5,0.7,9.5,186.0,36.82,27.98
