Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,30,635.0,58.0,0.7,10.0,236.0,40.05,30.91
2016,5,14,6,45,678.0,63.5,0.7,10.5,289.0,46.48,36.62
2016,5,14,7,0,721.0,69.0,0.7,11.0,342.0,76.25,42.72
2016,5,14,7,15,753.0,73.0,0.7,11.0,395.0,127.18,71.0
2016,5,14,7,30,785.0,77.0,0.7,11.0,448.0,181.93,112.63
2016,5,14,7,45,809.5,80.0,0.7,11.5,499.5,237.83,160.15
2016,5,14,8,0,834.0,83.0,0.7,12.0,551.0,296.22,211.22
2016,5,14,8,15,563.5,183.0,0.7,12.5,511.5,338.04,254.97
2016,5,14,8,30,293.0,283.0,0.7,13.0,472.0,353.83,273.16
2016,5,14,8,45,262.5,311.0,0.7,13.5,489.0,383.95,296.81
2016,5,14,9,0,232.0,339.0,0.7,14.0,506.0,413.5,318.84
2016,5,14,9,15,214.5,361.5,0.7,14.5,522.5,439.26,337.3
2016,5,14,9,30,197.0,384.0,0.7,15.0,539.0,463.17,353.85
2016,5,14,9,45,348.5,358.0,0.75,15.5,646.5,551.82,419.59
2016,5,14,10,0,500.0,332.0,0.8,16.0,754.0,654.78,493.35
2016,5,14,10,15,354.5,390.0,0.8,16.0,694.0,625.2,468.98
2016,5,14,10,30,209.0,448.0,0.8,16.0,634.0,582.41,435.95
2016,5,14,10,45,578.5,277.0,0.85,16.5,806.5,743.08,556.58
2016,5,14,11,0,948.0,106.0,0.9,17.0,979.0,914.0,670.64
2016,5,14,11,15,696.5,263.5,0.95,17.0,910.0,881.61,646.7
2016,5,14,11,30,445.0,421.0,1.0,17.0,841.0,825.86,603.66
2016,5,14,11,45,697.5,265.5,1.05,17.0,927.0,929.58,680.86
2016,5,14,12,0,950.0,110.0,1.1,17.0,1013.0,1024.56,741.08
2016,5,14,12,15,539.0,297.5,1.1,17.0,809.5,840.3,617.95
2016,5,14,12,30,128.0,485.0,1.1,17.0,606.0,616.01,455.37
2016,5,14,12,45,75.0,411.5,1.15,17.0,482.0,482.13,362.91
2016,5,14,13,0,22.0,338.0,1.2,17.0,358.0,345.59,263.09
2016,5,14,13,15,88.5,397.5,1.2,17.0,477.5,485.91,369.16
2016,5,14,13,30,155.0,457.0,1.2,17.0,597.0,629.4,471.31
2016,5,14,13,45,276.5,413.0,1.25,17.0,653.0,718.61,536.46
2016,5,14,14,0,398.0,369.0,1.3,17.0,709.0,792.21,590.49
2016,5,14,14,15,259.0,380.5,1.3,16.5,598.5,665.34,500.79
2016,5,14,14,30,120.0,392.0,1.3,16.0,488.0,528.92,402.64
2016,5,14,14,45,60.0,229.5,1.35,16.0,277.5,285.29,222.85
2016,5,14,15,0,0.0,67.0,1.4,16.0,67.0,62.48,45.67
2016,5,14,15,15,151.5,180.0,1.4,15.5,281.0,333.55,267.61
2016,5,14,15,30,303.0,293.0,1.4,15.0,495.0,584.83,457.87
2016,5,14,15,45,156.5,241.5,1.45,15.0,345.5,386.04,305.84
2016,5,14,16,0,10.0,190.0,1.5,15.0,196.0,190.92,150.82
2016,5,14,16,15,5.0,163.0,1.5,14.5,166.0,160.06,127.15
2016,5,14,16,30,0.0,136.0,1.5,14.0,136.0,129.64,102.85
2016,5,14,16,45,66.5,151.5,1.5,14.0,178.5,197.19,160.44
2016,5,14,17,0,133.0,167.0,1.5,14.0,221.0,262.62,214.63
2016,5,14,17,15,121.5,145.0,1.45,13.5,189.0,226.3,185.16
2016,5,14,17,30,110.0,123.0,1.4,13.0,157.0,190.84,156.13
2016,5,14,17,45,298.5,90.0,1.35,12.5,158.0,248.58,203.14
2016,5,14,18,0,487.0,57.0,1.3,12.0,159.0,273.13,218.24
2016,5,14,18,15,390.5,47.0,1.2,11.5,114.0,200.38,154.65
2016,5,14,18,30,294.0,37.0,1.1,11.0,69.0,138.22,100.01
2016,5,14,18,45,147.0,18.5,1.05,10.5,34.5,61.16,29.14
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,96.0,16.0,1.05,8.0,24.0,12.65,0.0
2016,5,15,5,30,192.0,32.0,1.1,8.0,48.0,25.06,15.43
2016,5,15,5,45,306.0,44.0,1.2,8.5,90.5,33.8,24.58
2016,5,15,6,0,420.0,56.0,1.3,9.0,133.0,43.07,33.41
2016,5,15,6,15,491.0,64.5,1.3,9.5,182.5,47.63,37.74
2016,5,15,6,30,562.0,73.0,1.3,10.0,232.0,51.96,41.66
2016,5,15,6,45,614.5,78.5,1.35,10.5,284.5,53.58,42.97
2016,5,15,7,0,667.0,84.0,1.4,11.0,337.0,82.27,48.74
2016,5,15,7,15,701.5,89.0,1.3,11.5,389.5,131.49,76.6
2016,5,15,7,30,736.0,94.0,1.2,12.0,442.0,184.84,117.01
2016,5,15,7,45,766.0,96.0,1.15,12.5,494.0,242.75,165.75
2016,5,15,8,0,796.0,98.0,1.1,13.0,546.0,299.3,214.84
2016,5,15,8,15,815.0,101.0,1.05,13.0,594.5,355.97,264.61
2016,5,15,8,30,834.0,104.0,1.0,13.0,643.0,414.04,314.37
2016,5,15,8,45,852.5,105.0,1.0,13.5,688.5,471.25,361.58
2016,5,15,9,0,871.0,106.0,1.0,14.0,734.0,532.0,409.65
2016,5,15,9,15,881.5,108.0,1.0,14.5,773.0,586.34,451.34
2016,5,15,9,30,892.0,110.0,1.0,15.0,812.0,640.03,491.06
2016,5,15,9,45,912.0,105.0,1.0,15.5,848.5,692.68,528.87
2016,5,15,10,0,932.0,100.0,1.0,16.0,885.0,744.91,564.87
2016,5,15,10,15,937.5,101.0,1.0,16.0,912.5,791.3,595.09
2016,5,15,10,30,943.0,102.0,1.0,16.0,940.0,835.61,623.57
2016,5,15,10,45,946.5,103.0,1.05,16.5,960.0,876.0,648.72
2016,5,15,11,0,950.0,104.0,1.1,17.0,980.0,913.79,671.96
2016,5,15,11,15,952.5,104.5,1.15,17.0,993.0,947.45,693.65
2016,5,15,11,30,955.0,105.0,1.2,17.0,1006.0,978.12,713.43
2016,5,15,11,45,955.5,105.5,1.25,17.0,1010.5,1003.82,730.06
2016,5,15,12,0,956.0,106.0,1.3,17.0,1015.0,1026.21,744.7
2016,5,15,12,15,955.5,106.0,1.35,17.0,1012.5,1043.71,756.37
2016,5,15,12,30,955.0,106.0,1.4,17.0,1010.0,1057.69,765.97
2016,5,15,12,45,957.5,103.0,1.5,17.0,1000.5,1067.99,774.29
2016,5,15,13,0,960.0,100.0,1.6,17.0,991.0,1074.6,780.41
2016,5,15,13,15,957.0,99.0,1.65,17.0,973.5,1074.0,781.3
2016,5,15,13,30,954.0,98.0,1.7,17.0,956.0,1069.66,780.01
2016,5,15,13,45,949.0,97.5,1.75,17.0,931.0,1060.13,775.57
2016,5,15,14,0,944.0,97.0,1.8,17.0,906.0,1047.0,768.94
2016,5,15,14,15,937.5,95.5,1.8,16.5,874.0,1027.77,759.18
2016,5,15,14,30,931.0,94.0,1.8,16.0,842.0,1005.17,747.29
2016,5,15,14,45,922.5,92.5,1.8,16.0,804.5,977.43,730.65
2016,5,15,15,0,914.0,91.0,1.8,16.0,767.0,946.7,712.02
2016,5,15,15,15,902.5,89.0,1.8,15.5,724.0,909.93,690.53
2016,5,15,15,30,891.0,87.0,1.8,15.0,681.0,870.72,667.15
2016,5,15,15,45,875.0,84.5,1.85,14.5,633.5,825.03,639.4
2016,5,15,16,0,859.0,82.0,1.9,14.0,586.0,777.71,609.91
2016,5,15,16,15,838.5,79.0,1.9,13.5,535.0,725.11,575.45
2016,5,15,16,30,818.0,76.0,1.9,13.0,484.0,676.52,543.19
2016,5,15,16,45,786.0,73.5,1.9,13.0,430.5,615.46,498.68
2016,5,15,17,0,754.0,71.0,1.9,13.0,377.0,555.38,452.51
2016,5,15,17,15,714.0,66.5,1.85,12.5,324.0,489.84,401.06
2016,5,15,17,30,674.0,62.0,1.8,12.0,271.0,426.84,349.66
2016,5,15,17,45,610.0,56.5,1.8,11.5,219.0,356.57,290.57
2016,5,15,18,0,546.0,51.0,1.8,11.0,167.0,290.53,233.0
2016,5,15,18,15,452.0,42.5,1.7,10.5,121.0,217.1,168.39
2016,5,15,18,30,358.0,34.0,1.6,10.0,75.0,153.98,111.95
2016,5,15,18,45,179.0,17.0,1.55,9.5,37.5,69.12,35.4
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,107.0,15.5,1.15,8.0,25.0,12.21,0.0
2016,5,16,5,30,214.0,31.0,1.1,8.0,50.0,24.22,14.88
2016,5,16,5,45,317.0,43.0,1.1,8.5,92.0,33.78,24.6
2016,5,16,6,0,420.0,55.0,1.1,9.0,134.0,42.0,32.47
2016,5,16,6,15,490.0,63.5,1.05,9.5,183.0,46.61,36.84
2016,5,16,6,30,560.0,72.0,1.0,10.0,232.0,50.99,40.79
2016,5,16,6,45,608.0,78.5,0.95,10.5,284.0,53.44,42.85
2016,5,16,7,0,656.0,85.0,0.9,11.0,336.0,83.34,49.54
2016,5,16,7,15,690.5,90.0,0.85,11.5,388.0,131.89,77.2
2016,5,16,7,30,725.0,95.0,0.8,12.0,440.0,184.57,117.05
2016,5,16,7,45,754.5,98.0,0.75,12.5,491.5,242.6,165.62
2016,5,16,8,0,784.0,101.0,0.7,13.0,543.0,299.16,214.27
2016,5,16,8,15,803.0,104.0,0.7,13.5,591.0,355.11,262.6
2016,5,16,8,30,822.0,107.0,0.7,14.0,639.0,412.47,310.83
2016,5,16,8,45,840.5,108.0,0.7,14.5,684.0,468.98,356.88
2016,5,16,9,0,859.0,109.0,0.7,15.0,729.0,529.0,403.76
2016,5,16,9,15,869.5,110.5,0.7,15.5,768.0,582.24,444.07
2016,5,16,9,30,880.0,112.0,0.7,16.0,807.0,634.85,482.48
2016,5,16,9,45,900.0,107.5,0.75,16.5,843.5,687.35,520.26
2016,5,16,10,0,920.0,103.0,0.8,17.0,880.0,739.47,556.51
2016,5,16,10,15,925.5,104.0,0.85,17.0,906.5,785.32,586.78
2016,5,16,10,30,931.0,105.0,0.9,17.0,933.0,829.11,615.47
2016,5,16,10,45,934.5,106.0,0.95,17.5,953.0,869.03,640.2
2016,5,16,11,0,938.0,107.0,1.0,18.0,973.0,906.38,663.06
2016,5,16,11,15,940.5,107.5,1.05,18.0,985.5,939.64,684.41
2016,5,16,11,30,943.0,108.0,1.1,18.0,998.0,969.97,703.89
2016,5,16,11,45,943.5,108.5,1.15,18.5,1003.0,995.37,718.92
2016,5,16,12,0,944.0,109.0,1.2,19.0,1008.0,1017.51,731.94
2016,5,16,12,15,944.0,109.0,1.2,19.0,1005.5,1035.31,742.79
2016,5,16,12,30,944.0,109.0,1.2,19.0,1003.0,1049.64,751.6
2016,5,16,12,45,942.5,108.0,1.3,19.0,993.0,1057.92,758.69
2016,5,16,13,0,941.0,107.0,1.4,19.0,983.0,1062.55,763.66
2016,5,16,13,15,938.0,106.5,1.4,19.0,965.0,1062.52,764.08
2016,5,16,13,30,935.0,106.0,1.4,19.0,947.0,1058.83,762.41
2016,5,16,13,45,933.0,103.0,1.45,19.0,923.0,1049.84,758.46
2016,5,16,14,0,931.0,100.0,1.5,19.0,899.0,1037.21,752.34
2016,5,16,14,15,924.0,99.0,1.5,18.5,867.5,1018.26,742.91
2016,5,16,14,30,917.0,98.0,1.5,18.0,836.0,996.01,731.43
2016,5,16,14,45,910.0,95.5,1.55,18.0,799.0,968.94,716.2
2016,5,16,15,0,903.0,93.0,1.6,18.0,762.0,938.83,698.91
2016,5,16,15,15,891.0,91.0,1.6,17.5,719.5,901.97,677.61
2016,5,16,15,30,879.0,89.0,1.6,17.0,677.0,862.74,654.49
2016,5,16,15,45,861.0,87.5,1.6,17.0,629.5,817.01,625.35
2016,5,16,16,0,843.0,86.0,1.6,17.0,582.0,769.84,594.83
2016,5,16,16,15,822.5,83.0,1.55,16.5,531.5,723.06,564.69
2016,5,16,16,30,802.0,80.0,1.5,16.0,481.0,670.12,529.46
2016,5,16,16,45,768.0,77.5,1.45,15.5,427.5,608.46,485.77
2016,5,16,17,0,734.0,75.0,1.4,15.0,374.0,547.98,440.7
2016,5,16,17,15,693.5,70.0,1.3,14.5,321.5,482.58,389.97
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,421.71,340.92
2016,5,16,17,45,591.5,59.0,1.2,13.5,218.0,351.35,282.93
2016,5,16,18,0,530.0,53.0,1.2,13.0,167.0,286.69,227.51
2016,5,16,18,15,436.5,44.0,1.15,12.0,121.0,213.69,164.64
2016,5,16,18,30,343.0,35.0,1.1,11.0,75.0,150.93,109.56
2016,5,16,18,45,196.0,22.5,1.1,10.5,43.0,79.85,43.68
2016,5,16,19,0,49.0,10.0,1.1,10.0,11.0,18.19,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,145.5,14.5,0.65,7.5,27.5,11.35,0.0
2016,5,17,5,30,291.0,29.0,0.6,8.0,55.0,23.09,14.07
2016,5,17,5,45,400.0,38.0,0.6,9.0,99.0,29.13,20.46
2016,5,17,6,0,509.0,47.0,0.6,10.0,143.0,34.89,25.98
2016,5,17,6,15,575.5,53.5,0.55,10.5,194.0,38.21,29.14
2016,5,17,6,30,642.0,60.0,0.5,11.0,245.0,41.37,31.99
2016,5,17,6,45,690.5,64.5,0.5,11.5,299.0,47.09,37.01
2016,5,17,7,0,739.0,69.0,0.5,12.0,353.0,79.36,43.51
2016,5,17,7,15,771.0,73.0,0.5,13.0,406.5,131.25,72.66
2016,5,17,7,30,803.0,77.0,0.5,14.0,460.0,186.95,114.5
2016,5,17,7,45,829.5,79.0,0.55,15.0,512.5,243.37,161.61
2016,5,17,8,0,856.0,81.0,0.6,16.0,565.0,307.43,215.99
2016,5,17,8,15,873.0,83.5,0.65,16.5,614.5,365.82,266.2
2016,5,17,8,30,890.0,86.0,0.7,17.0,664.0,425.21,316.01
2016,5,17,8,45,904.5,87.5,0.75,18.0,709.5,483.37,362.67
2016,5,17,9,0,919.0,89.0,0.8,19.0,755.0,541.74,407.62
2016,5,17,9,15,929.0,91.0,0.8,19.5,795.0,598.01,449.69
2016,5,17,9,30,939.0,93.0,0.8,20.0,835.0,653.52,489.6
2016,5,17,9,45,946.0,94.5,0.8,20.5,869.0,705.59,525.72
2016,5,17,10,0,953.0,96.0,0.8,21.0,903.0,756.11,559.03
2016,5,17,10,15,958.5,97.0,0.8,21.0,930.0,803.27,588.84
2016,5,17,10,30,964.0,98.0,0.8,21.0,957.0,848.3,616.87
2016,5,17,10,45,967.5,99.0,0.85,21.5,977.5,889.36,641.67
2016,5,17,11,0,971.0,100.0,0.9,22.0,998.0,927.76,664.58
2016,5,17,11,15,973.0,100.5,0.9,22.0,1010.5,961.52,684.79
2016,5,17,11,30,975.0,101.0,0.9,22.0,1023.0,992.22,703.04
2016,5,17,11,45,975.0,101.5,0.95,22.5,1027.5,1017.85,717.79
2016,5,17,12,0,975.0,102.0,1.0,23.0,1032.0,1040.09,730.51
2016,5,17,12,15,974.5,102.0,1.05,23.0,1028.5,1057.85,742.01
2016,5,17,12,30,974.0,102.0,1.1,23.0,1025.0,1072.03,751.5
2016,5,17,12,45,972.5,100.5,1.15,23.0,1014.5,1080.01,757.39
2016,5,17,13,0,971.0,99.0,1.2,23.0,1004.0,1084.22,761.2
2016,5,17,13,15,967.5,98.5,1.2,23.0,985.5,1083.68,761.32
2016,5,17,13,30,964.0,98.0,1.2,23.0,967.0,1079.37,759.34
2016,5,17,13,45,958.0,97.5,1.25,23.0,941.0,1068.82,754.71
2016,5,17,14,0,952.0,97.0,1.3,23.0,915.0,1054.65,747.98
2016,5,17,14,15,945.0,95.5,1.3,22.5,883.0,1034.89,738.41
2016,5,17,14,30,938.0,94.0,1.3,22.0,851.0,1011.74,726.79
2016,5,17,14,45,928.0,92.5,1.35,22.0,812.5,982.51,710.77
2016,5,17,15,0,918.0,91.0,1.4,22.0,774.0,950.35,692.77
2016,5,17,15,15,906.0,89.0,1.4,21.5,730.5,913.1,671.87
2016,5,17,15,30,894.0,87.0,1.4,21.0,687.0,873.44,649.13
2016,5,17,15,45,878.5,84.5,1.4,21.0,639.0,828.15,621.05
2016,5,17,16,0,863.0,82.0,1.4,21.0,591.0,781.19,591.47
2016,5,17,16,15,842.5,79.0,1.4,20.5,540.0,728.51,558.47
2016,5,17,16,30,822.0,76.0,1.4,20.0,489.0,679.81,527.53
2016,5,17,16,45,794.5,72.5,1.4,19.5,436.0,620.46,487.09
2016,5,17,17,0,767.0,69.0,1.4,19.0,383.0,561.68,444.5
2016,5,17,17,15,728.5,64.5,1.3,18.0,330.0,496.44,395.51
2016,5,17,17,30,690.0,60.0,1.2,17.0,277.0,433.57,346.31
2016,5,17,17,45,632.0,54.5,1.15,16.5,225.0,363.34,288.93
2016,5,17,18,0,574.0,49.0,1.1,16.0,173.0,300.23,235.15
2016,5,17,18,15,485.0,41.0,1.0,15.0,126.5,227.5,172.96
2016,5,17,18,30,396.0,33.0,0.9,14.0,80.0,164.48,117.89
2016,5,17,18,45,245.0,21.5,0.85,13.0,46.0,90.83,50.92
2016,5,17,19,0,94.0,10.0,0.8,12.0,12.0,26.23,0.0
2016,5,17,19,15,47.0,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,130.0,15.5,0.8,8.5,27.5,12.2,0.0
2016,5,18,5,30,260.0,31.0,0.8,9.0,55.0,24.87,15.62
2016,5,18,5,45,365.5,41.5,0.8,10.0,98.5,32.19,23.1
2016,5,18,6,0,471.0,52.0,0.8,11.0,142.0,39.12,29.66
2016,5,18,6,15,537.5,59.5,0.75,11.5,191.5,43.04,33.35
2016,5,18,6,30,604.0,67.0,0.7,12.0,241.0,46.77,36.68
2016,5,18,6,45,652.0,72.0,0.65,12.5,294.0,48.28,37.9
2016,5,18,7,0,700.0,77.0,0.6,13.0,347.0,80.32,44.79
2016,5,18,7,15,732.5,81.5,0.6,13.5,399.5,135.14,77.28
2016,5,18,7,30,765.0,86.0,0.6,14.0,452.0,189.06,117.93
2016,5,18,7,45,789.5,89.5,0.6,15.0,503.5,244.07,163.77
2016,5,18,8,0,814.0,93.0,0.6,16.0,555.0,301.59,212.75
2016,5,18,8,15,832.0,95.5,0.6,16.5,603.5,358.34,261.25
2016,5,18,8,30,850.0,98.0,0.6,17.0,652.0,420.3,312.35
2016,5,18,8,45,865.0,100.0,0.6,18.0,696.5,477.0,357.22
2016,5,18,9,0,880.0,102.0,0.6,19.0,741.0,534.01,400.46
2016,5,18,9,15,890.5,104.0,0.6,19.5,780.0,588.59,440.97
2016,5,18,9,30,901.0,106.0,0.6,20.0,819.0,642.52,479.5
2016,5,18,9,45,912.0,105.5,0.65,21.0,853.0,693.62,514.46
2016,5,18,10,0,923.0,105.0,0.7,22.0,887.0,743.57,547.31
2016,5,18,10,15,928.5,106.5,0.75,22.0,914.0,789.92,577.23
2016,5,18,10,30,934.0,108.0,0.8,22.0,941.0,834.23,605.58
2016,5,18,10,45,936.5,109.5,0.85,22.5,960.5,873.85,629.5
2016,5,18,11,0,939.0,111.0,0.9,23.0,980.0,910.83,651.56
2016,5,18,11,15,941.0,111.5,0.9,23.0,992.5,943.65,671.24
2016,5,18,11,30,943.0,112.0,0.9,23.0,1005.0,973.51,689.03
2016,5,18,11,45,942.0,113.5,0.95,23.0,1009.0,998.46,704.76
2016,5,18,12,0,941.0,115.0,1.0,23.0,1013.0,1020.12,718.58
2016,5,18,12,15,940.0,115.0,1.05,23.0,1010.0,1036.93,729.54
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,1050.27,738.56
2016,5,18,12,45,937.0,114.5,1.15,23.0,996.5,1058.58,744.66
2016,5,18,13,0,935.0,114.0,1.2,23.0,986.0,1063.27,748.74
2016,5,18,13,15,931.5,113.0,1.2,23.0,968.0,1062.31,748.58
2016,5,18,13,30,928.0,112.0,1.2,23.0,950.0,1057.7,746.39
2016,5,18,13,45,924.0,110.0,1.2,23.0,925.0,1047.93,741.22
2016,5,18,14,0,920.0,108.0,1.2,23.0,900.0,1034.6,734.02
2016,5,18,14,15,913.0,106.5,1.2,22.5,868.5,1015.39,724.72
2016,5,18,14,30,906.0,105.0,1.2,22.0,837.0,992.9,713.43
2016,5,18,14,45,899.0,102.0,1.25,22.0,800.0,965.64,698.61
2016,5,18,15,0,892.0,99.0,1.3,22.0,763.0,935.38,681.77
2016,5,18,15,15,880.0,96.5,1.3,21.5,720.0,898.39,660.95
2016,5,18,15,30,868.0,94.0,1.3,21.0,677.0,859.07,638.36
2016,5,18,15,45,852.0,91.5,1.3,20.5,630.0,814.34,611.78
2016,5,18,16,0,836.0,89.0,1.3,20.0,583.0,773.57,587.45
2016,5,18,16,15,815.0,85.5,1.25,19.5,533.0,720.72,553.62
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,667.25,518.73
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,606.76,476.66
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,547.29,433.21
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,484.18,386.11
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,422.02,337.75
2016,5,18,17,45,593.0,59.5,0.95,15.0,221.0,353.3,282.2
2016,5,18,18,0,536.0,53.0,0.9,14.0,170.0,289.81,228.67
2016,5,18,18,15,446.5,44.5,0.8,13.0,124.5,218.34,167.48
2016,5,18,18,30,357.0,36.0,0.7,12.0,79.0,156.59,113.61
2016,5,18,18,45,219.0,23.5,0.65,11.5,46.0,87.49,51.07
2016,5,18,19,0,81.0,11.0,0.6,11.0,13.0,24.96,0.0
2016,5,18,19,15,40.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,19,5,15,117.5,17.5,1.35,7.0,28.5,13.78,0.0
2016,5,19,5,30,235.0,35.0,1.4,7.0,57.0,27.37,17.99
2016,5,19,5,45,344.0,46.5,1.45,7.5,101.0,36.77,27.46
2016,5,19,6,0,453.0,58.0,1.5,8.0,145.0,44.44,34.84
2016,5,19,6,15,521.5,66.0,1.6,8.0,195.0,48.51,38.79
2016,5,19,6,30,590.0,74.0,1.7,8.0,245.0,52.4,42.38
2016,5,19,6,45,637.5,79.5,1.8,8.5,297.5,54.0,43.68
2016,5,19,7,0,685.0,85.0,1.9,9.0,350.0,86.48,50.91
2016,5,19,7,15,717.5,90.0,1.9,9.5,402.5,136.45,80.36
2016,5,19,7,30,750.0,95.0,1.9,10.0,455.0,190.28,122.1
2016,5,19,7,45,778.5,96.5,1.9,10.5,506.5,248.14,171.71
2016,5,19,8,0,807.0,98.0,1.9,11.0,558.0,304.4,221.54
2016,5,19,8,15,826.0,101.5,1.8,11.0,606.5,361.92,272.87
2016,5,19,8,30,845.0,105.0,1.7,11.0,655.0,420.83,324.18
2016,5,19,8,45,863.5,105.0,1.6,11.5,700.5,480.93,374.16
2016,5,19,9,0,882.0,105.0,1.5,12.0,746.0,537.87,419.88
2016,5,19,9,15,671.5,206.5,1.5,12.5,710.0,554.51,432.62
2016,5,19,9,30,461.0,308.0,1.5,13.0,674.0,553.63,430.03
2016,5,19,9,45,689.5,212.5,1.55,13.5,785.5,644.17,500.11
2016,5,19,10,0,918.0,117.0,1.6,14.0,897.0,751.03,579.87
2016,5,19,10,15,926.0,118.5,1.6,14.0,926.0,799.06,611.71
2016,5,19,10,30,934.0,120.0,1.6,14.0,955.0,845.26,642.28
2016,5,19,10,45,945.5,117.5,1.6,14.0,978.5,888.57,670.54
2016,5,19,11,0,957.0,115.0,1.6,14.0,1002.0,929.81,697.14
2016,5,19,11,15,960.5,115.5,1.6,14.0,1016.0,964.52,719.21
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,996.3,739.31
2016,5,19,11,45,966.0,116.5,1.6,14.5,1036.0,1023.63,755.06
2016,5,19,12,0,968.0,117.0,1.6,15.0,1042.0,1047.7,768.69
2016,5,19,12,15,967.5,117.0,1.65,14.5,1039.0,1065.48,782.03
2016,5,19,12,30,967.0,117.0,1.7,14.0,1036.0,1079.72,793.33
2016,5,19,12,45,967.5,115.0,1.75,14.0,1026.0,1089.32,800.36
2016,5,19,13,0,968.0,113.0,1.8,14.0,1016.0,1095.19,805.2
2016,5,19,13,15,964.5,112.0,1.85,14.0,997.5,1094.31,805.88
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,1089.66,804.34
2016,5,19,13,45,740.5,226.0,1.95,14.0,884.5,1000.98,748.08
2016,5,19,14,0,520.0,341.0,2.0,14.0,790.0,893.66,673.39
2016,5,19,14,15,512.5,325.0,2.1,13.5,754.0,864.73,658.06
2016,5,19,14,30,505.0,309.0,2.2,13.0,718.0,833.66,640.07
2016,5,19,14,45,531.0,281.5,2.3,13.0,694.0,820.03,633.8
2016,5,19,15,0,557.0,254.0,2.4,13.0,670.0,802.78,624.71
2016,5,19,15,15,724.5,175.5,2.4,12.5,684.0,858.03,669.38
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,883.17,689.5
2016,5,19,15,45,690.0,148.5,2.4,12.0,594.0,753.72,598.24
2016,5,19,16,0,488.0,200.0,2.4,12.0,490.0,619.59,497.64
2016,5,19,16,15,469.5,186.5,2.4,11.5,445.5,571.53,463.85
2016,5,19,16,30,451.0,173.0,2.4,11.0,401.0,523.56,428.59
2016,5,19,16,45,440.5,154.0,2.45,10.5,357.0,475.2,392.44
2016,5,19,17,0,430.0,135.0,2.5,10.0,313.0,426.63,354.94
2016,5,19,17,15,389.0,125.0,2.5,9.5,269.5,370.79,309.73
2016,5,19,17,30,348.0,115.0,2.5,9.0,226.0,318.28,266.02
2016,5,19,17,45,308.5,98.0,2.5,8.5,183.5,262.46,218.39
2016,5,19,18,0,269.0,81.0,2.5,8.0,141.0,204.04,167.4
2016,5,19,18,15,215.5,63.0,2.4,7.5,103.0,150.76,120.01
2016,5,19,18,30,162.0,45.0,2.3,7.0,65.0,103.23,77.48
2016,5,19,18,45,81.0,28.0,2.25,7.0,38.0,55.11,33.45
2016,5,19,19,0,0.0,11.0,2.2,7.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,2.2,7.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,18.5,2.3,6.0,29.0,14.57,0.0
2016,5,20,5,30,224.0,37.0,2.3,6.0,58.0,28.95,19.51
2016,5,20,5,45,336.5,48.0,2.3,6.5,102.0,36.78,27.59
2016,5,20,6,0,449.0,59.0,2.3,7.0,146.0,45.23,35.7
2016,5,20,6,15,518.0,67.0,2.3,7.0,196.5,49.27,39.63
2016,5,20,6,30,587.0,75.0,2.3,7.0,247.0,53.12,43.2
2016,5,20,6,45,638.5,80.0,2.3,7.5,300.0,54.31,44.12
2016,5,20,7,0,690.0,85.0,2.3,8.0,353.0,87.27,51.38
2016,5,20,7,15,723.5,90.0,2.25,8.5,406.5,137.59,81.34
2016,5,20,7,30,757.0,95.0,2.2,9.0,460.0,196.49,127.52
2016,5,20,7,45,785.0,97.5,2.2,9.5,512.0,250.87,174.53
2016,5,20,8,0,813.0,100.0,2.2,10.0,564.0,308.18,225.56
2016,5,20,8,15,831.5,103.0,2.15,10.0,612.5,365.41,277.1
2016,5,20,8,30,850.0,106.0,2.1,10.0,661.0,423.95,328.7
2016,5,20,8,45,605.0,210.0,2.1,10.5,619.0,450.55,354.45
2016,5,20,9,0,360.0,314.0,2.1,11.0,577.0,453.98,358.23
2016,5,20,9,15,290.0,350.0,2.1,11.0,569.5,468.83,369.99
2016,5,20,9,30,220.0,386.0,2.1,11.0,562.0,478.4,376.63
2016,5,20,9,45,163.5,402.0,2.1,11.0,535.5,470.46,369.77
2016,5,20,10,0,107.0,418.0,2.1,11.0,509.0,457.35,358.61
2016,5,20,10,15,109.0,432.5,2.1,11.0,528.0,479.98,375.49
2016,5,20,10,30,111.0,447.0,2.1,11.0,547.0,502.67,392.08
2016,5,20,10,45,121.0,460.0,2.15,11.5,571.0,532.89,413.78
2016,5,20,11,0,131.0,473.0,2.2,12.0,595.0,562.27,434.62
2016,5,20,11,15,120.5,477.5,2.2,12.0,591.0,565.95,436.64
2016,5,20,11,30,110.0,482.0,2.2,12.0,587.0,563.18,434.18
2016,5,20,11,45,239.5,460.5,2.2,12.0,689.5,682.06,524.26
2016,5,20,12,0,369.0,439.0,2.2,12.0,792.0,794.94,606.79
2016,5,20,12,15,196.5,400.0,2.2,12.0,588.5,590.78,456.69
2016,5,20,12,30,24.0,361.0,2.2,12.0,385.0,367.81,286.3
2016,5,20,12,45,72.0,418.5,2.2,12.0,486.5,485.29,377.62
2016,5,20,13,0,120.0,476.0,2.2,12.0,588.0,606.25,467.03
2016,5,20,13,15,273.5,432.5,2.15,12.0,682.0,730.28,560.52
2016,5,20,13,30,427.0,389.0,2.1,12.0,776.0,851.59,648.89
2016,5,20,13,45,262.5,406.0,2.1,12.0,642.0,695.43,534.4
2016,5,20,14,0,98.0,423.0,2.1,12.0,508.0,525.52,407.51
2016,5,20,14,15,80.0,396.0,2.1,11.5,464.0,479.83,375.46
2016,5,20,14,30,62.0,369.0,2.1,11.0,420.0,434.13,341.96
2016,5,20,14,45,484.0,235.0,2.1,11.0,599.0,725.76,573.8
2016,5,20,15,0,906.0,101.0,2.1,11.0,778.0,950.44,734.02
2016,5,20,15,15,555.0,208.0,2.1,10.5,615.5,736.47,581.57
2016,5,20,15,30,204.0,315.0,2.1,10.0,453.0,510.87,407.89
2016,5,20,15,45,268.5,280.5,2.1,10.0,448.5,532.34,428.68
2016,5,20,16,0,333.0,246.0,2.1,10.0,444.0,536.26,434.44
2016,5,20,16,15,351.5,219.0,2.05,10.0,412.0,507.82,413.98
2016,5,20,16,30,370.0,192.0,2.0,10.0,380.0,476.68,391.21
2016,5,20,16,45,548.0,137.0,2.0,10.0,382.5,527.67,434.68
2016,5,20,17,0,726.0,82.0,2.0,10.0,385.0,554.22,457.06
2016,5,20,17,15,684.5,77.0,1.95,9.5,331.5,488.77,404.57
2016,5,20,17,30,643.0,72.0,1.9,9.0,278.0,426.08,353.1
2016,5,20,17,45,577.5,66.0,1.85,8.5,226.0,354.29,292.39
2016,5,20,18,0,512.0,60.0,1.8,8.0,174.0,288.53,234.84
2016,5,20,18,15,419.0,50.5,1.7,7.5,128.0,215.81,170.64
2016,5,20,18,30,326.0,41.0,1.6,7.0,82.0,153.11,114.68
2016,5,20,18,45,189.0,27.5,1.55,7.0,48.5,84.9,53.34
2016,5,20,19,0,52.0,14.0,1.5,7.0,15.0,22.74,0.0
2016,5,20,19,15,26.0,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,66.0,17.5,0.85,7.0,24.0,14.72,0.32
2016,5,21,5,30,132.0,35.0,0.9,7.0,48.0,28.67,19.31
2016,5,21,5,45,191.0,52.0,0.95,7.5,83.5,41.82,32.06
2016,5,21,6,0,250.0,69.0,1.0,8.0,119.0,51.72,41.47
2016,5,21,6,15,287.0,86.5,1.0,8.0,159.0,63.49,52.41
2016,5,21,6,30,324.0,104.0,1.0,8.0,199.0,74.67,62.57
2016,5,21,6,45,357.5,117.5,1.05,8.5,241.5,82.31,69.19
2016,5,21,7,0,391.0,131.0,1.1,9.0,284.0,110.44,78.81
2016,5,21,7,15,211.5,157.5,1.1,9.0,241.5,144.07,108.32
2016,5,21,7,30,32.0,184.0,1.1,9.0,199.0,161.62,130.04
2016,5,21,7,45,49.5,214.0,1.1,9.5,240.5,193.5,154.93
2016,5,21,8,0,67.0,244.0,1.1,10.0,282.0,227.93,181.71
2016,5,21,8,15,105.0,274.0,1.1,10.0,340.0,271.72,215.74
2016,5,21,8,30,143.0,304.0,1.1,10.0,398.0,316.27,250.34
2016,5,21,8,45,81.0,281.5,1.15,10.5,335.5,285.6,226.52
2016,5,21,9,0,19.0,259.0,1.2,11.0,273.0,245.54,194.66
2016,5,21,9,15,12.5,215.5,1.2,11.0,225.0,205.28,162.63
2016,5,21,9,30,6.0,172.0,1.2,11.0,177.0,163.07,128.69
2016,5,21,9,45,135.5,292.5,1.25,11.5,408.0,356.15,282.39
2016,5,21,10,0,265.0,413.0,1.3,12.0,639.0,562.11,435.59
2016,5,21,10,15,218.5,434.0,1.3,12.0,624.0,562.67,433.05
2016,5,21,10,30,172.0,455.0,1.3,12.0,609.0,558.74,428.86
2016,5,21,10,45,91.0,326.5,1.3,12.0,408.5,384.38,299.44
2016,5,21,11,0,10.0,198.0,1.3,12.0,208.0,193.82,151.34
2016,5,21,11,15,11.0,208.0,1.3,12.0,218.5,204.72,160.58
2016,5,21,11,30,12.0,218.0,1.3,12.0,229.0,215.7,169.16
2016,5,21,11,45,10.5,197.0,1.35,12.0,207.0,195.05,152.83
2016,5,21,12,0,9.0,176.0,1.4,12.0,185.0,174.17,136.35
2016,5,21,12,15,9.5,182.0,1.4,12.0,191.0,180.69,141.62
2016,5,21,12,30,10.0,188.0,1.4,12.0,197.0,187.2,146.81
2016,5,21,12,45,17.5,273.5,1.45,12.0,290.5,277.18,217.59
2016,5,21,13,0,25.0,359.0,1.5,12.0,384.0,379.65,295.71
2016,5,21,13,15,26.0,351.5,1.5,12.0,377.0,374.52,291.49
2016,5,21,13,30,27.0,344.0,1.5,12.0,370.0,369.15,287.78
2016,5,21,13,45,31.0,351.5,1.55,12.0,380.0,382.12,298.18
2016,5,21,14,0,35.0,359.0,1.6,12.0,390.0,395.08,308.5
2016,5,21,14,15,37.0,350.0,1.6,11.5,381.5,388.6,304.62
2016,5,21,14,30,39.0,341.0,1.6,11.0,373.0,381.87,300.68
2016,5,21,14,45,39.0,325.5,1.6,11.0,356.0,366.06,289.2
2016,5,21,15,0,39.0,310.0,1.6,11.0,339.0,350.03,277.57
2016,5,21,15,15,20.5,231.0,1.55,11.0,246.5,240.2,191.63
2016,5,21,15,30,2.0,152.0,1.5,11.0,154.0,145.5,115.43
2016,5,21,15,45,44.5,207.5,1.5,11.0,234.5,244.98,198.2
2016,5,21,16,0,87.0,263.0,1.5,11.0,315.0,338.85,273.85
2016,5,21,16,15,57.0,227.0,1.45,10.5,260.0,274.95,223.0
2016,5,21,16,30,27.0,191.0,1.4,10.0,205.0,213.33,173.64
2016,5,21,16,45,116.0,180.5,1.4,10.0,230.5,270.24,223.0
2016,5,21,17,0,205.0,170.0,1.4,10.0,256.0,309.44,256.36
2016,5,21,17,15,190.0,149.5,1.35,9.5,221.0,269.33,223.68
2016,5,21,17,30,175.0,129.0,1.3,9.0,186.0,230.33,191.51
2016,5,21,17,45,350.0,92.5,1.3,9.0,180.5,275.74,228.13
2016,5,21,18,0,525.0,56.0,1.3,9.0,175.0,289.82,234.7
2016,5,21,18,15,439.0,47.0,1.2,8.5,129.5,219.46,172.4
2016,5,21,18,30,353.0,38.0,1.1,8.0,84.0,158.38,117.91
2016,5,21,18,45,223.0,25.5,1.05,7.5,50.0,92.44,58.74
2016,5,21,19,0,93.0,13.0,1.0,7.0,16.0,29.3,0.0
2016,5,21,19,15,46.5,6.5,1.0,6.5,8.0,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,135.0,17.5,0.7,6.5,31.0,13.72,0.74
2016,5,22,5,30,270.0,35.0,0.7,7.0,62.0,28.34,19.11
2016,5,22,5,45,369.0,45.5,0.75,7.5,105.5,35.5,26.43
2016,5,22,6,0,468.0,56.0,0.8,8.0,149.0,42.3,32.97
2016,5,22,6,15,533.0,64.0,0.8,8.0,199.0,46.49,37.0
2016,5,22,6,30,598.0,72.0,0.8,8.0,249.0,50.47,40.65
2016,5,22,6,45,310.5,107.0,0.8,8.5,200.5,74.41,62.13
2016,5,22,7,0,23.0,142.0,0.8,9.0,152.0,124.91,101.1
2016,5,22,7,15,53.5,173.0,0.75,9.5,198.5,150.07,119.67
2016,5,22,7,30,84.0,204.0,0.7,10.0,245.0,184.69,145.9
2016,5,22,7,45,64.0,218.0,0.7,10.5,251.5,199.76,158.36
2016,5,22,8,0,44.0,232.0,0.7,11.0,258.0,212.32,168.64
2016,5,22,8,15,43.5,251.0,0.7,11.0,278.0,233.0,184.9
2016,5,22,8,30,43.0,270.0,0.7,11.0,298.0,253.76,200.98
2016,5,22,8,45,74.0,306.5,0.7,11.5,359.0,303.08,238.49
2016,5,22,9,0,105.0,343.0,0.7,12.0,420.0,356.3,278.26
2016,5,22,9,15,114.5,365.0,0.7,12.0,453.5,386.7,300.73
2016,5,22,9,30,124.0,387.0,0.7,12.0,487.0,421.21,326.17
2016,5,22,9,45,189.0,401.5,0.75,12.5,560.0,486.38,374.32
2016,5,22,10,0,254.0,416.0,0.8,13.0,633.0,556.9,425.23
2016,5,22,10,15,208.5,435.5,0.85,13.0,617.5,556.45,423.54
2016,5,22,10,30,163.0,455.0,0.9,13.0,602.0,551.53,419.14
2016,5,22,10,45,132.0,459.5,0.95,13.5,580.5,541.03,410.36
2016,5,22,11,0,101.0,464.0,1.0,14.0,559.0,524.59,397.3
2016,5,22,11,15,109.5,474.0,1.05,14.0,578.0,548.18,414.68
2016,5,22,11,30,118.0,484.0,1.1,14.0,597.0,577.34,435.54
2016,5,22,11,45,83.5,460.0,1.15,14.0,540.5,522.49,395.71
2016,5,22,12,0,49.0,436.0,1.2,14.0,484.0,470.44,357.85
2016,5,22,12,15,177.5,452.0,1.2,13.5,622.5,623.69,473.02
2016,5,22,12,30,306.0,468.0,1.2,13.0,761.0,781.56,584.88
2016,5,22,12,45,191.5,461.5,1.3,13.0,644.0,658.33,496.51
2016,5,22,13,0,77.0,455.0,1.4,13.0,527.0,530.06,403.73
2016,5,22,13,15,146.5,457.0,1.45,13.0,591.0,616.12,469.46
2016,5,22,13,30,216.0,459.0,1.5,13.0,655.0,690.71,524.23
2016,5,22,13,45,115.0,356.5,1.55,13.0,460.5,483.29,373.57
2016,5,22,14,0,14.0,254.0,1.6,13.0,266.0,256.33,200.29
2016,5,22,14,15,16.5,269.5,1.6,13.0,283.5,274.33,215.59
2016,5,22,14,30,19.0,285.0,1.6,13.0,301.0,292.49,230.01
2016,5,22,14,45,89.5,323.5,1.65,13.0,392.0,411.37,324.21
2016,5,22,15,0,160.0,362.0,1.7,13.0,483.0,529.78,414.65
2016,5,22,15,15,94.5,312.0,1.7,12.5,382.5,402.14,317.87
2016,5,22,15,30,29.0,262.0,1.7,12.0,282.0,290.25,231.01
2016,5,22,15,45,14.5,171.5,1.7,12.0,181.5,175.33,140.0
2016,5,22,16,0,0.0,81.0,1.7,12.0,81.0,75.47,57.93
2016,5,22,16,15,74.0,152.0,1.7,11.5,190.0,215.3,176.42
2016,5,22,16,30,148.0,223.0,1.7,11.0,299.0,344.21,281.78
2016,5,22,16,45,244.0,188.0,1.7,11.0,297.5,372.87,306.53
2016,5,22,17,0,340.0,153.0,1.7,11.0,296.0,381.97,315.53
2016,5,22,17,15,317.5,136.5,1.7,10.5,255.5,334.67,277.51
2016,5,22,17,30,295.0,120.0,1.7,10.0,215.0,289.01,240.01
2016,5,22,17,45,418.0,87.5,1.7,9.5,196.5,301.76,249.32
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,295.62,239.93
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.5,225.61,177.72
2016,5,22,18,30,373.0,38.0,1.5,8.0,87.0,164.62,122.94
2016,5,22,18,45,245.0,26.0,1.45,8.0,52.5,98.88,63.72
2016,5,22,19,0,117.0,14.0,1.4,8.0,18.0,34.74,0.0
2016,5,22,19,15,58.5,7.0,1.35,7.5,9.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,115.0,18.0,0.95,7.0,30.0,14.1,1.58
2016,5,23,5,30,230.0,36.0,1.0,7.0,60.0,28.02,18.87
2016,5,23,5,45,327.0,48.0,1.05,7.5,102.0,36.64,27.46
2016,5,23,6,0,424.0,60.0,1.1,8.0,144.0,45.77,36.11
2016,5,23,6,15,488.0,68.5,1.1,8.0,192.5,50.21,40.36
2016,5,23,6,30,552.0,77.0,1.1,8.0,241.0,54.41,44.22
2016,5,23,6,45,358.5,118.5,1.1,8.5,233.0,82.89,69.75
2016,5,23,7,0,165.0,160.0,1.1,9.0,225.0,132.87,103.86
2016,5,23,7,15,277.5,168.0,1.1,9.5,295.5,158.82,117.46
2016,5,23,7,30,390.0,176.0,1.1,10.0,366.0,198.16,143.86
2016,5,23,7,45,585.0,139.0,1.1,10.5,458.0,237.7,169.9
2016,5,23,8,0,780.0,102.0,1.1,11.0,550.0,301.6,219.13
2016,5,23,8,15,564.5,189.0,1.1,11.0,527.5,345.41,263.45
2016,5,23,8,30,349.0,276.0,1.1,11.0,505.0,370.74,288.9
2016,5,23,8,45,599.5,193.5,1.1,11.5,619.0,433.87,337.68
2016,5,23,9,0,850.0,111.0,1.1,12.0,733.0,527.57,410.37
2016,5,23,9,15,596.0,235.0,1.1,12.0,682.5,537.64,417.91
2016,5,23,9,30,342.0,359.0,1.1,12.0,632.0,526.69,407.72
2016,5,23,9,45,621.5,235.0,1.1,12.5,755.5,619.53,479.98
2016,5,23,10,0,901.0,111.0,1.1,13.0,879.0,733.51,564.94
2016,5,23,10,15,658.5,247.5,1.1,13.0,818.5,720.51,549.97
2016,5,23,10,30,416.0,384.0,1.1,13.0,758.0,686.07,520.26
2016,5,23,10,45,422.0,395.5,1.1,13.0,782.0,722.32,545.82
2016,5,23,11,0,428.0,407.0,1.1,13.0,806.0,757.96,569.82
2016,5,23,11,15,357.0,440.0,1.05,13.0,775.5,742.48,556.23
2016,5,23,11,30,286.0,473.0,1.0,13.0,745.0,724.44,541.26
2016,5,23,11,45,607.5,294.0,1.0,13.0,876.0,869.62,649.77
2016,5,23,12,0,929.0,115.0,1.0,13.0,1007.0,1007.28,739.74
2016,5,23,12,15,609.5,294.5,1.0,13.0,879.5,903.86,668.71
2016,5,23,12,30,290.0,474.0,1.0,13.0,752.0,771.45,571.58
2016,5,23,12,45,226.0,478.5,1.0,13.0,693.5,709.84,529.9
2016,5,23,13,0,162.0,483.0,1.0,13.0,635.0,654.9,490.98
2016,5,23,13,15,232.5,461.5,1.0,13.0,675.5,707.17,530.53
2016,5,23,13,30,303.0,440.0,1.0,13.0,716.0,769.59,575.05
2016,5,23,13,45,164.5,387.5,1.05,13.0,537.0,565.17,430.37
2016,5,23,14,0,26.0,335.0,1.1,13.0,358.0,360.78,278.59
2016,5,23,14,15,17.5,269.5,1.1,13.0,285.0,275.26,215.05
2016,5,23,14,30,9.0,204.0,1.1,13.0,212.0,202.55,158.84
2016,5,23,14,45,18.0,246.0,1.15,13.0,260.0,252.69,199.2
2016,5,23,15,0,27.0,288.0,1.2,13.0,308.0,315.19,248.13
2016,5,23,15,15,17.5,242.0,1.2,12.5,255.0,248.52,196.62
2016,5,23,15,30,8.0,196.0,1.2,12.0,202.0,194.17,154.25
2016,5,23,15,45,4.0,172.0,1.25,12.0,175.5,167.11,132.94
2016,5,23,16,0,0.0,148.0,1.3,12.0,149.0,140.34,111.48
2016,5,23,16,15,0.0,109.0,1.3,12.0,109.5,102.26,80.48
2016,5,23,16,30,0.0,70.0,1.3,12.0,70.0,65.15,49.75
2016,5,23,16,45,141.5,116.5,1.3,12.0,176.0,224.31,185.77
2016,5,23,17,0,283.0,163.0,1.3,12.0,282.0,358.16,294.51
2016,5,23,17,15,263.5,144.0,1.3,11.5,243.5,312.61,257.42
2016,5,23,17,30,244.0,125.0,1.3,11.0,205.0,268.47,221.56
2016,5,23,17,45,381.0,91.5,1.3,11.0,191.0,289.31,237.36
2016,5,23,18,0,518.0,58.0,1.3,11.0,177.0,289.94,233.3
2016,5,23,18,15,434.5,49.0,1.25,10.5,131.5,220.73,172.63
2016,5,23,18,30,351.0,40.0,1.2,10.0,86.0,160.47,119.26
2016,5,23,18,45,226.0,27.0,1.2,9.5,52.0,95.69,62.17
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,31.92,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,13.27,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
