Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.0,1.05,7.0,32.0,13.22,1.67
2016,5,24,5,30,291.0,34.0,1.1,7.0,64.0,27.19,18.19
2016,5,24,5,45,391.5,43.5,1.15,7.5,108.0,33.49,24.63
2016,5,24,6,0,492.0,53.0,1.2,8.0,152.0,39.49,30.42
2016,5,24,6,15,554.5,60.0,1.2,8.5,201.5,42.98,33.72
2016,5,24,6,30,617.0,67.0,1.2,9.0,251.0,46.31,36.7
2016,5,24,6,45,660.0,72.0,1.2,9.5,303.0,47.85,37.94
2016,5,24,7,0,703.0,77.0,1.2,10.0,355.0,83.55,46.54
2016,5,24,7,15,734.5,81.5,1.2,10.0,407.0,138.16,80.51
2016,5,24,7,30,766.0,86.0,1.2,10.0,459.0,191.81,122.41
2016,5,24,7,45,446.0,172.0,1.2,10.5,394.5,233.88,172.14
2016,5,24,8,0,126.0,258.0,1.2,11.0,330.0,250.41,197.21
2016,5,24,8,15,170.5,280.0,1.15,11.0,387.0,294.09,231.22
2016,5,24,8,30,215.0,302.0,1.1,11.0,444.0,342.93,269.17
2016,5,24,8,45,110.0,239.0,1.1,11.5,312.0,260.11,205.53
2016,5,24,9,0,5.0,176.0,1.1,12.0,180.0,164.82,129.79
2016,5,24,9,15,33.5,268.5,1.1,12.0,296.0,261.53,206.76
2016,5,24,9,30,62.0,361.0,1.1,12.0,412.0,363.13,284.39
2016,5,24,9,45,37.0,294.5,1.1,12.5,325.5,293.89,229.95
2016,5,24,10,0,12.0,228.0,1.1,13.0,239.0,219.83,171.82
2016,5,24,10,15,11.0,211.0,1.1,13.0,221.0,204.43,159.89
2016,5,24,10,30,10.0,194.0,1.1,13.0,203.0,188.71,147.43
2016,5,24,10,45,12.0,228.5,1.1,13.0,240.0,223.19,174.45
2016,5,24,11,0,14.0,263.0,1.1,13.0,277.0,258.04,201.24
2016,5,24,11,15,15.5,280.5,1.1,13.0,295.5,276.84,215.46
2016,5,24,11,30,17.0,298.0,1.1,13.0,314.0,295.84,229.83
2016,5,24,11,45,15.5,274.0,1.15,13.5,289.0,272.71,211.69
2016,5,24,12,0,14.0,250.0,1.2,14.0,264.0,249.24,193.46
2016,5,24,12,15,14.5,264.5,1.2,14.0,279.0,264.26,205.12
2016,5,24,12,30,15.0,279.0,1.2,14.0,294.0,279.33,216.63
2016,5,24,12,45,32.5,352.5,1.2,14.0,383.5,378.56,292.09
2016,5,24,13,0,50.0,426.0,1.2,14.0,473.0,472.77,361.22
2016,5,24,13,15,38.5,390.0,1.2,14.0,426.0,426.23,326.44
2016,5,24,13,30,27.0,354.0,1.2,14.0,379.0,379.1,291.83
2016,5,24,13,45,55.5,386.0,1.25,14.0,435.0,442.19,340.41
2016,5,24,14,0,84.0,418.0,1.3,14.0,491.0,505.53,387.72
2016,5,24,14,15,56.5,369.0,1.3,14.0,417.5,427.36,329.69
2016,5,24,14,30,29.0,320.0,1.3,14.0,344.0,349.58,271.6
2016,5,24,14,45,55.5,334.5,1.3,14.0,377.5,390.81,304.67
2016,5,24,15,0,82.0,349.0,1.3,14.0,411.0,431.28,336.15
2016,5,24,15,15,44.0,266.5,1.3,13.5,299.5,307.82,242.49
2016,5,24,15,30,6.0,184.0,1.3,13.0,188.0,180.46,142.51
2016,5,24,15,45,3.0,107.0,1.35,13.0,109.0,102.62,79.98
2016,5,24,16,0,0.0,30.0,1.4,13.0,30.0,27.9,17.94
2016,5,24,16,15,0.0,25.0,1.4,12.5,25.0,23.23,14.13
2016,5,24,16,30,0.0,20.0,1.4,12.0,20.0,18.57,10.26
2016,5,24,16,45,0.0,76.0,1.4,12.0,76.0,70.75,54.78
2016,5,24,17,0,0.0,132.0,1.4,12.0,132.0,126.75,102.05
2016,5,24,17,15,0.0,114.0,1.4,11.5,114.0,109.26,87.76
2016,5,24,17,30,0.0,96.0,1.4,11.0,96.0,91.74,73.35
2016,5,24,17,45,287.5,74.0,1.45,10.5,140.5,226.08,187.17
2016,5,24,18,0,575.0,52.0,1.5,10.0,185.0,306.96,248.33
2016,5,24,18,15,493.0,44.5,1.45,9.5,138.5,236.88,185.87
2016,5,24,18,30,411.0,37.0,1.4,9.0,92.0,175.54,130.84
2016,5,24,18,45,275.5,26.0,1.4,9.0,56.0,106.76,69.99
2016,5,24,19,0,140.0,15.0,1.4,9.0,20.0,46.63,0.0
2016,5,24,19,15,70.0,7.5,1.35,8.5,10.0,16.35,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,17.0,1.0,7.0,32.5,13.18,2.09
2016,5,25,5,30,302.0,34.0,1.0,7.0,65.0,27.11,18.18
2016,5,25,5,45,400.5,43.0,1.05,7.5,109.0,32.96,24.18
2016,5,25,6,0,499.0,52.0,1.1,8.0,153.0,38.55,29.58
2016,5,25,6,15,255.5,78.0,1.1,8.0,130.5,56.69,46.27
2016,5,25,6,30,12.0,104.0,1.1,8.0,108.0,91.16,77.44
2016,5,25,6,45,17.5,123.5,1.1,8.5,130.5,107.5,91.68
2016,5,25,7,0,23.0,143.0,1.1,9.0,153.0,125.87,101.85
2016,5,25,7,15,70.5,176.0,1.1,9.5,210.0,154.21,122.51
2016,5,25,7,30,118.0,209.0,1.1,10.0,267.0,188.8,148.05
2016,5,25,7,45,212.0,224.5,1.1,10.5,342.0,232.61,179.74
2016,5,25,8,0,306.0,240.0,1.1,11.0,417.0,282.23,217.19
2016,5,25,8,15,576.0,169.0,1.1,11.5,536.0,332.64,253.04
2016,5,25,8,30,846.0,98.0,1.1,12.0,655.0,420.27,320.9
2016,5,25,8,45,859.5,100.0,1.1,12.5,698.5,475.7,366.74
2016,5,25,9,0,873.0,102.0,1.1,13.0,742.0,531.3,411.27
2016,5,25,9,15,883.5,104.0,1.1,13.0,781.0,585.16,453.72
2016,5,25,9,30,894.0,106.0,1.1,13.0,820.0,638.4,494.36
2016,5,25,9,45,910.5,102.5,1.15,13.5,855.5,689.71,532.1
2016,5,25,10,0,927.0,99.0,1.2,14.0,891.0,740.35,567.95
2016,5,25,10,15,932.5,100.0,1.2,14.0,917.5,786.08,598.26
2016,5,25,10,30,938.0,101.0,1.2,14.0,944.0,829.77,626.83
2016,5,25,10,45,941.5,102.0,1.3,14.0,964.0,869.59,653.9
2016,5,25,11,0,945.0,103.0,1.4,14.0,984.0,906.87,679.21
2016,5,25,11,15,947.5,103.5,1.4,14.0,996.5,940.07,700.32
2016,5,25,11,30,950.0,104.0,1.4,14.0,1009.0,970.37,719.46
2016,5,25,11,45,952.0,103.5,1.45,14.0,1014.5,996.18,736.45
2016,5,25,12,0,954.0,103.0,1.5,14.0,1020.0,1018.8,751.47
2016,5,25,12,15,953.5,102.5,1.5,14.0,1017.5,1035.69,762.07
2016,5,25,12,30,953.0,102.0,1.5,14.0,1015.0,1049.11,770.59
2016,5,25,12,45,498.5,259.0,1.5,14.5,736.5,779.48,588.07
2016,5,25,13,0,44.0,416.0,1.5,15.0,458.0,456.35,346.16
2016,5,25,13,15,33.0,373.5,1.55,15.0,404.5,403.63,309.74
2016,5,25,13,30,22.0,331.0,1.6,15.0,351.0,339.43,262.12
2016,5,25,13,45,193.0,361.0,1.65,15.0,529.0,565.53,436.34
2016,5,25,14,0,364.0,391.0,1.7,15.0,707.0,778.96,589.78
2016,5,25,14,15,638.0,245.5,1.7,14.5,776.0,906.55,685.28
2016,5,25,14,30,912.0,100.0,1.7,14.0,845.0,992.7,744.18
2016,5,25,14,45,904.5,97.0,1.75,14.0,808.5,965.09,726.76
2016,5,25,15,0,897.0,94.0,1.8,14.0,772.0,934.51,708.63
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.5,898.67,687.45
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,860.46,664.41
2016,5,25,15,45,860.0,87.5,1.8,13.0,641.0,817.49,636.52
2016,5,25,16,0,846.0,85.0,1.8,13.0,595.0,772.8,607.07
2016,5,25,16,15,826.0,82.0,1.8,12.5,545.5,726.56,577.11
2016,5,25,16,30,806.0,79.0,1.8,12.0,496.0,674.26,542.02
2016,5,25,16,45,780.5,75.5,1.85,12.0,444.5,617.3,501.07
2016,5,25,17,0,755.0,72.0,1.9,12.0,393.0,560.72,457.96
2016,5,25,17,15,719.0,67.5,1.9,11.5,341.0,497.74,408.81
2016,5,25,17,30,683.0,63.0,1.9,11.0,289.0,436.84,359.43
2016,5,25,17,45,628.0,58.0,1.9,10.5,238.0,370.55,303.74
2016,5,25,18,0,573.0,53.0,1.9,10.0,187.0,307.73,248.98
2016,5,25,18,15,491.5,45.5,1.8,9.5,140.5,237.88,187.22
2016,5,25,18,30,410.0,38.0,1.7,9.0,94.0,176.68,132.17
2016,5,25,18,45,266.5,27.5,1.65,9.0,58.0,106.38,70.6
2016,5,25,19,0,123.0,17.0,1.6,9.0,22.0,45.13,0.0
2016,5,25,19,15,61.5,8.5,1.6,8.5,11.0,16.25,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.0,19.0,1.1,8.0,32.0,14.86,3.47
2016,5,26,5,30,248.0,38.0,1.1,8.0,64.0,29.57,20.28
2016,5,26,5,45,344.5,49.0,1.1,8.0,107.0,37.36,28.09
2016,5,26,6,0,441.0,60.0,1.1,8.0,150.0,45.52,35.91
2016,5,26,6,15,505.5,68.0,1.05,8.0,199.0,49.55,39.78
2016,5,26,6,30,570.0,76.0,1.0,8.0,248.0,53.38,43.29
2016,5,26,6,45,616.0,82.5,1.0,8.5,299.5,55.73,45.23
2016,5,26,7,0,662.0,89.0,1.0,9.0,351.0,91.49,54.39
2016,5,26,7,15,694.5,93.5,1.0,9.5,402.5,139.49,83.34
2016,5,26,7,30,727.0,98.0,1.0,10.0,454.0,191.33,123.59
2016,5,26,7,45,756.0,100.5,1.0,10.5,505.5,248.67,172.33
2016,5,26,8,0,785.0,103.0,1.0,11.0,557.0,304.32,220.91
2016,5,26,8,15,803.5,106.0,0.95,11.5,604.0,359.66,269.13
2016,5,26,8,30,822.0,109.0,0.9,12.0,651.0,416.35,317.11
2016,5,26,8,45,838.5,110.5,0.9,12.5,695.5,471.92,362.91
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,530.89,409.51
2016,5,26,9,15,866.0,114.0,0.9,13.5,779.0,584.15,450.3
2016,5,26,9,30,877.0,116.0,0.9,14.0,818.0,636.86,489.26
2016,5,26,9,45,881.0,120.5,0.9,14.5,850.0,686.45,524.59
2016,5,26,10,0,885.0,125.0,0.9,15.0,882.0,734.41,557.64
2016,5,26,10,15,891.5,126.0,0.9,15.0,908.5,779.25,587.54
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,822.24,615.26
2016,5,26,10,45,902.0,128.5,0.95,15.5,955.0,861.62,639.9
2016,5,26,11,0,906.0,130.0,1.0,16.0,975.0,898.6,662.76
2016,5,26,11,15,909.0,130.5,1.0,16.0,988.0,931.23,683.05
2016,5,26,11,30,912.0,131.0,1.0,16.0,1001.0,961.12,701.5
2016,5,26,11,45,913.0,131.5,1.05,16.5,1006.0,986.28,716.52
2016,5,26,12,0,914.0,132.0,1.1,17.0,1011.0,1008.37,729.64
2016,5,26,12,15,913.5,131.5,1.1,17.0,1008.5,1024.88,739.73
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,1038.08,747.89
2016,5,26,12,45,915.5,128.0,1.15,17.5,997.5,1048.41,753.98
2016,5,26,13,0,918.0,125.0,1.2,18.0,989.0,1055.26,758.01
2016,5,26,13,15,914.5,124.0,1.2,18.0,971.5,1054.54,757.95
2016,5,26,13,30,911.0,123.0,1.2,18.0,954.0,1050.28,755.91
2016,5,26,13,45,908.0,120.5,1.25,18.0,930.0,1041.44,752.12
2016,5,26,14,0,905.0,118.0,1.3,18.0,906.0,1029.1,746.24
2016,5,26,14,15,898.0,116.5,1.3,17.5,875.0,1010.47,736.97
2016,5,26,14,30,891.0,115.0,1.3,17.0,844.0,988.63,725.72
2016,5,26,14,45,882.0,113.0,1.35,17.0,807.5,961.31,710.4
2016,5,26,15,0,873.0,111.0,1.4,17.0,771.0,931.16,693.14
2016,5,26,15,15,860.5,108.5,1.4,16.5,729.0,894.7,672.08
2016,5,26,15,30,848.0,106.0,1.4,16.0,687.0,862.44,653.65
2016,5,26,15,45,831.5,103.5,1.45,16.0,640.5,818.06,626.02
2016,5,26,16,0,815.0,101.0,1.5,16.0,594.0,772.15,596.93
2016,5,26,16,15,794.0,97.5,1.5,15.5,544.5,720.48,563.73
2016,5,26,16,30,773.0,94.0,1.5,15.0,495.0,668.21,529.33
2016,5,26,16,45,745.0,89.5,1.55,14.5,443.0,609.86,488.35
2016,5,26,17,0,717.0,85.0,1.6,14.0,391.0,554.2,447.49
2016,5,26,17,15,678.0,80.0,1.6,13.5,339.0,490.76,398.71
2016,5,26,17,30,639.0,75.0,1.6,13.0,287.0,429.78,350.04
2016,5,26,17,45,581.0,68.5,1.6,12.5,236.0,361.08,293.36
2016,5,26,18,0,523.0,62.0,1.6,12.0,185.0,297.58,239.0
2016,5,26,18,15,438.5,53.0,1.55,11.0,139.0,227.52,178.5
2016,5,26,18,30,354.0,44.0,1.5,10.0,93.0,166.38,124.75
2016,5,26,18,45,221.5,31.0,1.5,9.5,57.0,98.22,65.94
2016,5,26,19,0,89.0,18.0,1.5,9.0,21.0,40.19,0.0
2016,5,26,19,15,44.5,9.0,1.45,8.5,10.5,14.51,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.85,3.84
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.54,20.31
2016,5,27,5,45,354.5,49.0,0.85,8.5,110.0,38.33,28.94
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,45.47,35.74
2016,5,27,6,15,521.0,68.0,0.85,9.0,203.5,49.52,39.6
2016,5,27,6,30,586.0,76.0,0.8,9.0,253.0,53.36,43.1
2016,5,27,6,45,636.5,81.0,0.8,9.5,306.0,54.55,43.99
2016,5,27,7,0,687.0,86.0,0.8,10.0,359.0,90.59,52.55
2016,5,27,7,15,719.0,90.5,0.75,10.5,411.0,139.93,82.24
2016,5,27,7,30,751.0,95.0,0.7,11.0,463.0,197.61,127.0
2016,5,27,7,45,779.0,97.5,0.65,12.0,515.0,251.33,172.09
2016,5,27,8,0,807.0,100.0,0.6,13.0,567.0,307.97,220.48
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.5,364.33,268.74
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,421.96,316.56
2016,5,27,8,45,859.0,107.5,0.5,14.5,706.5,481.84,364.59
2016,5,27,9,0,875.0,109.0,0.5,15.0,751.0,538.22,408.33
2016,5,27,9,15,885.0,111.0,0.45,15.5,790.0,591.89,447.97
2016,5,27,9,30,895.0,113.0,0.4,16.0,829.0,644.88,485.46
2016,5,27,9,45,908.0,111.5,0.4,17.0,863.5,695.78,519.84
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,745.74,552.3
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,791.23,579.83
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,834.72,605.6
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,875.06,628.74
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,913.01,650.07
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,946.2,670.76
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,976.49,689.7
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,1001.88,704.33
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,1024.07,717.08
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,1041.51,728.42
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,1055.52,737.85
2016,5,27,12,45,946.5,112.5,0.9,22.0,1011.5,1063.53,744.94
2016,5,27,13,0,943.0,113.0,1.0,22.0,1001.0,1067.93,750.01
2016,5,27,13,15,939.5,112.0,1.05,22.0,983.0,1067.17,751.01
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,1062.78,749.98
2016,5,27,13,45,929.0,111.0,1.15,22.0,939.5,1052.33,745.37
2016,5,27,14,0,922.0,111.0,1.2,22.0,914.0,1038.42,738.75
2016,5,27,14,15,914.5,109.5,1.2,21.5,882.5,1019.06,729.31
2016,5,27,14,30,907.0,108.0,1.2,21.0,851.0,996.46,717.9
2016,5,27,14,45,896.5,106.5,1.25,21.0,813.5,967.93,702.21
2016,5,27,15,0,886.0,105.0,1.3,21.0,776.0,936.61,684.64
2016,5,27,15,15,873.5,103.0,1.3,20.5,733.5,900.36,664.21
2016,5,27,15,30,861.0,101.0,1.3,20.0,691.0,861.83,642.04
2016,5,27,15,45,845.0,98.0,1.35,20.0,644.0,823.17,618.9
2016,5,27,16,0,829.0,95.0,1.4,20.0,597.0,776.67,589.97
2016,5,27,16,15,808.5,91.5,1.35,19.5,547.5,724.89,556.9
2016,5,27,16,30,788.0,88.0,1.3,19.0,498.0,672.45,522.7
2016,5,27,16,45,760.5,84.0,1.3,18.5,446.5,614.41,482.84
2016,5,27,17,0,733.0,80.0,1.3,18.0,395.0,556.96,441.35
2016,5,27,17,15,695.5,75.0,1.25,17.0,342.5,495.35,395.5
2016,5,27,17,30,658.0,70.0,1.2,16.0,290.0,434.36,348.27
2016,5,27,17,45,605.5,64.0,1.15,15.5,239.5,367.88,294.2
2016,5,27,18,0,553.0,58.0,1.1,15.0,189.0,306.01,241.93
2016,5,27,18,15,472.0,49.5,1.0,14.0,142.5,236.15,182.41
2016,5,27,18,30,391.0,41.0,0.9,13.0,96.0,174.86,129.1
2016,5,27,18,45,265.0,29.0,0.85,12.5,59.5,108.02,71.78
2016,5,27,19,0,139.0,17.0,0.8,12.0,23.0,48.68,0.27
2016,5,27,19,15,69.5,8.5,0.75,11.5,11.5,17.43,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,139.0,18.5,0.5,9.5,33.5,14.44,3.82
2016,5,28,5,30,278.0,37.0,0.4,10.0,67.0,28.73,19.5
2016,5,28,5,45,376.5,47.0,0.35,10.5,111.0,36.41,27.03
2016,5,28,6,0,475.0,57.0,0.3,11.0,155.0,42.72,33.04
2016,5,28,6,15,537.5,64.0,0.25,11.5,204.5,46.06,36.14
2016,5,28,6,30,600.0,71.0,0.2,12.0,254.0,49.24,38.94
2016,5,28,6,45,647.0,76.0,0.2,13.0,306.0,50.64,39.94
2016,5,28,7,0,694.0,81.0,0.2,14.0,358.0,87.27,48.6
2016,5,28,7,15,725.5,85.5,0.2,14.5,410.0,141.5,81.73
2016,5,28,7,30,757.0,90.0,0.2,15.0,462.0,194.46,121.68
2016,5,28,7,45,781.5,93.5,0.25,16.0,513.0,248.55,166.4
2016,5,28,8,0,806.0,97.0,0.3,17.0,564.0,305.15,214.08
2016,5,28,8,15,823.5,100.0,0.3,17.5,611.5,361.22,261.28
2016,5,28,8,30,841.0,103.0,0.3,18.0,659.0,418.5,308.12
2016,5,28,8,45,855.0,105.5,0.35,19.0,703.0,478.25,354.81
2016,5,28,9,0,869.0,108.0,0.4,20.0,747.0,534.21,397.04
2016,5,28,9,15,880.0,110.0,0.45,20.5,786.0,588.08,437.04
2016,5,28,9,30,891.0,112.0,0.5,21.0,825.0,641.38,475.31
2016,5,28,9,45,898.0,114.0,0.55,21.5,858.5,691.27,510.06
2016,5,28,10,0,905.0,116.0,0.6,22.0,892.0,739.74,542.87
2016,5,28,10,15,911.0,117.5,0.65,22.0,919.0,785.4,572.54
2016,5,28,10,30,917.0,119.0,0.7,22.0,946.0,829.13,600.47
2016,5,28,10,45,920.0,121.0,0.8,22.5,965.5,868.77,625.23
2016,5,28,11,0,923.0,123.0,0.9,23.0,985.0,905.9,648.25
2016,5,28,11,15,925.5,123.5,0.95,23.0,997.5,938.54,668.75
2016,5,28,11,30,928.0,124.0,1.0,23.0,1010.0,968.37,687.51
2016,5,28,11,45,927.5,125.0,1.05,23.0,1014.5,992.93,703.03
2016,5,28,12,0,927.0,126.0,1.1,23.0,1019.0,1014.32,716.72
2016,5,28,12,15,926.0,126.0,1.1,23.0,1016.5,1031.02,726.68
2016,5,28,12,30,925.0,126.0,1.1,23.0,1014.0,1044.36,734.72
2016,5,28,12,45,919.0,128.0,1.15,23.0,1002.5,1051.28,739.96
2016,5,28,13,0,913.0,130.0,1.2,23.0,991.0,1054.69,743.25
2016,5,28,13,15,909.0,129.5,1.2,22.5,973.5,1054.08,744.74
2016,5,28,13,30,905.0,129.0,1.2,22.0,956.0,1049.96,744.24
2016,5,28,13,45,897.5,128.5,1.3,22.0,930.5,1038.87,740.01
2016,5,28,14,0,890.0,128.0,1.4,22.0,905.0,1024.41,733.72
2016,5,28,14,15,882.5,126.5,1.4,21.5,874.0,1005.66,724.49
2016,5,28,14,30,875.0,125.0,1.4,21.0,843.0,983.77,713.33
2016,5,28,14,45,864.0,123.0,1.4,21.0,805.5,955.06,696.45
2016,5,28,15,0,853.0,121.0,1.4,21.0,768.0,931.08,682.65
2016,5,28,15,15,668.5,182.0,1.35,20.5,672.0,814.88,608.17
2016,5,28,15,30,484.0,243.0,1.3,20.0,576.0,696.35,526.4
2016,5,28,15,45,542.0,205.5,1.3,20.0,554.5,688.16,524.73
2016,5,28,16,0,600.0,168.0,1.3,20.0,533.0,678.77,520.76
2016,5,28,16,15,674.5,134.5,1.25,19.5,512.5,674.97,521.18
2016,5,28,16,30,749.0,101.0,1.2,19.0,492.0,659.5,512.93
2016,5,28,16,45,726.5,88.5,1.2,18.5,436.0,597.14,469.22
2016,5,28,17,0,704.0,76.0,1.2,18.0,380.0,534.89,424.44
2016,5,28,17,15,659.0,78.0,1.1,17.0,333.0,478.4,381.84
2016,5,28,17,30,614.0,80.0,1.0,16.0,286.0,423.23,338.69
2016,5,28,17,45,560.0,72.0,0.95,15.5,236.0,355.97,284.34
2016,5,28,18,0,506.0,64.0,0.9,15.0,186.0,293.55,232.07
2016,5,28,18,15,424.0,54.5,0.8,14.0,140.0,224.67,173.79
2016,5,28,18,30,342.0,45.0,0.7,13.0,94.0,164.45,121.92
2016,5,28,18,45,225.0,31.5,0.65,12.5,58.5,99.8,66.94
2016,5,28,19,0,108.0,18.0,0.6,12.0,23.0,44.27,3.7
2016,5,28,19,15,54.0,9.0,0.55,11.5,11.5,15.88,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,5,15,147.0,18.0,0.65,7.5,34.5,13.91,3.78
2016,5,29,5,30,294.0,36.0,0.6,8.0,69.0,28.74,19.69
2016,5,29,5,45,392.0,45.5,0.55,9.0,113.0,34.98,25.91
2016,5,29,6,0,490.0,55.0,0.5,10.0,157.0,40.91,31.53
2016,5,29,6,15,552.0,62.5,0.45,10.5,206.5,44.77,35.11
2016,5,29,6,30,614.0,70.0,0.4,11.0,256.0,48.42,38.34
2016,5,29,6,45,659.0,75.0,0.4,11.5,308.5,49.87,39.47
2016,5,29,7,0,704.0,80.0,0.4,12.0,361.0,87.16,48.55
2016,5,29,7,15,734.5,84.0,0.4,12.5,413.0,141.32,81.93
2016,5,29,7,30,765.0,88.0,0.4,13.0,465.0,194.17,122.33
2016,5,29,7,45,788.5,91.5,0.45,13.5,515.5,248.45,168.13
2016,5,29,8,0,812.0,95.0,0.5,14.0,566.0,305.12,217.03
2016,5,29,8,15,829.5,98.0,0.55,14.5,613.5,361.47,265.52
2016,5,29,8,30,847.0,101.0,0.6,15.0,661.0,419.02,313.78
2016,5,29,8,45,860.5,103.5,0.65,15.5,705.0,478.87,362.21
2016,5,29,9,0,874.0,106.0,0.7,16.0,749.0,534.82,406.18
2016,5,29,9,15,884.5,108.0,0.7,16.5,788.0,588.61,446.66
2016,5,29,9,30,895.0,110.0,0.7,17.0,827.0,641.78,485.21
2016,5,29,9,45,901.5,112.0,0.75,17.5,860.0,691.49,520.62
2016,5,29,10,0,908.0,114.0,0.8,18.0,893.0,739.73,554.02
2016,5,29,10,15,914.0,115.5,0.85,18.0,920.0,785.48,584.35
2016,5,29,10,30,920.0,117.0,0.9,18.0,947.0,829.3,612.94
2016,5,29,10,45,923.5,118.5,0.95,18.5,966.5,868.96,637.4
2016,5,29,11,0,927.0,120.0,1.0,19.0,986.0,906.14,660.05
2016,5,29,11,15,929.5,120.5,1.0,19.0,999.0,938.88,680.12
2016,5,29,11,30,932.0,121.0,1.0,19.0,1012.0,968.79,698.33
2016,5,29,11,45,931.5,122.0,1.05,19.0,1016.5,993.42,714.14
2016,5,29,12,0,931.0,123.0,1.1,19.0,1021.0,1014.88,728.07
2016,5,29,12,15,931.0,123.0,1.1,19.0,1019.0,1032.61,738.83
2016,5,29,12,30,931.0,123.0,1.1,19.0,1017.0,1047.0,747.62
2016,5,29,12,45,924.0,126.0,1.15,19.5,1005.5,1053.97,751.53
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,1057.42,753.46
2016,5,29,13,15,914.0,128.0,1.2,20.0,977.0,1057.34,753.84
2016,5,29,13,30,911.0,127.0,1.2,20.0,960.0,1053.73,752.21
2016,5,29,13,45,905.5,126.0,1.2,20.0,936.0,1044.11,747.01
2016,5,29,14,0,900.0,125.0,1.2,20.0,912.0,1031.06,739.87
2016,5,29,14,15,893.0,123.5,1.2,19.5,881.0,1012.69,730.9
2016,5,29,14,30,886.0,122.0,1.2,19.0,850.0,991.14,719.99
2016,5,29,14,45,876.5,120.0,1.2,19.0,813.0,963.64,703.95
2016,5,29,15,0,867.0,118.0,1.2,19.0,776.0,933.36,686.12
2016,5,29,15,15,854.5,115.5,1.15,18.5,734.0,904.24,669.46
2016,5,29,15,30,842.0,113.0,1.1,18.0,692.0,865.55,646.34
2016,5,29,15,45,826.5,109.5,1.1,18.0,646.0,821.21,618.8
2016,5,29,16,0,811.0,106.0,1.1,18.0,600.0,775.29,589.83
2016,5,29,16,15,789.5,102.5,1.1,17.5,550.5,723.52,557.33
2016,5,29,16,30,768.0,99.0,1.1,17.0,501.0,671.18,523.67
2016,5,29,16,45,741.5,94.0,1.1,17.0,449.5,615.79,484.33
2016,5,29,17,0,715.0,89.0,1.1,17.0,398.0,558.74,442.45
2016,5,29,17,15,676.5,83.5,1.05,16.0,345.5,495.14,395.33
2016,5,29,17,30,638.0,78.0,1.0,15.0,293.0,433.94,348.15
2016,5,29,17,45,585.5,71.0,0.95,14.5,242.5,367.26,294.16
2016,5,29,18,0,533.0,64.0,0.9,14.0,192.0,305.18,241.97
2016,5,29,18,15,450.0,54.5,0.85,13.0,145.5,234.42,182.06
2016,5,29,18,30,367.0,45.0,0.8,12.0,99.0,172.41,128.45
2016,5,29,18,45,244.0,32.0,0.75,11.5,62.0,105.2,71.23
2016,5,29,19,0,121.0,19.0,0.7,11.0,25.0,48.2,8.02
2016,5,29,19,15,60.5,9.5,0.7,10.5,12.5,17.3,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,9.0,0.7,7.0,10.0,8.58,0.0
2016,5,30,5,15,182.0,22.5,0.65,7.5,41.0,17.68,6.59
2016,5,30,5,30,321.0,36.0,0.6,8.0,72.0,28.71,19.69
2016,5,30,5,45,420.0,44.5,0.6,8.5,117.0,34.05,25.14
2016,5,30,6,0,519.0,53.0,0.6,9.0,162.0,39.17,30.08
2016,5,30,6,15,580.0,60.0,0.55,9.5,212.0,42.71,33.38
2016,5,30,6,30,641.0,67.0,0.5,10.0,262.0,46.06,36.36
2016,5,30,6,45,684.5,71.5,0.5,11.0,315.0,47.26,37.2
2016,5,30,7,0,728.0,76.0,0.5,12.0,368.0,90.03,50.25
2016,5,30,7,15,758.5,80.0,0.5,12.5,420.5,140.61,80.34
2016,5,30,7,30,789.0,84.0,0.5,13.0,473.0,194.8,121.93
2016,5,30,7,45,812.0,87.0,0.5,13.5,524.0,249.89,168.5
2016,5,30,8,0,835.0,90.0,0.5,14.0,575.0,307.26,218.02
2016,5,30,8,15,852.0,93.0,0.5,14.5,623.0,369.3,270.72
2016,5,30,8,30,869.0,96.0,0.5,15.0,671.0,427.38,319.0
2016,5,30,8,45,882.0,98.0,0.55,16.0,715.0,483.6,364.04
2016,5,30,9,0,895.0,100.0,0.6,17.0,759.0,539.91,407.4
2016,5,30,9,15,905.0,102.0,0.6,17.5,798.5,594.42,448.1
2016,5,30,9,30,915.0,104.0,0.6,18.0,838.0,648.22,486.76
2016,5,30,9,45,919.0,107.5,0.65,18.5,870.5,698.53,522.25
2016,5,30,10,0,923.0,111.0,0.7,19.0,903.0,747.12,555.55
2016,5,30,10,15,929.0,112.5,0.75,19.5,930.0,793.47,584.76
2016,5,30,10,30,935.0,114.0,0.8,20.0,957.0,837.85,612.23
2016,5,30,10,45,938.5,114.5,0.85,20.5,977.0,877.12,636.08
2016,5,30,11,0,942.0,115.0,0.9,21.0,997.0,913.85,658.14
2016,5,30,11,15,944.5,115.5,0.9,21.0,1009.5,947.01,678.17
2016,5,30,11,30,947.0,116.0,0.9,21.0,1022.0,977.3,696.33
2016,5,30,11,45,947.5,116.5,0.95,21.5,1027.0,1002.72,711.08
2016,5,30,12,0,948.0,117.0,1.0,22.0,1032.0,1024.95,723.91
2016,5,30,12,15,947.5,117.0,1.0,22.0,1029.5,1042.44,734.29
2016,5,30,12,30,947.0,117.0,1.0,22.0,1027.0,1056.52,742.73
2016,5,30,12,45,944.0,117.0,1.05,22.5,1016.5,1064.63,747.28
2016,5,30,13,0,941.0,117.0,1.1,23.0,1006.0,1069.14,749.83
2016,5,30,13,15,937.5,116.5,1.1,23.0,988.5,1069.04,750.18
2016,5,30,13,30,934.0,116.0,1.1,23.0,971.0,1065.33,748.52
2016,5,30,13,45,929.0,114.5,1.15,23.0,946.0,1055.49,744.29
2016,5,30,14,0,924.0,113.0,1.2,23.0,921.0,1042.14,738.05
2016,5,30,14,15,917.0,111.5,1.2,22.5,890.0,1023.4,729.04
2016,5,30,14,30,910.0,110.0,1.2,22.0,859.0,1001.4,718.06
2016,5,30,14,45,901.0,108.0,1.2,22.0,822.0,973.85,702.24
2016,5,30,15,0,892.0,106.0,1.2,22.0,785.0,943.42,684.59
2016,5,30,15,15,880.0,104.0,1.2,21.5,742.5,907.61,664.67
2016,5,30,15,30,868.0,102.0,1.2,21.0,700.0,869.48,643.01
2016,5,30,15,45,853.0,98.5,1.2,21.0,653.5,825.09,615.67
2016,5,30,16,0,838.0,95.0,1.2,21.0,607.0,784.58,590.63
2016,5,30,16,15,817.5,92.0,1.15,20.5,557.0,733.17,558.15
2016,5,30,16,30,797.0,89.0,1.1,20.0,507.0,681.05,524.61
2016,5,30,16,45,771.5,84.5,1.1,19.5,455.5,623.51,485.78
2016,5,30,17,0,746.0,80.0,1.1,19.0,404.0,566.34,445.09
2016,5,30,17,15,709.0,75.5,1.05,18.0,351.5,503.27,398.76
2016,5,30,17,30,672.0,71.0,1.0,17.0,299.0,444.19,353.51
2016,5,30,17,45,621.5,64.5,0.95,16.5,248.0,377.34,299.77
2016,5,30,18,0,571.0,58.0,0.9,16.0,197.0,314.86,247.57
2016,5,30,18,15,491.0,50.0,0.8,15.0,150.0,244.81,188.38
2016,5,30,18,30,411.0,42.0,0.7,14.0,103.0,183.14,135.09
2016,5,30,18,45,285.5,30.5,0.6,13.0,65.5,115.39,77.8
2016,5,30,19,0,160.0,19.0,0.5,12.0,28.0,56.9,13.47
2016,5,30,19,15,80.0,9.5,0.5,11.5,14.0,20.04,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.6,8.0,11.0,9.53,0.0
2016,5,31,5,15,204.5,22.0,0.55,8.5,42.5,17.6,6.71
2016,5,31,5,30,350.0,34.0,0.5,9.0,74.0,26.78,17.94
2016,5,31,5,45,444.5,42.5,0.45,9.5,119.0,32.23,23.43
2016,5,31,6,0,539.0,51.0,0.4,10.0,164.0,37.44,28.41
2016,5,31,6,15,599.0,57.5,0.4,10.5,214.5,40.66,31.41
2016,5,31,6,30,659.0,64.0,0.4,11.0,265.0,43.72,34.11
2016,5,31,6,45,701.0,68.0,0.4,12.0,318.0,49.22,38.82
2016,5,31,7,0,743.0,72.0,0.4,13.0,371.0,87.53,47.45
2016,5,31,7,15,772.0,76.0,0.4,13.5,423.0,138.78,77.89
2016,5,31,7,30,801.0,80.0,0.4,14.0,475.0,193.45,119.75
2016,5,31,7,45,823.0,83.0,0.45,15.0,526.0,248.93,166.29
2016,5,31,8,0,845.0,86.0,0.5,16.0,577.0,306.58,215.59
2016,5,31,8,15,861.5,88.5,0.5,16.5,625.0,368.6,267.99
2016,5,31,8,30,878.0,91.0,0.5,17.0,673.0,426.49,315.88
2016,5,31,8,45,890.0,93.5,0.55,18.0,717.0,483.09,360.93
2016,5,31,9,0,902.0,96.0,0.6,19.0,761.0,539.68,404.2
2016,5,31,9,15,912.0,97.5,0.65,19.5,800.0,594.03,445.04
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,647.67,483.98
2016,5,31,9,45,928.5,101.0,0.75,21.0,872.0,698.52,518.78
2016,5,31,10,0,935.0,103.0,0.8,22.0,905.0,747.85,551.17
2016,5,31,10,15,940.5,104.0,0.85,22.0,932.0,793.81,580.9
2016,5,31,10,30,946.0,105.0,0.9,22.0,959.0,837.73,609.05
2016,5,31,10,45,950.0,106.0,0.95,22.5,979.5,878.19,633.55
2016,5,31,11,0,954.0,107.0,1.0,23.0,1000.0,916.14,656.23
2016,5,31,11,15,956.0,107.5,1.0,23.0,1012.5,949.18,676.09
2016,5,31,11,30,958.0,108.0,1.0,23.0,1025.0,979.27,694.07
2016,5,31,11,45,959.0,108.0,1.05,23.5,1030.5,1004.88,708.83
2016,5,31,12,0,960.0,108.0,1.1,24.0,1036.0,1027.28,721.65
2016,5,31,12,15,960.0,108.0,1.1,24.0,1033.5,1045.39,732.37
2016,5,31,12,30,960.0,108.0,1.1,24.0,1031.0,1060.07,741.12
2016,5,31,12,45,959.5,107.0,1.1,24.5,1021.5,1069.72,745.52
2016,5,31,13,0,959.0,106.0,1.1,25.0,1012.0,1075.74,747.9
2016,5,31,13,15,955.5,105.0,1.1,25.0,994.5,1075.08,747.88
2016,5,31,13,30,952.0,104.0,1.1,25.0,977.0,1070.74,745.87
2016,5,31,13,45,948.0,103.0,1.15,25.0,952.5,1062.26,742.52
2016,5,31,14,0,944.0,102.0,1.2,25.0,928.0,1050.19,737.11
2016,5,31,14,15,937.5,100.5,1.2,25.0,897.0,1031.63,726.91
2016,5,31,14,30,931.0,99.0,1.2,25.0,866.0,1009.73,714.78
2016,5,31,14,45,922.5,97.5,1.2,25.0,829.5,982.73,699.53
2016,5,31,15,0,914.0,96.0,1.2,25.0,793.0,952.78,682.44
2016,5,31,15,15,903.0,94.0,1.2,24.5,750.5,917.25,663.04
2016,5,31,15,30,892.0,92.0,1.2,24.0,708.0,879.28,641.84
2016,5,31,15,45,877.5,89.5,1.2,24.0,661.5,835.61,615.39
2016,5,31,16,0,863.0,87.0,1.2,24.0,615.0,790.2,587.46
2016,5,31,16,15,844.0,84.5,1.15,23.5,565.5,744.91,559.67
2016,5,31,16,30,825.0,82.0,1.1,23.0,516.0,693.42,527.06
2016,5,31,16,45,799.0,78.5,1.1,22.5,464.0,635.51,488.97
2016,5,31,17,0,773.0,75.0,1.1,22.0,412.0,577.98,448.6
2016,5,31,17,15,738.0,70.5,1.05,21.0,359.0,514.83,402.91
2016,5,31,17,30,703.0,66.0,1.0,20.0,306.0,453.61,356.71
2016,5,31,17,45,652.0,61.0,0.95,19.0,254.5,388.15,305.2
2016,5,31,18,0,601.0,56.0,0.9,18.0,203.0,325.59,253.87
2016,5,31,18,15,522.5,48.5,0.8,16.5,155.0,254.99,194.99
2016,5,31,18,30,444.0,41.0,0.7,15.0,107.0,192.58,141.47
2016,5,31,18,45,315.5,30.5,0.65,14.0,68.5,123.15,82.98
2016,5,31,19,0,187.0,20.0,0.6,13.0,30.0,63.53,18.53
2016,5,31,19,15,93.5,10.0,0.65,12.5,15.0,22.46,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.0,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,57.0,10.0,0.9,8.0,11.0,9.53,0.0
2016,6,1,5,15,204.5,23.0,0.9,8.5,43.5,18.52,7.54
2016,6,1,5,30,352.0,36.0,0.9,9.0,76.0,28.64,19.56
2016,6,1,5,45,446.0,44.5,0.95,10.0,121.5,34.0,24.92
2016,6,1,6,0,540.0,53.0,1.0,11.0,167.0,39.13,29.76
2016,6,1,6,15,601.0,59.5,0.95,11.5,218.0,42.27,32.68
2016,6,1,6,30,662.0,66.0,0.9,12.0,269.0,45.26,35.31
2016,6,1,6,45,706.0,70.5,0.85,12.5,322.5,51.31,40.56
2016,6,1,7,0,750.0,75.0,0.8,13.0,376.0,90.39,49.64
2016,6,1,7,15,780.0,79.0,0.8,13.5,429.0,142.11,80.44
2016,6,1,7,30,810.0,83.0,0.8,14.0,482.0,197.37,122.91
2016,6,1,7,45,832.5,86.0,0.85,15.0,534.0,253.46,170.19
2016,6,1,8,0,855.0,89.0,0.9,16.0,586.0,311.78,220.33
2016,6,1,8,15,871.5,91.5,0.9,16.5,634.5,374.32,273.62
2016,6,1,8,30,888.0,94.0,0.9,17.0,683.0,432.76,322.43
2016,6,1,8,45,900.5,96.0,0.9,17.5,727.5,489.69,368.56
2016,6,1,9,0,913.0,98.0,0.9,18.0,772.0,546.65,412.96
2016,6,1,9,15,923.0,100.0,0.9,18.5,811.5,602.0,454.51
2016,6,1,9,30,933.0,102.0,0.9,19.0,851.0,656.62,493.99
2016,6,1,9,45,940.0,104.0,0.9,19.5,885.0,708.32,530.04
2016,6,1,10,0,947.0,106.0,0.9,20.0,919.0,758.52,563.74
2016,6,1,10,15,952.5,107.0,0.9,20.5,946.0,805.0,592.19
2016,6,1,10,30,958.0,108.0,0.9,21.0,973.0,849.42,618.81
2016,6,1,10,45,960.0,110.0,0.95,21.5,993.0,889.65,643.16
2016,6,1,11,0,962.0,112.0,1.0,22.0,1013.0,927.2,665.6
2016,6,1,11,15,964.0,112.5,1.0,22.0,1026.0,960.53,685.64
2016,6,1,11,30,966.0,113.0,1.0,22.0,1039.0,990.89,703.78
2016,6,1,11,45,964.5,115.0,1.05,22.5,1043.5,1016.35,718.44
2016,6,1,12,0,963.0,117.0,1.1,23.0,1048.0,1038.5,731.12
2016,6,1,12,15,962.5,117.0,1.1,23.0,1045.5,1056.29,741.66
2016,6,1,12,30,962.0,117.0,1.1,23.0,1043.0,1070.64,750.22
2016,6,1,12,45,950.5,123.0,1.15,23.0,1030.0,1076.46,754.78
2016,6,1,13,0,939.0,129.0,1.2,23.0,1017.0,1078.64,757.36
2016,6,1,13,15,935.5,128.0,1.2,22.5,999.5,1078.24,759.02
2016,6,1,13,30,932.0,127.0,1.2,22.0,982.0,1074.22,758.63
2016,6,1,13,45,924.5,127.0,1.2,22.0,956.5,1063.65,752.95
2016,6,1,14,0,917.0,127.0,1.2,22.0,931.0,1049.65,745.33
2016,6,1,14,15,909.5,125.5,1.15,22.0,899.5,1030.73,733.87
2016,6,1,14,30,902.0,124.0,1.1,22.0,868.0,1008.6,720.55
2016,6,1,14,45,891.0,122.5,1.1,22.0,830.5,980.07,704.22
2016,6,1,15,0,880.0,121.0,1.1,22.0,793.0,948.78,686.16
2016,6,1,15,15,867.5,118.5,1.05,21.5,750.5,919.55,669.8
2016,6,1,15,30,855.0,116.0,1.0,21.0,708.0,880.63,647.0
2016,6,1,15,45,838.5,113.0,0.95,21.0,661.0,835.74,618.92
2016,6,1,16,0,822.0,110.0,0.9,21.0,614.0,789.29,589.56
2016,6,1,16,15,598.0,155.0,0.85,20.5,505.5,640.21,488.0
2016,6,1,16,30,374.0,200.0,0.8,20.0,397.0,488.93,378.53
2016,6,1,16,45,374.5,177.5,0.8,19.5,358.0,448.44,351.53
2016,6,1,17,0,375.0,155.0,0.8,19.0,319.0,416.23,328.64
2016,6,1,17,15,342.5,142.5,0.75,18.0,278.0,356.74,284.1
2016,6,1,17,30,310.0,130.0,0.7,17.0,237.0,309.19,247.46
2016,6,1,17,45,289.5,110.0,0.65,16.5,197.0,261.58,209.17
2016,6,1,18,0,269.0,90.0,0.6,16.0,157.0,215.67,171.0
2016,6,1,18,15,228.0,72.0,0.6,15.0,120.0,166.49,129.62
2016,6,1,18,30,187.0,54.0,0.6,14.0,83.0,121.61,91.04
2016,6,1,18,45,122.0,37.0,0.65,13.0,53.0,76.32,52.48
2016,6,1,19,0,57.0,20.0,0.7,12.0,23.0,34.88,10.28
2016,6,1,19,15,28.5,10.0,0.7,11.5,11.5,13.5,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,0.7,7.0,12.0,10.48,0.0
2016,6,2,5,15,206.0,23.5,0.65,7.5,44.5,18.97,8.09
2016,6,2,5,30,352.0,36.0,0.6,8.0,77.0,28.6,19.65
2016,6,2,5,45,447.5,45.0,0.55,8.5,122.5,34.42,25.5
2016,6,2,6,0,543.0,54.0,0.5,9.0,168.0,39.97,30.82
2016,6,2,6,15,604.0,60.5,0.45,9.5,219.5,43.07,33.72
2016,6,2,6,30,665.0,67.0,0.4,10.0,271.0,46.03,36.34
2016,6,2,6,45,707.5,71.5,0.4,11.0,324.5,47.25,37.2
2016,6,2,7,0,750.0,76.0,0.4,12.0,378.0,91.22,50.52
2016,6,2,7,15,780.0,80.0,0.35,12.5,431.0,142.89,81.21
2016,6,2,7,30,810.0,84.0,0.3,13.0,484.0,198.11,123.41
2016,6,2,7,45,833.0,87.0,0.3,14.0,536.0,254.27,170.32
2016,6,2,8,0,856.0,90.0,0.3,15.0,588.0,312.72,219.96
2016,6,2,8,15,872.5,92.5,0.3,15.5,636.5,375.28,272.6
2016,6,2,8,30,889.0,95.0,0.3,16.0,685.0,433.75,320.73
2016,6,2,8,45,902.0,97.5,0.35,17.0,730.0,491.37,366.34
2016,6,2,9,0,915.0,100.0,0.4,18.0,775.0,549.07,410.19
2016,6,2,9,15,924.5,101.5,0.45,18.5,814.5,603.8,451.08
2016,6,2,9,30,934.0,103.0,0.5,19.0,854.0,657.73,490.04
2016,6,2,9,45,937.0,107.0,0.55,20.0,886.5,708.67,524.62
2016,6,2,10,0,940.0,111.0,0.6,21.0,919.0,757.77,556.8
2016,6,2,10,15,945.5,112.5,0.65,21.5,946.0,804.43,585.74
2016,6,2,10,30,951.0,114.0,0.7,22.0,973.0,849.06,612.94
2016,6,2,10,45,954.5,115.0,0.75,22.5,993.0,889.36,637.08
2016,6,2,11,0,958.0,116.0,0.8,23.0,1013.0,927.1,659.41
2016,6,2,11,15,960.0,116.5,0.8,23.0,1026.0,960.34,679.13
2016,6,2,11,30,962.0,117.0,0.8,23.0,1039.0,990.63,696.97
2016,6,2,11,45,962.0,117.5,0.85,23.5,1043.5,1016.0,711.46
2016,6,2,12,0,962.0,118.0,0.9,24.0,1048.0,1038.11,724.03
2016,6,2,12,15,961.0,118.0,0.9,24.0,1045.5,1055.44,734.13
2016,6,2,12,30,960.0,118.0,0.9,24.0,1043.0,1069.31,742.29
2016,6,2,12,45,965.0,113.0,0.9,24.5,1034.5,1080.62,747.61
2016,6,2,13,0,970.0,108.0,0.9,25.0,1026.0,1088.27,750.87
2016,6,2,13,15,967.0,107.0,0.9,25.0,1008.5,1088.25,751.21
2016,6,2,13,30,964.0,106.0,0.9,25.0,991.0,1084.51,749.58
2016,6,2,13,45,959.0,105.0,0.95,25.0,966.0,1075.08,745.84
2016,6,2,14,0,954.0,104.0,1.0,25.0,941.0,1062.05,740.07
2016,6,2,14,15,947.0,102.5,1.0,25.0,909.5,1042.99,729.72
2016,6,2,14,30,940.0,101.0,1.0,25.0,878.0,1020.58,717.45
2016,6,2,14,45,931.5,99.5,1.0,25.0,840.5,993.53,702.39
2016,6,2,15,0,923.0,98.0,1.0,25.0,803.0,963.49,685.48
2016,6,2,15,15,911.5,96.0,1.0,24.5,760.5,927.4,665.99
2016,6,2,15,30,900.0,94.0,1.0,24.0,718.0,888.87,644.74
2016,6,2,15,45,885.0,91.5,1.0,23.5,670.5,844.64,619.45
2016,6,2,16,0,870.0,89.0,1.0,23.0,623.0,798.68,592.57
2016,6,2,16,15,850.5,86.0,1.0,22.5,573.0,752.28,564.83
2016,6,2,16,30,831.0,83.0,1.0,22.0,523.0,699.68,532.14
2016,6,2,16,45,804.5,79.5,1.0,21.5,470.5,641.25,493.83
2016,6,2,17,0,778.0,76.0,1.0,21.0,418.0,583.21,453.19
2016,6,2,17,15,742.5,72.0,0.95,20.0,364.5,520.14,407.6
2016,6,2,17,30,707.0,68.0,0.9,19.0,311.0,459.0,361.51
2016,6,2,17,45,657.0,62.5,0.85,18.0,259.0,393.28,309.88
2016,6,2,18,0,607.0,57.0,0.8,17.0,207.0,330.27,258.25
2016,6,2,18,15,530.0,49.5,0.75,16.0,159.0,259.79,199.18
2016,6,2,18,30,453.0,42.0,0.7,15.0,111.0,197.28,145.35
2016,6,2,18,45,330.0,31.5,0.65,14.0,71.5,128.46,87.29
2016,6,2,19,0,207.0,21.0,0.6,13.0,32.0,69.36,25.93
2016,6,2,19,15,103.5,10.5,0.55,12.5,16.0,24.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
