Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,85.0,11.0,0.1,11.0,12.0,10.48,0.0
2016,6,3,5,15,234.0,22.5,0.1,11.0,45.0,17.99,7.39
2016,6,3,5,30,383.0,34.0,0.1,11.0,78.0,26.7,17.81
2016,6,3,5,45,473.5,42.0,0.1,11.5,124.0,31.73,22.85
2016,6,3,6,0,564.0,50.0,0.1,12.0,170.0,36.54,27.43
2016,6,3,6,15,621.5,56.0,0.1,12.5,220.5,39.42,30.08
2016,6,3,6,30,679.0,62.0,0.1,13.0,271.0,46.32,36.2
2016,6,3,6,45,718.5,66.5,0.1,14.0,324.0,47.95,37.4
2016,6,3,7,0,758.0,71.0,0.1,15.0,377.0,87.42,46.49
2016,6,3,7,15,786.5,75.0,0.1,15.5,429.5,139.36,76.95
2016,6,3,7,30,815.0,79.0,0.1,16.0,482.0,194.64,118.73
2016,6,3,7,45,836.0,82.0,0.1,17.0,533.0,250.57,164.91
2016,6,3,8,0,857.0,85.0,0.1,18.0,584.0,313.7,217.43
2016,6,3,8,15,741.5,134.5,0.15,19.0,591.5,358.12,257.95
2016,6,3,8,30,626.0,184.0,0.2,20.0,599.0,398.8,292.77
2016,6,3,8,45,769.0,139.0,0.25,21.5,683.0,464.28,341.02
2016,6,3,9,0,912.0,94.0,0.3,23.0,767.0,541.98,396.97
2016,6,3,9,15,752.0,181.5,0.3,23.5,756.0,574.35,419.45
2016,6,3,9,30,592.0,269.0,0.3,24.0,745.0,595.64,432.53
2016,6,3,9,45,774.0,181.0,0.35,25.0,829.5,668.37,483.73
2016,6,3,10,0,956.0,93.0,0.4,26.0,914.0,752.07,540.01
2016,6,3,10,15,960.5,94.0,0.45,26.5,940.5,798.07,567.27
2016,6,3,10,30,965.0,95.0,0.5,27.0,967.0,841.92,593.31
2016,6,3,10,45,967.5,96.0,0.55,27.5,987.0,881.79,616.58
2016,6,3,11,0,970.0,97.0,0.6,28.0,1007.0,918.99,638.04
2016,6,3,11,15,972.0,97.5,0.65,28.0,1019.5,952.46,658.39
2016,6,3,11,30,974.0,98.0,0.7,28.0,1032.0,982.94,676.94
2016,6,3,11,45,973.5,99.0,0.75,28.5,1036.5,1008.47,691.21
2016,6,3,12,0,973.0,100.0,0.8,29.0,1041.0,1030.7,703.57
2016,6,3,12,15,972.5,100.0,0.85,29.0,1038.5,1048.54,714.82
2016,6,3,12,30,972.0,100.0,0.9,29.0,1036.0,1062.89,724.18
2016,6,3,12,45,960.0,106.0,0.95,29.0,1023.0,1068.29,728.43
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,1070.01,730.74
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,1069.52,732.33
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,1065.39,731.92
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,1055.66,727.91
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,1042.42,721.91
2016,6,3,14,15,923.0,107.0,1.1,28.0,894.0,1024.28,712.11
2016,6,3,14,30,916.0,106.0,1.1,28.0,863.0,1002.89,700.44
2016,6,3,14,45,906.0,104.0,1.1,28.0,825.5,974.45,684.5
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,943.15,666.81
2016,6,3,15,15,884.0,100.0,1.1,27.5,746.0,907.42,647.53
2016,6,3,15,30,872.0,98.0,1.1,27.0,704.0,869.34,626.53
2016,6,3,15,45,855.5,96.0,1.1,26.5,657.0,825.43,601.4
2016,6,3,16,0,839.0,94.0,1.1,26.0,610.0,785.44,578.46
2016,6,3,16,15,818.5,90.5,1.05,25.5,560.5,733.61,546.44
2016,6,3,16,30,798.0,87.0,1.0,25.0,511.0,681.07,513.39
2016,6,3,16,45,770.0,84.0,1.0,25.0,459.0,623.67,474.76
2016,6,3,17,0,742.0,81.0,1.0,25.0,407.0,566.83,434.47
2016,6,3,17,15,706.0,76.0,0.95,24.0,355.0,504.08,389.68
2016,6,3,17,30,670.0,71.0,0.9,23.0,303.0,445.09,345.79
2016,6,3,17,45,617.5,65.5,0.85,22.0,252.0,378.54,294.31
2016,6,3,18,0,565.0,60.0,0.8,21.0,201.0,316.53,244.3
2016,6,3,18,15,488.5,52.0,0.75,20.0,154.0,247.87,187.68
2016,6,3,18,30,412.0,44.0,0.7,19.0,107.0,187.15,136.31
2016,6,3,18,45,293.5,32.5,0.65,18.0,69.0,120.58,81.18
2016,6,3,19,0,175.0,21.0,0.6,17.0,31.0,63.54,25.07
2016,6,3,19,15,87.5,10.5,0.6,16.5,15.5,22.37,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.53,0.0
2016,6,4,5,15,116.5,24.5,0.55,14.0,38.0,19.21,8.19
2016,6,4,5,30,233.0,39.0,0.5,14.0,66.0,30.17,20.5
2016,6,4,5,45,299.0,53.0,0.5,14.5,105.0,40.25,29.98
2016,6,4,6,0,365.0,67.0,0.5,15.0,144.0,49.88,38.81
2016,6,4,6,15,409.0,80.0,0.5,15.5,188.5,58.27,46.31
2016,6,4,6,30,453.0,93.0,0.5,16.0,233.0,66.24,53.21
2016,6,4,6,45,498.0,99.5,0.55,16.5,279.0,69.13,55.49
2016,6,4,7,0,543.0,106.0,0.6,17.0,325.0,99.87,62.54
2016,6,4,7,15,445.5,147.0,0.6,17.0,343.0,155.72,104.31
2016,6,4,7,30,348.0,188.0,0.6,17.0,361.0,205.67,147.3
2016,6,4,7,45,390.5,200.5,0.6,17.0,413.5,243.57,176.58
2016,6,4,8,0,433.0,213.0,0.6,17.0,466.0,291.47,214.68
2016,6,4,8,15,395.0,245.0,0.6,17.0,490.0,336.76,252.46
2016,6,4,8,30,357.0,277.0,0.6,17.0,514.0,373.42,282.38
2016,6,4,8,45,209.5,302.0,0.6,17.5,443.5,355.55,270.72
2016,6,4,9,0,62.0,327.0,0.6,18.0,373.0,320.67,244.58
2016,6,4,9,15,163.0,354.5,0.6,18.0,484.0,403.16,306.27
2016,6,4,9,30,264.0,382.0,0.6,18.0,595.0,496.98,374.15
2016,6,4,9,45,146.0,358.5,0.65,18.5,477.5,419.24,316.14
2016,6,4,10,0,28.0,335.0,0.7,19.0,360.0,326.91,246.78
2016,6,4,10,15,28.0,345.5,0.7,19.0,371.0,339.85,256.67
2016,6,4,10,30,28.0,356.0,0.7,19.0,382.0,352.84,265.84
2016,6,4,10,45,198.5,390.5,0.75,19.5,576.5,529.17,395.86
2016,6,4,11,0,369.0,425.0,0.8,20.0,771.0,718.63,526.1
2016,6,4,11,15,276.0,460.0,0.85,20.5,720.5,686.19,499.26
2016,6,4,11,30,183.0,495.0,0.9,21.0,670.0,643.9,468.05
2016,6,4,11,45,253.5,481.0,0.95,22.0,725.5,710.39,513.51
2016,6,4,12,0,324.0,467.0,1.0,23.0,781.0,774.59,555.36
2016,6,4,12,15,236.5,482.0,1.0,23.0,711.0,707.81,508.72
2016,6,4,12,30,149.0,497.0,1.0,23.0,641.0,643.72,464.27
2016,6,4,12,45,534.0,308.5,1.0,23.5,816.0,860.05,618.41
2016,6,4,13,0,919.0,120.0,1.0,24.0,991.0,1048.76,735.44
2016,6,4,13,15,916.0,119.5,1.0,24.0,974.5,1049.33,733.51
2016,6,4,13,30,913.0,119.0,1.0,24.0,958.0,1046.39,732.28
2016,6,4,13,45,911.5,115.5,1.05,24.5,935.0,1038.33,727.72
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,1026.74,721.14
2016,6,4,14,15,903.5,111.0,1.1,25.0,882.0,1009.43,711.64
2016,6,4,14,30,897.0,110.0,1.1,25.0,852.0,988.91,700.28
2016,6,4,14,45,889.5,107.0,1.1,25.0,816.0,962.21,685.12
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,932.58,668.16
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,897.73,649.07
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,860.56,628.26
2016,6,4,15,45,845.0,97.0,1.1,24.0,652.5,818.09,602.5
2016,6,4,16,0,831.0,94.0,1.1,24.0,607.0,779.41,578.97
2016,6,4,16,15,811.0,91.0,1.05,23.5,558.0,728.87,547.48
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,677.61,514.96
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,621.1,477.54
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,564.96,438.21
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.5,503.46,393.77
2016,6,4,17,30,670.0,71.0,0.9,20.0,304.0,445.6,350.2
2016,6,4,17,45,620.0,65.0,0.85,19.0,253.0,379.66,298.61
2016,6,4,18,0,570.0,59.0,0.8,18.0,202.0,318.01,248.33
2016,6,4,18,15,496.0,51.0,0.7,17.0,155.5,249.98,191.42
2016,6,4,18,30,422.0,43.0,0.6,16.0,109.0,189.62,139.65
2016,6,4,18,45,306.5,32.0,0.55,15.0,71.0,123.67,84.36
2016,6,4,19,0,191.0,21.0,0.5,14.0,33.0,67.16,28.73
2016,6,4,19,15,95.5,10.5,0.45,13.5,16.5,23.61,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,47.0,5.0,0.65,8.5,6.5,0.0,0.0
2016,6,5,5,0,94.0,10.0,0.6,9.0,13.0,9.53,0.0
2016,6,5,5,15,233.5,22.0,0.55,9.5,45.5,17.46,7.24
2016,6,5,5,30,373.0,34.0,0.5,10.0,78.0,26.63,17.8
2016,6,5,5,45,462.5,42.5,0.45,10.5,123.0,32.11,23.24
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,37.32,28.2
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,40.16,30.82
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,42.85,33.18
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.5,48.71,38.27
2016,6,5,7,0,746.0,72.0,0.4,13.0,374.0,87.43,47.32
2016,6,5,7,15,774.5,76.0,0.4,13.5,426.0,138.58,77.64
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,193.1,119.33
2016,6,5,7,45,824.5,83.0,0.45,15.0,529.0,248.37,165.68
2016,6,5,8,0,846.0,86.0,0.5,16.0,580.0,310.92,218.7
2016,6,5,8,15,862.0,89.0,0.5,16.5,627.5,367.96,267.25
2016,6,5,8,30,878.0,92.0,0.5,17.0,675.0,425.92,315.24
2016,6,5,8,45,890.5,94.0,0.55,18.0,719.0,482.16,360.05
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,538.45,403.13
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,592.45,443.25
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,645.69,481.32
2016,6,5,9,45,934.0,98.0,0.65,20.5,875.5,697.31,517.64
2016,6,5,10,0,946.0,97.0,0.7,21.0,910.0,747.88,551.88
2016,6,5,10,15,951.0,98.0,0.75,21.0,937.0,793.84,581.61
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,837.72,609.75
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,877.69,633.96
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,915.07,656.32
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,948.34,677.23
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,978.66,696.3
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,1004.51,712.64
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,1027.13,727.06
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,1044.95,737.68
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,1059.32,746.32
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,1067.7,751.0
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,1072.46,753.64
2016,6,5,13,15,952.0,107.5,1.2,23.0,996.5,1073.04,754.39
2016,6,5,13,30,949.0,107.0,1.2,23.0,980.0,1069.98,753.1
2016,6,5,13,45,944.5,106.0,1.2,23.0,955.5,1061.28,748.54
2016,6,5,14,0,940.0,105.0,1.2,23.0,931.0,1049.02,741.99
2016,6,5,14,15,933.5,103.5,1.2,22.5,900.5,1030.79,733.3
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,1009.25,722.64
2016,6,5,14,45,919.0,100.0,1.2,22.0,833.5,982.55,707.38
2016,6,5,15,0,911.0,98.0,1.2,22.0,797.0,952.87,690.24
2016,6,5,15,15,900.0,96.0,1.2,21.5,755.0,917.71,670.8
2016,6,5,15,30,889.0,94.0,1.2,21.0,713.0,880.1,649.57
2016,6,5,15,45,875.0,91.5,1.2,21.0,667.0,837.22,623.32
2016,6,5,16,0,861.0,89.0,1.2,21.0,621.0,792.56,595.57
2016,6,5,16,15,842.0,86.0,1.15,20.5,571.5,747.02,567.28
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,695.26,534.11
2016,6,5,16,45,799.0,79.5,1.1,19.5,470.5,638.97,496.89
2016,6,5,17,0,775.0,76.0,1.1,19.0,419.0,582.86,457.19
2016,6,5,17,15,741.0,71.5,1.05,18.0,366.5,520.32,411.56
2016,6,5,17,30,707.0,67.0,1.0,17.0,314.0,459.56,365.38
2016,6,5,17,45,659.5,61.5,0.95,16.5,262.5,394.91,313.55
2016,6,5,18,0,612.0,56.0,0.9,16.0,211.0,332.82,261.84
2016,6,5,18,15,539.0,49.0,0.8,15.0,163.0,264.0,203.66
2016,6,5,18,30,466.0,42.0,0.7,14.0,115.0,202.67,150.4
2016,6,5,18,45,349.5,31.5,0.65,13.5,75.5,134.41,92.32
2016,6,5,19,0,233.0,21.0,0.6,13.0,36.0,75.96,34.49
2016,6,5,19,15,116.5,10.5,0.6,12.5,18.0,26.72,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,46.0,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,92.0,11.0,0.8,9.0,13.0,10.48,0.0
2016,6,6,5,15,231.0,22.5,0.8,9.5,45.0,17.92,7.64
2016,6,6,5,30,370.0,34.0,0.8,10.0,77.0,26.61,17.76
2016,6,6,5,45,458.5,42.0,0.85,10.5,121.5,31.64,22.79
2016,6,6,6,0,547.0,50.0,0.9,11.0,166.0,36.45,27.37
2016,6,6,6,15,603.5,56.0,0.85,11.5,216.0,39.32,30.03
2016,6,6,6,30,660.0,62.0,0.8,12.0,266.0,42.05,32.43
2016,6,6,6,45,391.5,114.0,0.8,12.5,241.0,79.17,65.36
2016,6,6,7,0,123.0,166.0,0.8,13.0,216.0,135.49,105.34
2016,6,6,7,15,458.5,122.0,0.75,13.5,344.0,138.01,90.61
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,189.71,117.28
2016,6,6,7,45,815.0,81.0,0.7,14.5,521.5,244.31,163.59
2016,6,6,8,0,836.0,84.0,0.7,15.0,571.0,306.16,216.73
2016,6,6,8,15,851.5,86.5,0.7,15.5,618.0,361.98,264.83
2016,6,6,8,30,867.0,89.0,0.7,16.0,665.0,418.69,312.39
2016,6,6,8,45,880.0,90.5,0.75,16.5,708.5,474.06,357.72
2016,6,6,9,0,893.0,92.0,0.8,17.0,752.0,529.54,401.58
2016,6,6,9,15,902.0,94.0,0.8,17.5,790.0,583.13,442.11
2016,6,6,9,30,911.0,96.0,0.8,18.0,828.0,635.96,480.59
2016,6,6,9,45,918.0,97.5,0.85,18.5,861.0,686.03,516.38
2016,6,6,10,0,925.0,99.0,0.9,19.0,894.0,734.68,550.0
2016,6,6,10,15,930.0,100.0,0.95,19.5,920.5,779.75,578.61
2016,6,6,10,30,935.0,101.0,1.0,20.0,947.0,822.8,605.52
2016,6,6,10,45,938.5,101.5,1.05,20.5,966.5,861.95,629.58
2016,6,6,11,0,942.0,102.0,1.1,21.0,986.0,898.59,651.82
2016,6,6,11,15,944.0,102.5,1.1,21.0,998.5,931.26,671.83
2016,6,6,11,30,946.0,103.0,1.1,21.0,1011.0,961.04,689.94
2016,6,6,11,45,946.5,103.5,1.1,21.0,1016.0,986.43,705.27
2016,6,6,12,0,947.0,104.0,1.1,21.0,1021.0,1008.65,718.66
2016,6,6,12,15,946.5,104.0,1.1,21.0,1019.0,1026.16,729.19
2016,6,6,12,30,946.0,104.0,1.1,21.0,1017.0,1040.3,737.77
2016,6,6,12,45,937.0,108.0,1.15,21.0,1005.0,1046.54,742.6
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,1049.22,745.46
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,1049.31,745.93
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,1045.86,744.38
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,1036.38,739.25
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,1023.46,732.17
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,1006.22,723.89
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,985.78,713.65
2016,6,6,14,45,888.0,105.0,1.2,20.0,814.5,958.82,697.94
2016,6,6,15,0,879.0,103.0,1.2,20.0,778.0,929.03,680.43
2016,6,6,15,15,867.0,101.0,1.15,19.5,737.0,893.9,659.86
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,856.49,637.64
2016,6,6,15,45,840.0,96.5,1.1,19.0,650.5,813.97,611.29
2016,6,6,16,0,825.0,94.0,1.1,19.0,605.0,775.31,587.27
2016,6,6,16,15,805.5,91.0,1.1,18.5,556.5,725.47,556.16
2016,6,6,16,30,786.0,88.0,1.1,18.0,508.0,674.88,523.88
2016,6,6,16,45,761.0,84.0,1.1,17.5,457.5,618.99,486.03
2016,6,6,17,0,736.0,80.0,1.1,17.0,407.0,563.44,446.22
2016,6,6,17,15,700.5,75.5,1.1,16.0,355.5,501.89,401.08
2016,6,6,17,30,665.0,71.0,1.1,15.0,304.0,443.99,356.75
2016,6,6,17,45,617.5,65.0,1.1,14.5,254.0,379.49,304.73
2016,6,6,18,0,570.0,59.0,1.1,14.0,204.0,319.01,253.97
2016,6,6,18,15,497.0,51.5,1.1,13.5,157.5,251.82,196.45
2016,6,6,18,30,424.0,44.0,1.1,13.0,111.0,192.15,144.11
2016,6,6,18,45,312.0,33.0,1.1,12.5,73.0,126.73,88.14
2016,6,6,19,0,200.0,22.0,1.1,12.0,35.0,70.87,33.85
2016,6,6,19,15,100.0,11.0,1.1,11.5,17.5,24.94,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,0.7,9.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,0.7,9.0,13.0,10.48,0.0
2016,6,7,5,15,206.5,23.0,0.7,9.5,44.0,18.36,8.03
2016,6,7,5,30,338.0,35.0,0.7,10.0,75.0,27.49,18.55
2016,6,7,5,45,430.5,43.5,0.7,10.5,119.0,32.92,23.95
2016,6,7,6,0,523.0,52.0,0.7,11.0,163.0,38.09,28.86
2016,6,7,6,15,580.5,58.0,0.65,11.5,212.0,40.87,31.44
2016,6,7,6,30,638.0,64.0,0.6,12.0,261.0,43.52,33.77
2016,6,7,6,45,319.0,86.0,0.6,12.5,184.5,58.93,47.38
2016,6,7,7,0,0.0,108.0,0.6,13.0,108.0,97.61,77.38
2016,6,7,7,15,41.5,158.5,0.6,13.5,179.0,138.82,109.09
2016,6,7,7,30,83.0,209.0,0.6,14.0,250.0,188.36,146.54
2016,6,7,7,45,88.5,233.0,0.6,14.5,281.0,216.28,167.91
2016,6,7,8,0,94.0,257.0,0.6,15.0,312.0,245.11,190.01
2016,6,7,8,15,474.5,175.0,0.6,15.5,486.5,302.01,226.42
2016,6,7,8,30,855.0,93.0,0.6,16.0,661.0,416.99,311.2
2016,6,7,8,45,867.0,95.5,0.65,17.0,704.5,472.15,355.01
2016,6,7,9,0,879.0,98.0,0.7,18.0,748.0,527.35,397.65
2016,6,7,9,15,889.0,100.0,0.7,18.0,786.5,580.82,438.59
2016,6,7,9,30,899.0,102.0,0.7,18.0,825.0,633.63,477.72
2016,6,7,9,45,910.5,101.0,0.75,18.5,859.0,683.85,513.58
2016,6,7,10,0,922.0,100.0,0.8,19.0,893.0,733.02,547.61
2016,6,7,10,15,928.0,101.0,0.85,19.0,920.0,778.71,577.64
2016,6,7,10,30,934.0,102.0,0.9,19.0,947.0,822.46,606.14
2016,6,7,10,45,937.0,103.5,0.95,19.5,967.0,862.11,630.55
2016,6,7,11,0,940.0,105.0,1.0,20.0,987.0,899.25,653.12
2016,6,7,11,15,942.5,105.5,1.0,20.0,1000.5,932.33,673.37
2016,6,7,11,30,945.0,106.0,1.0,20.0,1014.0,962.57,691.74
2016,6,7,11,45,946.0,106.5,1.05,20.5,1019.5,988.45,706.93
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,1011.19,720.19
2016,6,7,12,15,947.0,107.0,1.1,21.0,1023.5,1029.25,731.05
2016,6,7,12,30,947.0,107.0,1.1,21.0,1022.0,1043.95,739.96
2016,6,7,12,45,942.0,109.0,1.15,21.0,1011.5,1052.24,746.04
2016,6,7,13,0,937.0,111.0,1.2,21.0,1001.0,1056.99,750.15
2016,6,7,13,15,934.0,110.5,1.2,20.5,984.5,1057.64,752.37
2016,6,7,13,30,931.0,110.0,1.2,20.0,968.0,1054.72,752.57
2016,6,7,13,45,924.5,110.5,1.2,20.0,944.0,1045.8,747.78
2016,6,7,14,0,918.0,111.0,1.2,20.0,920.0,1033.46,741.05
2016,6,7,14,15,911.5,109.5,1.2,19.5,889.5,1015.67,732.42
2016,6,7,14,30,905.0,108.0,1.2,19.0,859.0,994.63,721.82
2016,6,7,14,45,894.0,107.0,1.2,19.0,822.5,966.77,705.53
2016,6,7,15,0,883.0,106.0,1.2,19.0,786.0,936.15,687.49
2016,6,7,15,15,871.5,104.0,1.2,18.5,744.5,901.44,667.94
2016,6,7,15,30,860.0,102.0,1.2,18.0,703.0,864.39,646.64
2016,6,7,15,45,843.5,100.0,1.2,17.5,657.0,826.99,624.79
2016,6,7,16,0,827.0,98.0,1.2,17.0,611.0,781.81,597.23
2016,6,7,16,15,807.0,95.0,1.2,16.5,562.5,731.54,565.62
2016,6,7,16,30,787.0,92.0,1.2,16.0,514.0,680.55,532.77
2016,6,7,16,45,758.5,88.5,1.2,15.5,462.5,622.82,493.09
2016,6,7,17,0,730.0,85.0,1.2,15.0,411.0,565.72,451.77
2016,6,7,17,15,694.0,80.5,1.2,14.5,359.5,505.97,406.81
2016,6,7,17,30,658.0,76.0,1.2,14.0,308.0,446.53,360.4
2016,6,7,17,45,604.5,70.0,1.2,13.5,257.0,379.46,306.18
2016,6,7,18,0,551.0,64.0,1.2,13.0,206.0,317.01,253.74
2016,6,7,18,15,475.5,56.0,1.15,12.5,159.0,249.23,195.57
2016,6,7,18,30,400.0,48.0,1.1,12.0,112.0,189.19,142.93
2016,6,7,18,45,283.0,36.0,1.05,11.5,73.5,122.63,86.23
2016,6,7,19,0,166.0,24.0,1.0,11.0,35.0,65.71,32.8
2016,6,7,19,15,83.0,12.0,1.0,10.5,17.5,23.52,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,53.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,107.0,12.0,1.1,9.0,14.0,11.44,0.0
2016,6,8,5,15,248.0,23.0,1.1,9.0,47.0,18.38,8.09
2016,6,8,5,30,389.0,34.0,1.1,9.0,80.0,26.6,17.83
2016,6,8,5,45,478.5,41.5,1.15,9.5,125.0,31.21,22.5
2016,6,8,6,0,568.0,49.0,1.2,10.0,170.0,35.63,26.74
2016,6,8,6,15,361.5,85.5,1.2,10.5,170.0,62.28,50.87
2016,6,8,6,30,155.0,122.0,1.2,11.0,170.0,95.93,80.78
2016,6,8,6,45,165.0,143.5,1.2,11.5,203.0,110.96,93.64
2016,6,8,7,0,175.0,165.0,1.2,12.0,236.0,137.23,105.77
2016,6,8,7,15,493.5,120.0,1.2,12.0,357.0,139.84,91.34
2016,6,8,7,30,812.0,75.0,1.2,12.0,478.0,189.57,117.57
2016,6,8,7,45,696.0,118.5,1.25,12.5,489.5,244.01,169.6
2016,6,8,8,0,580.0,162.0,1.3,13.0,501.0,290.26,214.24
2016,6,8,8,15,732.0,124.0,1.3,13.0,587.0,344.5,257.93
2016,6,8,8,30,884.0,86.0,1.3,13.0,673.0,421.9,320.68
2016,6,8,8,45,895.5,88.0,1.3,13.5,716.5,477.88,367.31
2016,6,8,9,0,907.0,90.0,1.3,14.0,760.0,533.81,412.34
2016,6,8,9,15,916.0,91.5,1.3,14.5,799.0,587.63,454.16
2016,6,8,9,30,925.0,93.0,1.3,15.0,838.0,640.66,493.89
2016,6,8,9,45,924.5,99.0,1.3,15.5,869.0,690.58,529.89
2016,6,8,10,0,924.0,105.0,1.3,16.0,900.0,738.42,563.24
2016,6,8,10,15,929.5,106.0,1.35,16.0,927.0,783.87,593.92
2016,6,8,10,30,935.0,107.0,1.4,16.0,954.0,827.34,622.92
2016,6,8,10,45,936.0,110.0,1.45,16.0,973.0,866.85,649.03
2016,6,8,11,0,937.0,113.0,1.5,16.0,992.0,903.71,673.27
2016,6,8,11,15,939.5,113.5,1.55,16.0,1005.0,936.78,694.93
2016,6,8,11,30,942.0,114.0,1.6,16.0,1018.0,967.02,714.72
2016,6,8,11,45,940.5,115.5,1.65,16.0,1022.5,991.54,730.81
2016,6,8,12,0,939.0,117.0,1.7,16.0,1027.0,1012.87,744.93
2016,6,8,12,15,938.5,117.0,1.7,16.0,1025.0,1030.44,756.0
2016,6,8,12,30,938.0,117.0,1.7,16.0,1023.0,1044.67,765.03
2016,6,8,12,45,915.5,130.0,1.75,16.0,1007.5,1046.47,766.98
2016,6,8,13,0,893.0,143.0,1.8,16.0,992.0,1044.6,766.85
2016,6,8,13,15,889.5,142.0,1.8,16.0,975.0,1044.53,767.29
2016,6,8,13,30,886.0,141.0,1.8,16.0,958.0,1041.02,765.61
2016,6,8,13,45,564.0,288.5,1.85,16.0,804.0,881.62,659.38
2016,6,8,14,0,242.0,436.0,1.9,16.0,650.0,691.05,520.97
2016,6,8,14,15,553.0,284.0,1.85,16.0,750.5,858.3,648.62
2016,6,8,14,30,864.0,132.0,1.8,16.0,851.0,980.6,732.07
2016,6,8,14,45,855.5,129.5,1.8,16.0,815.0,962.4,719.78
2016,6,8,15,0,847.0,127.0,1.8,16.0,779.0,933.25,701.92
2016,6,8,15,15,834.0,124.5,1.8,15.5,737.5,897.44,680.86
2016,6,8,15,30,821.0,122.0,1.8,15.0,696.0,859.43,658.08
2016,6,8,15,45,607.0,182.5,1.8,14.5,592.0,723.74,564.85
2016,6,8,16,0,393.0,243.0,1.8,14.0,488.0,580.67,459.0
2016,6,8,16,15,572.5,174.0,1.75,13.5,498.5,638.22,508.34
2016,6,8,16,30,752.0,105.0,1.7,13.0,509.0,672.61,538.09
2016,6,8,16,45,555.5,133.5,1.7,13.0,416.0,538.15,434.62
2016,6,8,17,0,359.0,162.0,1.7,13.0,323.0,405.93,330.84
2016,6,8,17,15,331.0,148.0,1.65,12.5,282.0,357.46,293.29
2016,6,8,17,30,303.0,134.0,1.6,12.0,241.0,311.12,255.91
2016,6,8,17,45,427.0,99.5,1.6,12.0,224.5,324.12,265.48
2016,6,8,18,0,551.0,65.0,1.6,12.0,208.0,318.59,257.17
2016,6,8,18,15,475.5,57.0,1.55,11.5,161.0,250.74,198.17
2016,6,8,18,30,400.0,49.0,1.5,11.0,114.0,190.61,145.06
2016,6,8,18,45,294.0,37.0,1.45,10.5,75.5,126.76,89.86
2016,6,8,19,0,188.0,25.0,1.4,10.0,37.0,71.68,37.23
2016,6,8,19,15,94.0,12.5,1.3,10.0,18.5,25.69,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,32.5,6.0,1.45,9.0,7.0,0.0,0.0
2016,6,9,5,0,65.0,12.0,1.5,9.0,14.0,11.44,0.0
2016,6,9,5,15,193.5,25.0,1.5,9.0,45.0,19.65,9.06
2016,6,9,5,30,322.0,38.0,1.5,9.0,76.0,30.32,21.09
2016,6,9,5,45,416.5,47.0,1.55,9.5,120.5,36.05,26.82
2016,6,9,6,0,511.0,56.0,1.6,10.0,165.0,41.52,32.05
2016,6,9,6,15,389.0,86.0,1.55,10.0,182.0,62.73,51.36
2016,6,9,6,30,267.0,116.0,1.5,10.0,199.0,87.41,73.5
2016,6,9,6,45,290.5,132.5,1.5,10.5,237.5,98.16,82.71
2016,6,9,7,0,314.0,149.0,1.5,11.0,276.0,126.76,93.57
2016,6,9,7,15,541.5,118.5,1.45,11.0,372.5,142.54,91.99
2016,6,9,7,30,769.0,88.0,1.4,11.0,469.0,192.96,122.74
2016,6,9,7,45,794.5,90.0,1.4,11.5,520.0,246.22,168.43
2016,6,9,8,0,820.0,92.0,1.4,12.0,571.0,302.07,217.64
2016,6,9,8,15,837.0,95.0,1.3,12.5,618.5,358.28,266.93
2016,6,9,8,30,854.0,98.0,1.2,13.0,666.0,419.93,318.97
2016,6,9,8,45,871.0,98.5,1.2,13.5,710.5,475.56,365.13
2016,6,9,9,0,888.0,99.0,1.2,14.0,755.0,531.72,410.1
2016,6,9,9,15,897.5,100.5,1.2,14.5,793.5,584.92,451.29
2016,6,9,9,30,907.0,102.0,1.2,15.0,832.0,637.4,490.49
2016,6,9,9,45,916.5,102.5,1.2,15.5,866.0,688.03,527.05
2016,6,9,10,0,926.0,103.0,1.2,16.0,900.0,737.47,561.6
2016,6,9,10,15,932.0,104.0,1.2,16.0,927.0,783.36,591.85
2016,6,9,10,30,938.0,105.0,1.2,16.0,954.0,827.31,620.41
2016,6,9,10,45,945.0,103.5,1.2,16.5,975.0,867.62,645.01
2016,6,9,11,0,952.0,102.0,1.2,17.0,996.0,905.62,667.79
2016,6,9,11,15,954.0,102.5,1.2,17.0,1009.0,938.66,688.36
2016,6,9,11,30,956.0,103.0,1.2,17.0,1022.0,968.79,707.01
2016,6,9,11,45,958.5,102.5,1.3,17.5,1027.5,995.4,723.74
2016,6,9,12,0,961.0,102.0,1.4,18.0,1033.0,1018.89,738.5
2016,6,9,12,15,960.5,101.5,1.45,18.0,1031.0,1036.24,749.99
2016,6,9,12,30,960.0,101.0,1.5,18.0,1029.0,1050.15,759.49
2016,6,9,12,45,958.5,100.5,1.55,18.0,1019.5,1059.56,766.3
2016,6,9,13,0,957.0,100.0,1.6,18.0,1010.0,1065.38,771.01
2016,6,9,13,15,953.5,99.5,1.65,17.5,993.0,1065.56,773.78
2016,6,9,13,30,950.0,99.0,1.7,17.0,976.0,1062.11,774.42
2016,6,9,13,45,945.0,98.5,1.75,17.0,952.0,1053.54,770.49
2016,6,9,14,0,940.0,98.0,1.8,17.0,928.0,1041.45,764.43
2016,6,9,14,15,934.0,96.5,1.8,16.5,897.5,1023.85,755.61
2016,6,9,14,30,928.0,95.0,1.8,16.0,867.0,1002.92,744.7
2016,6,9,14,45,919.0,94.0,1.85,16.0,831.0,976.51,729.47
2016,6,9,15,0,910.0,93.0,1.9,16.0,795.0,947.17,712.25
2016,6,9,15,15,899.5,91.0,1.9,15.5,753.5,912.65,692.13
2016,6,9,15,30,889.0,89.0,1.9,15.0,712.0,875.66,670.12
2016,6,9,15,45,873.5,87.5,1.95,15.0,666.0,832.81,643.02
2016,6,9,16,0,858.0,86.0,2.0,15.0,620.0,788.3,614.35
2016,6,9,16,15,840.0,83.0,2.0,14.5,571.5,738.79,582.27
2016,6,9,16,30,822.0,80.0,2.0,14.0,523.0,692.91,552.2
2016,6,9,16,45,796.5,77.0,2.0,13.5,471.5,636.39,513.01
2016,6,9,17,0,771.0,74.0,2.0,13.0,420.0,580.17,471.28
2016,6,9,17,15,738.0,70.0,1.95,12.5,368.5,519.07,424.02
2016,6,9,17,30,705.0,66.0,1.9,12.0,317.0,459.64,376.39
2016,6,9,17,45,656.5,61.5,1.9,11.5,265.5,395.64,323.44
2016,6,9,18,0,608.0,57.0,1.9,11.0,214.0,334.41,270.84
2016,6,9,18,15,537.5,50.0,1.8,10.5,166.5,266.55,211.33
2016,6,9,18,30,467.0,43.0,1.7,10.0,119.0,205.88,156.88
2016,6,9,18,45,352.5,33.5,1.65,10.0,79.5,138.7,98.15
2016,6,9,19,0,238.0,24.0,1.6,10.0,40.0,81.93,43.55
2016,6,9,19,15,119.0,12.0,1.55,9.5,20.0,29.0,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,124.0,11.0,1.1,9.0,14.0,10.48,0.0
2016,6,10,5,15,265.0,21.5,1.15,9.0,47.0,16.96,7.08
2016,6,10,5,30,406.0,32.0,1.2,9.0,80.0,24.77,16.22
2016,6,10,5,45,494.0,39.0,1.3,9.5,125.5,29.05,20.55
2016,6,10,6,0,582.0,46.0,1.4,10.0,171.0,36.25,27.29
2016,6,10,6,15,635.5,51.5,1.4,10.5,220.5,39.19,30.02
2016,6,10,6,30,689.0,57.0,1.4,11.0,270.0,42.02,32.51
2016,6,10,6,45,727.0,60.5,1.45,11.5,322.0,43.05,33.29
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,80.62,41.71
2016,6,10,7,15,791.5,67.5,1.5,12.5,425.5,132.01,72.18
2016,6,10,7,30,818.0,71.0,1.5,13.0,477.0,192.37,119.29
2016,6,10,7,45,737.0,104.5,1.5,13.5,499.0,240.95,165.13
2016,6,10,8,0,656.0,138.0,1.5,14.0,521.0,290.45,211.66
2016,6,10,8,15,770.5,109.5,1.5,14.5,595.5,348.06,258.81
2016,6,10,8,30,885.0,81.0,1.5,15.0,670.0,417.01,315.12
2016,6,10,8,45,895.5,83.5,1.5,15.5,713.0,472.95,361.74
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,528.75,406.63
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,582.46,449.2
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,635.39,489.85
2016,6,10,9,45,933.0,89.0,1.5,16.5,865.5,685.94,526.65
2016,6,10,10,0,942.0,89.0,1.5,17.0,899.0,735.2,560.95
2016,6,10,10,15,947.0,90.0,1.55,17.0,926.0,780.95,591.82
2016,6,10,10,30,952.0,91.0,1.6,17.0,953.0,824.64,621.03
2016,6,10,10,45,955.0,92.0,1.65,17.5,972.5,864.46,646.19
2016,6,10,11,0,958.0,93.0,1.7,18.0,992.0,901.71,669.42
2016,6,10,11,15,960.0,93.5,1.7,18.0,1005.5,934.89,690.46
2016,6,10,11,30,962.0,94.0,1.7,18.0,1019.0,965.14,709.52
2016,6,10,11,45,962.5,94.5,1.75,18.0,1024.5,990.96,726.36
2016,6,10,12,0,963.0,95.0,1.8,18.0,1030.0,1013.56,741.2
2016,6,10,12,15,963.5,95.0,1.85,18.0,1028.5,1032.37,753.7
2016,6,10,12,30,964.0,95.0,1.9,18.0,1027.0,1047.79,764.15
2016,6,10,12,45,948.5,104.5,1.95,18.0,1014.0,1053.4,768.47
2016,6,10,13,0,933.0,114.0,2.0,18.0,1001.0,1055.36,770.69
2016,6,10,13,15,930.0,113.5,2.0,17.5,985.0,1056.18,773.11
2016,6,10,13,30,927.0,113.0,2.0,17.0,969.0,1053.44,773.38
2016,6,10,13,45,923.0,112.0,2.0,17.0,945.5,1045.66,769.1
2016,6,10,14,0,919.0,111.0,2.0,17.0,922.0,1034.39,762.74
2016,6,10,14,15,913.0,109.5,2.0,16.5,892.5,1017.23,754.08
2016,6,10,14,30,907.0,108.0,2.0,16.0,863.0,996.81,743.37
2016,6,10,14,45,898.0,107.0,2.05,16.0,827.0,970.95,728.3
2016,6,10,15,0,889.0,106.0,2.1,16.0,791.0,942.24,711.28
2016,6,10,15,15,878.0,103.5,2.1,15.5,750.0,907.43,690.76
2016,6,10,15,30,867.0,101.0,2.1,15.0,709.0,870.22,668.41
2016,6,10,15,45,851.5,99.0,2.1,15.0,663.5,827.64,640.8
2016,6,10,16,0,836.0,97.0,2.1,15.0,618.0,788.97,615.67
2016,6,10,16,15,817.0,93.5,2.05,14.5,569.5,738.68,582.52
2016,6,10,16,30,798.0,90.0,2.0,14.0,521.0,687.55,548.2
2016,6,10,16,45,764.0,82.0,2.0,13.5,461.5,620.65,500.87
2016,6,10,17,0,730.0,74.0,2.0,13.0,402.0,554.87,451.89
2016,6,10,17,15,673.5,78.5,1.95,12.5,352.5,493.23,403.66
2016,6,10,17,30,617.0,83.0,1.9,12.0,303.0,434.13,355.96
2016,6,10,17,45,596.0,73.0,1.9,12.0,258.0,380.23,310.69
2016,6,10,18,0,575.0,63.0,1.9,12.0,213.0,327.6,264.7
2016,6,10,18,15,502.0,55.0,1.8,11.5,165.5,259.35,205.29
2016,6,10,18,30,429.0,47.0,1.7,11.0,118.0,198.55,151.29
2016,6,10,18,45,316.0,36.0,1.65,10.5,78.5,132.12,93.91
2016,6,10,19,0,203.0,25.0,1.6,10.0,39.0,76.23,41.57
2016,6,10,19,15,101.5,12.5,1.55,9.5,19.5,27.0,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,24.5,6.0,0.9,7.0,6.5,0.0,0.0
2016,6,11,5,0,49.0,12.0,0.9,7.0,13.0,11.44,0.0
2016,6,11,5,15,176.0,26.0,0.8,7.5,44.5,20.45,9.8
2016,6,11,5,30,303.0,40.0,0.7,8.0,76.0,32.25,22.93
2016,6,11,5,45,400.0,49.5,0.65,9.0,120.5,38.34,28.98
2016,6,11,6,0,497.0,59.0,0.6,10.0,165.0,44.16,34.47
2016,6,11,6,15,558.5,66.0,0.55,10.5,215.0,47.46,37.53
2016,6,11,6,30,620.0,73.0,0.5,11.0,265.0,50.6,40.29
2016,6,11,6,45,667.0,77.5,0.45,11.5,317.5,51.58,40.99
2016,6,11,7,0,714.0,82.0,0.4,12.0,370.0,87.5,49.08
2016,6,11,7,15,744.5,86.0,0.35,13.0,422.5,141.9,81.96
2016,6,11,7,30,775.0,90.0,0.3,14.0,475.0,194.79,121.64
2016,6,11,7,45,800.0,93.0,0.25,15.0,526.0,249.07,166.36
2016,6,11,8,0,825.0,96.0,0.2,16.0,577.0,305.9,213.99
2016,6,11,8,15,842.0,99.0,0.2,16.5,625.0,362.37,261.61
2016,6,11,8,30,859.0,102.0,0.2,17.0,673.0,420.01,308.84
2016,6,11,8,45,873.5,103.5,0.2,18.0,717.0,479.88,355.36
2016,6,11,9,0,888.0,105.0,0.2,19.0,761.0,535.83,397.15
2016,6,11,9,15,898.0,107.0,0.3,19.5,800.0,589.78,437.71
2016,6,11,9,30,908.0,109.0,0.4,20.0,839.0,643.08,476.63
2016,6,11,9,45,914.5,111.0,0.5,20.5,872.0,693.23,512.32
2016,6,11,10,0,921.0,113.0,0.6,21.0,905.0,741.94,546.15
2016,6,11,10,15,926.5,114.0,0.65,21.5,932.0,787.34,574.77
2016,6,11,10,30,932.0,115.0,0.7,22.0,959.0,830.79,601.4
2016,6,11,10,45,935.0,116.5,0.75,22.5,979.0,870.51,625.34
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,907.74,647.49
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,940.51,667.99
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,970.43,686.73
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,995.53,703.49
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,1017.49,718.42
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,1034.76,728.7
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,1048.68,737.05
2016,6,11,12,45,940.0,118.5,1.1,23.0,1020.0,1058.7,743.15
2016,6,11,13,0,941.0,116.0,1.1,23.0,1011.0,1065.19,747.28
2016,6,11,13,15,937.0,115.0,1.15,22.5,993.5,1064.59,749.7
2016,6,11,13,30,933.0,114.0,1.2,22.0,976.0,1060.4,750.14
2016,6,11,13,45,923.5,115.5,1.25,22.0,950.5,1049.75,745.28
2016,6,11,14,0,914.0,117.0,1.3,22.0,925.0,1035.73,738.48
2016,6,11,14,15,906.5,115.5,1.35,21.5,894.0,1017.27,730.36
2016,6,11,14,30,899.0,114.0,1.4,21.0,863.0,995.61,720.21
2016,6,11,14,45,886.0,113.5,1.45,20.5,825.5,966.76,705.37
2016,6,11,15,0,873.0,113.0,1.5,20.0,788.0,935.26,688.68
2016,6,11,15,15,529.5,222.0,1.45,19.5,625.0,729.19,550.43
2016,6,11,15,30,186.0,331.0,1.4,19.0,462.0,510.66,389.88
2016,6,11,15,45,347.0,267.5,1.4,19.0,491.5,582.51,449.09
2016,6,11,16,0,508.0,204.0,1.4,19.0,521.0,642.02,495.91
2016,6,11,16,15,640.5,150.5,1.35,18.5,518.0,670.46,519.89
2016,6,11,16,30,773.0,97.0,1.3,18.0,515.0,677.84,528.29
2016,6,11,16,45,569.5,129.5,1.3,17.5,421.0,544.4,429.94
2016,6,11,17,0,366.0,162.0,1.3,17.0,327.0,410.93,328.46
2016,6,11,17,15,341.0,147.5,1.25,16.5,286.5,363.29,292.54
2016,6,11,17,30,316.0,133.0,1.2,16.0,246.0,317.44,256.41
2016,6,11,17,45,432.5,99.5,1.15,15.5,228.0,327.75,264.05
2016,6,11,18,0,549.0,66.0,1.1,15.0,210.0,320.28,254.84
2016,6,11,18,15,478.0,57.5,1.05,14.0,163.0,253.53,198.15
2016,6,11,18,30,407.0,49.0,1.0,13.0,116.0,194.04,146.58
2016,6,11,18,45,302.0,37.0,0.95,12.5,77.5,129.78,91.68
2016,6,11,19,0,197.0,25.0,0.9,12.0,39.0,74.53,40.88
2016,6,11,19,15,98.5,12.5,0.9,11.5,19.5,26.64,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,45.0,12.0,0.9,9.0,13.0,11.44,0.0
2016,6,12,5,15,166.0,26.0,0.95,9.5,43.5,20.45,9.66
2016,6,12,5,30,287.0,40.0,1.0,10.0,74.0,31.0,21.61
2016,6,12,5,45,381.5,50.0,1.05,10.5,118.0,38.79,29.17
2016,6,12,6,0,476.0,60.0,1.1,11.0,162.0,45.02,35.07
2016,6,12,6,15,537.0,67.5,1.1,11.0,211.0,48.69,38.53
2016,6,12,6,30,598.0,75.0,1.1,11.0,260.0,52.18,41.67
2016,6,12,6,45,649.0,78.5,1.1,11.5,312.5,52.3,41.6
2016,6,12,7,0,700.0,82.0,1.1,12.0,365.0,86.46,48.77
2016,6,12,7,15,730.5,86.5,1.1,12.5,417.0,140.44,81.82
2016,6,12,7,30,761.0,91.0,1.1,13.0,469.0,192.92,121.92
2016,6,12,7,45,788.5,93.0,1.1,13.5,520.0,246.07,166.81
2016,6,12,8,0,816.0,95.0,1.1,14.0,571.0,302.05,215.41
2016,6,12,8,15,833.0,97.5,1.05,14.5,618.5,357.57,263.6
2016,6,12,8,30,850.0,100.0,1.0,15.0,666.0,418.51,314.6
2016,6,12,8,45,865.5,101.5,1.0,15.5,710.0,474.09,360.16
2016,6,12,9,0,881.0,103.0,1.0,16.0,754.0,530.07,404.43
2016,6,12,9,15,891.0,105.0,1.0,16.5,792.5,583.64,445.33
2016,6,12,9,30,901.0,107.0,1.0,17.0,831.0,636.58,484.29
2016,6,12,9,45,916.5,104.0,1.05,17.5,866.5,687.71,521.3
2016,6,12,10,0,932.0,101.0,1.1,18.0,902.0,738.14,556.78
2016,6,12,10,15,937.0,102.0,1.1,18.0,929.0,783.57,586.36
2016,6,12,10,30,942.0,103.0,1.1,18.0,956.0,826.98,614.22
2016,6,12,10,45,947.0,103.0,1.15,18.5,976.5,867.24,639.23
2016,6,12,11,0,952.0,103.0,1.2,19.0,997.0,905.09,662.44
2016,6,12,11,15,954.5,103.5,1.2,19.0,1010.0,938.65,683.2
2016,6,12,11,30,957.0,104.0,1.2,19.0,1023.0,969.34,702.05
2016,6,12,11,45,958.0,103.5,1.3,19.5,1028.5,994.68,717.82
2016,6,12,12,0,959.0,103.0,1.4,20.0,1034.0,1016.85,731.63
2016,6,12,12,15,958.5,103.0,1.4,20.0,1032.0,1034.78,742.58
2016,6,12,12,30,958.0,103.0,1.4,20.0,1030.0,1049.31,751.52
2016,6,12,12,45,950.0,107.0,1.45,20.0,1018.5,1056.92,757.15
2016,6,12,13,0,942.0,111.0,1.5,20.0,1007.0,1060.96,760.75
2016,6,12,13,15,938.5,110.0,1.5,20.0,990.5,1060.85,761.08
2016,6,12,13,30,935.0,109.0,1.5,20.0,974.0,1057.16,759.34
2016,6,12,13,45,930.5,108.0,1.5,20.0,950.0,1048.9,754.91
2016,6,12,14,0,926.0,107.0,1.5,20.0,926.0,1037.14,748.45
2016,6,12,14,15,919.5,105.5,1.5,19.5,896.0,1019.47,739.78
2016,6,12,14,30,913.0,104.0,1.5,19.0,866.0,998.53,729.1
2016,6,12,14,45,904.5,102.0,1.5,19.0,830.0,972.02,713.49
2016,6,12,15,0,896.0,100.0,1.5,19.0,794.0,942.6,696.0
2016,6,12,15,15,885.0,98.0,1.45,18.5,752.5,908.19,675.77
2016,6,12,15,30,874.0,96.0,1.4,18.0,711.0,871.39,653.8
2016,6,12,15,45,859.5,93.5,1.35,18.0,665.5,828.92,626.59
2016,6,12,16,0,845.0,91.0,1.3,18.0,620.0,784.74,597.98
2016,6,12,16,15,826.5,88.0,1.25,17.5,571.5,740.51,570.09
2016,6,12,16,30,808.0,85.0,1.2,17.0,523.0,690.01,537.23
2016,6,12,16,45,783.0,81.5,1.2,17.0,472.0,633.92,498.63
2016,6,12,17,0,758.0,78.0,1.2,17.0,421.0,578.1,457.8
2016,6,12,17,15,724.5,74.0,1.15,16.5,369.0,517.33,412.32
2016,6,12,17,30,691.0,70.0,1.1,16.0,317.0,458.28,366.5
2016,6,12,17,45,642.0,64.5,1.05,15.5,266.0,393.74,314.68
2016,6,12,18,0,593.0,59.0,1.0,15.0,215.0,331.83,263.11
2016,6,12,18,15,523.5,52.0,0.9,14.0,168.0,265.0,206.5
2016,6,12,18,30,454.0,45.0,0.8,13.0,121.0,205.22,154.44
2016,6,12,18,45,341.5,35.0,0.75,12.5,81.0,138.41,97.46
2016,6,12,19,0,229.0,25.0,0.7,12.0,41.0,82.44,46.03
2016,6,12,19,15,114.5,12.5,0.7,11.5,20.5,29.15,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
