Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,75.0,11.0,1.0,9.0,13.0,10.48,0.0
2016,6,13,5,15,202.0,24.0,1.0,9.0,44.5,19.3,8.81
2016,6,13,5,30,329.0,37.0,1.0,9.0,76.0,29.37,20.27
2016,6,13,5,45,422.0,45.5,1.0,9.5,120.0,34.71,25.64
2016,6,13,6,0,515.0,54.0,1.0,10.0,164.0,39.81,30.52
2016,6,13,6,15,572.5,60.5,0.9,10.5,213.0,42.91,33.41
2016,6,13,6,30,630.0,67.0,0.8,11.0,262.0,45.86,36.0
2016,6,13,6,45,678.5,70.0,0.7,11.5,314.0,45.98,35.96
2016,6,13,7,0,727.0,73.0,0.6,12.0,366.0,84.92,46.9
2016,6,13,7,15,756.0,76.5,0.6,12.5,417.5,134.31,75.57
2016,6,13,7,30,785.0,80.0,0.6,13.0,469.0,187.13,115.82
2016,6,13,7,45,811.0,81.5,0.6,13.5,520.0,240.85,161.11
2016,6,13,8,0,837.0,83.0,0.6,14.0,571.0,302.46,213.94
2016,6,13,8,15,853.5,85.5,0.65,14.5,618.5,358.49,262.48
2016,6,13,8,30,870.0,88.0,0.7,15.0,666.0,415.53,310.74
2016,6,13,8,45,885.0,89.0,0.8,15.5,710.5,471.39,357.0
2016,6,13,9,0,900.0,90.0,0.9,16.0,755.0,527.57,402.05
2016,6,13,9,15,910.0,91.5,0.95,16.0,794.0,581.55,444.51
2016,6,13,9,30,920.0,93.0,1.0,16.0,833.0,634.87,485.24
2016,6,13,9,45,931.0,92.0,1.1,16.5,867.5,685.66,522.68
2016,6,13,10,0,942.0,91.0,1.2,17.0,902.0,735.34,558.1
2016,6,13,10,15,947.5,92.0,1.2,17.0,929.5,781.5,588.42
2016,6,13,10,30,953.0,93.0,1.2,17.0,957.0,825.66,617.02
2016,6,13,10,45,958.5,93.5,1.3,17.0,978.0,867.16,644.89
2016,6,13,11,0,964.0,94.0,1.4,17.0,999.0,906.25,671.08
2016,6,13,11,15,967.0,94.5,1.45,17.0,1013.0,940.58,693.38
2016,6,13,11,30,970.0,95.0,1.5,17.0,1027.0,972.04,713.8
2016,6,13,11,45,971.0,95.0,1.55,17.0,1033.0,998.14,730.78
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,1021.03,745.78
2016,6,13,12,15,972.5,95.5,1.65,16.5,1038.0,1040.62,760.19
2016,6,13,12,30,973.0,96.0,1.7,16.0,1037.0,1056.8,772.59
2016,6,13,12,45,965.0,100.0,1.8,16.0,1026.0,1064.56,779.11
2016,6,13,13,0,957.0,104.0,1.9,16.0,1015.0,1068.7,783.49
2016,6,13,13,15,954.0,103.5,1.9,15.5,998.5,1069.63,785.96
2016,6,13,13,30,951.0,103.0,1.9,15.0,982.0,1066.92,786.26
2016,6,13,13,45,947.0,101.5,1.9,15.0,958.5,1058.55,781.61
2016,6,13,14,0,943.0,100.0,1.9,15.0,935.0,1046.61,774.82
2016,6,13,14,15,936.5,99.0,1.9,14.5,904.5,1029.26,766.06
2016,6,13,14,30,930.0,98.0,1.9,14.0,874.0,1008.59,755.19
2016,6,13,14,45,922.5,95.5,1.9,14.0,838.0,982.15,739.14
2016,6,13,15,0,915.0,93.0,1.9,14.0,802.0,952.69,721.08
2016,6,13,15,15,904.0,91.5,1.9,14.0,760.5,918.34,699.66
2016,6,13,15,30,893.0,90.0,1.9,14.0,719.0,881.54,676.45
2016,6,13,15,45,875.5,89.0,1.95,14.0,672.0,837.64,648.56
2016,6,13,16,0,858.0,88.0,2.0,14.0,625.0,792.19,619.18
2016,6,13,16,15,839.5,85.0,2.0,13.5,576.0,742.46,586.88
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,696.42,556.61
2016,6,13,16,45,797.5,78.5,2.0,12.5,476.0,640.83,518.1
2016,6,13,17,0,774.0,75.0,2.0,12.0,425.0,585.33,476.9
2016,6,13,17,15,741.5,71.0,1.95,11.5,373.5,524.43,429.74
2016,6,13,17,30,709.0,67.0,1.9,11.0,322.0,465.13,382.18
2016,6,13,17,45,667.0,61.0,1.9,11.0,271.5,400.96,328.49
2016,6,13,18,0,625.0,55.0,1.9,11.0,221.0,341.49,276.79
2016,6,13,18,15,557.5,49.0,1.85,10.5,173.0,274.84,218.32
2016,6,13,18,30,490.0,43.0,1.8,10.0,125.0,214.98,164.43
2016,6,13,18,45,374.0,34.0,1.75,9.5,84.5,146.25,104.51
2016,6,13,19,0,258.0,25.0,1.7,9.0,44.0,88.9,50.98
2016,6,13,19,15,129.0,12.5,1.65,9.0,22.0,31.45,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,7.5,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.34,0.0
2016,6,14,5,15,164.5,25.5,1.35,8.0,45.0,20.04,9.37
2016,6,14,5,30,329.0,37.0,1.4,8.0,76.0,29.39,20.35
2016,6,14,5,45,425.5,45.0,1.45,8.5,120.5,34.27,25.34
2016,6,14,6,0,522.0,53.0,1.5,9.0,165.0,38.97,29.87
2016,6,14,6,15,580.0,59.5,1.5,9.5,214.0,42.12,32.81
2016,6,14,6,30,638.0,66.0,1.5,10.0,263.0,45.12,35.45
2016,6,14,6,45,685.0,69.0,1.5,10.5,315.5,49.91,39.62
2016,6,14,7,0,732.0,72.0,1.5,11.0,368.0,83.87,46.27
2016,6,14,7,15,760.5,76.0,1.5,11.0,419.5,133.88,75.7
2016,6,14,7,30,789.0,80.0,1.5,11.0,471.0,187.25,117.14
2016,6,14,7,45,814.0,81.5,1.5,11.5,521.5,240.95,163.28
2016,6,14,8,0,839.0,83.0,1.5,12.0,572.0,302.44,217.2
2016,6,14,8,15,855.0,85.5,1.5,12.5,619.0,358.41,266.74
2016,6,14,8,30,871.0,88.0,1.5,13.0,666.0,415.32,315.94
2016,6,14,8,45,885.0,89.0,1.5,13.5,710.0,470.78,362.56
2016,6,14,9,0,899.0,90.0,1.5,14.0,754.0,526.47,407.71
2016,6,14,9,15,908.5,92.0,1.5,14.0,792.5,580.57,450.9
2016,6,14,9,30,918.0,94.0,1.5,14.0,831.0,633.97,492.2
2016,6,14,9,45,928.5,93.0,1.55,14.5,865.0,684.36,529.62
2016,6,14,10,0,939.0,92.0,1.6,15.0,899.0,733.61,564.95
2016,6,14,10,15,944.0,93.0,1.6,15.0,926.5,779.3,595.63
2016,6,14,10,30,949.0,94.0,1.6,15.0,954.0,822.97,624.56
2016,6,14,10,45,953.5,94.5,1.65,15.5,974.0,863.53,650.43
2016,6,14,11,0,958.0,95.0,1.7,16.0,994.0,901.64,674.42
2016,6,14,11,15,960.0,95.5,1.7,16.0,1007.5,934.95,695.7
2016,6,14,11,30,962.0,96.0,1.7,16.0,1021.0,965.34,714.99
2016,6,14,11,45,963.0,96.0,1.75,16.0,1026.5,991.3,732.03
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,1014.06,747.09
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.5,1032.09,759.17
2016,6,14,12,30,963.0,96.0,1.9,16.0,1029.0,1046.71,769.19
2016,6,14,12,45,960.5,96.5,1.95,16.0,1019.5,1056.34,776.14
2016,6,14,13,0,958.0,97.0,2.0,16.0,1010.0,1062.39,780.95
2016,6,14,13,15,955.0,96.5,2.05,15.5,993.5,1063.29,784.07
2016,6,14,13,30,952.0,96.0,2.1,15.0,977.0,1060.56,785.02
2016,6,14,13,45,948.0,95.0,2.15,15.0,953.5,1052.69,781.3
2016,6,14,14,0,944.0,94.0,2.2,15.0,930.0,1041.25,775.38
2016,6,14,14,15,937.5,93.0,2.2,14.5,900.0,1023.89,766.48
2016,6,14,14,30,931.0,92.0,2.2,14.0,870.0,1003.2,755.45
2016,6,14,14,45,924.0,90.0,2.25,14.0,834.5,977.75,740.43
2016,6,14,15,0,917.0,88.0,2.3,14.0,799.0,949.27,723.31
2016,6,14,15,15,907.0,86.0,2.3,13.5,758.0,915.22,703.08
2016,6,14,15,30,897.0,84.0,2.3,13.0,717.0,878.64,680.92
2016,6,14,15,45,884.5,81.5,2.35,13.0,671.5,837.1,654.16
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,793.64,625.67
2016,6,14,16,15,855.0,76.5,2.4,12.5,577.5,745.07,593.75
2016,6,14,16,30,838.0,74.0,2.4,12.0,529.0,695.44,560.42
2016,6,14,16,45,711.5,93.0,2.4,12.0,453.0,601.18,490.01
2016,6,14,17,0,585.0,112.0,2.4,12.0,377.0,509.56,418.05
2016,6,14,17,15,656.5,86.5,2.4,11.5,350.5,494.43,407.65
2016,6,14,17,30,728.0,61.0,2.4,11.0,324.0,469.06,387.2
2016,6,14,17,45,678.0,57.5,2.4,10.5,272.5,402.93,331.89
2016,6,14,18,0,628.0,54.0,2.4,10.0,221.0,340.83,278.16
2016,6,14,18,15,561.0,48.0,2.3,9.5,173.5,275.5,220.21
2016,6,14,18,30,494.0,42.0,2.2,9.0,126.0,215.61,165.84
2016,6,14,18,45,370.0,33.5,2.15,8.5,85.0,145.01,104.25
2016,6,14,19,0,246.0,25.0,2.1,8.0,44.0,86.85,50.65
2016,6,14,19,15,123.0,12.5,2.05,8.0,22.0,30.66,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.0,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,64.0,12.0,1.3,7.0,14.0,11.44,0.0
2016,6,15,5,15,198.5,24.5,1.35,7.5,45.0,19.81,9.17
2016,6,15,5,30,333.0,37.0,1.4,8.0,76.0,29.41,20.37
2016,6,15,5,45,435.5,44.5,1.45,8.5,121.0,33.85,24.96
2016,6,15,6,0,538.0,52.0,1.5,9.0,166.0,38.16,29.13
2016,6,15,6,15,595.0,57.5,1.5,9.0,215.5,40.55,31.44
2016,6,15,6,30,652.0,63.0,1.5,9.0,265.0,42.84,33.53
2016,6,15,6,45,697.0,66.5,1.55,9.5,317.0,47.89,37.95
2016,6,15,7,0,742.0,70.0,1.6,10.0,369.0,82.2,44.96
2016,6,15,7,15,479.5,139.0,1.6,10.5,342.5,150.55,101.85
2016,6,15,7,30,217.0,208.0,1.6,11.0,316.0,202.81,154.85
2016,6,15,7,45,529.5,144.5,1.6,11.5,444.0,227.09,162.8
2016,6,15,8,0,842.0,81.0,1.6,12.0,572.0,301.02,216.1
2016,6,15,8,15,585.5,181.5,1.6,12.0,536.5,341.17,259.2
2016,6,15,8,30,329.0,282.0,1.6,12.0,501.0,363.7,283.51
2016,6,15,8,45,615.5,185.0,1.65,12.5,627.5,427.18,332.6
2016,6,15,9,0,902.0,88.0,1.7,13.0,754.0,525.57,409.77
2016,6,15,9,15,911.0,89.5,1.75,13.0,792.5,579.1,452.87
2016,6,15,9,30,920.0,91.0,1.8,13.0,831.0,631.86,494.48
2016,6,15,9,45,929.5,91.0,1.85,13.5,864.5,682.59,532.54
2016,6,15,10,0,939.0,91.0,1.9,14.0,898.0,732.1,568.43
2016,6,15,10,15,944.5,92.0,1.9,14.0,925.5,778.18,599.78
2016,6,15,10,30,950.0,93.0,1.9,14.0,953.0,822.26,629.39
2016,6,15,10,45,955.0,92.5,1.95,14.0,973.5,862.35,656.45
2016,6,15,11,0,960.0,92.0,2.0,14.0,994.0,900.0,681.71
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.5,933.82,703.73
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,964.75,723.73
2016,6,15,11,45,967.0,93.0,2.0,14.0,1027.5,991.71,741.05
2016,6,15,12,0,969.0,93.0,2.0,14.0,1034.0,1015.53,756.32
2016,6,15,12,15,969.0,93.0,2.0,14.0,1032.5,1034.15,768.23
2016,6,15,12,30,969.0,93.0,2.0,14.0,1031.0,1049.35,778.02
2016,6,15,12,45,962.0,97.0,2.0,14.0,1021.0,1058.14,783.77
2016,6,15,13,0,955.0,101.0,2.0,14.0,1011.0,1063.32,787.37
2016,6,15,13,15,952.5,100.0,2.0,14.0,995.0,1064.3,788.4
2016,6,15,13,30,950.0,99.0,2.0,14.0,979.0,1061.64,787.24
2016,6,15,13,45,948.5,97.0,2.0,14.0,956.5,1055.31,783.87
2016,6,15,14,0,947.0,95.0,2.0,14.0,934.0,1045.36,778.29
2016,6,15,14,15,941.0,94.0,1.95,14.0,904.0,1028.51,767.65
2016,6,15,14,30,935.0,93.0,1.9,14.0,874.0,1008.31,754.97
2016,6,15,14,45,929.0,90.5,1.9,14.0,839.0,983.24,739.82
2016,6,15,15,0,923.0,88.0,1.9,14.0,804.0,955.07,722.62
2016,6,15,15,15,913.0,86.0,1.85,13.5,763.0,920.91,702.03
2016,6,15,15,30,903.0,84.0,1.8,13.0,722.0,884.21,679.57
2016,6,15,15,45,457.0,141.5,1.8,13.0,464.0,555.51,443.49
2016,6,15,16,0,11.0,199.0,1.8,13.0,206.0,199.58,158.16
2016,6,15,16,15,79.0,219.0,1.75,12.5,262.5,281.26,227.67
2016,6,15,16,30,147.0,239.0,1.7,12.0,319.0,360.29,292.31
2016,6,15,16,45,475.0,153.0,1.7,12.0,375.5,502.5,409.98
2016,6,15,17,0,803.0,67.0,1.7,12.0,432.0,595.52,484.62
2016,6,15,17,15,772.0,63.5,1.65,11.5,380.0,534.77,436.61
2016,6,15,17,30,741.0,60.0,1.6,11.0,328.0,475.43,389.33
2016,6,15,17,45,700.5,55.0,1.55,11.0,277.0,411.54,335.98
2016,6,15,18,0,660.0,50.0,1.5,11.0,226.0,350.73,283.33
2016,6,15,18,15,594.5,44.5,1.4,10.5,177.5,283.37,224.35
2016,6,15,18,30,529.0,39.0,1.3,10.0,129.0,222.45,169.52
2016,6,15,18,45,428.0,31.0,1.2,9.5,88.0,157.96,112.5
2016,6,15,19,0,327.0,23.0,1.1,9.0,47.0,102.12,59.35
2016,6,15,19,15,163.5,11.5,1.05,8.5,23.5,36.02,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.5,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,103.0,11.0,0.4,8.0,14.0,10.48,0.0
2016,6,16,5,15,240.5,22.0,0.35,8.5,45.5,17.46,7.35
2016,6,16,5,30,378.0,33.0,0.3,9.0,77.0,25.71,17.09
2016,6,16,5,45,468.5,40.0,0.25,10.0,121.5,29.93,21.37
2016,6,16,6,0,559.0,47.0,0.2,11.0,166.0,34.0,25.24
2016,6,16,6,15,613.5,52.5,0.15,11.5,215.0,40.09,30.81
2016,6,16,6,30,668.0,58.0,0.1,12.0,264.0,42.87,33.25
2016,6,16,6,45,707.5,61.5,0.1,12.5,315.0,43.86,33.98
2016,6,16,7,0,747.0,65.0,0.1,13.0,366.0,77.87,40.86
2016,6,16,7,15,774.0,68.5,0.15,13.5,417.0,128.09,69.39
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,181.48,109.65
2016,6,16,7,45,821.5,74.5,0.25,14.5,518.0,241.27,159.57
2016,6,16,8,0,842.0,77.0,0.3,15.0,568.0,297.08,207.65
2016,6,16,8,15,857.5,79.5,0.35,15.0,614.5,352.94,256.2
2016,6,16,8,30,873.0,82.0,0.4,15.0,661.0,409.71,304.53
2016,6,16,8,45,885.0,84.0,0.5,15.5,704.5,465.18,350.35
2016,6,16,9,0,897.0,86.0,0.6,16.0,748.0,520.71,394.75
2016,6,16,9,15,595.0,230.0,0.65,16.0,678.5,524.84,398.7
2016,6,16,9,30,293.0,374.0,0.7,16.0,609.0,504.34,381.98
2016,6,16,9,45,617.0,229.0,0.75,16.5,751.0,602.61,457.68
2016,6,16,10,0,941.0,84.0,0.8,17.0,893.0,726.46,548.32
2016,6,16,10,15,945.5,85.0,0.85,17.0,920.0,771.85,577.48
2016,6,16,10,30,950.0,86.0,0.9,17.0,947.0,815.18,605.97
2016,6,16,10,45,534.0,279.5,1.0,17.5,765.5,699.14,522.46
2016,6,16,11,0,118.0,473.0,1.1,18.0,584.0,545.92,405.85
2016,6,16,11,15,71.5,420.5,1.15,18.0,488.5,460.48,345.87
2016,6,16,11,30,25.0,368.0,1.2,18.0,393.0,373.06,281.88
2016,6,16,11,45,27.0,368.0,1.3,18.0,395.0,377.66,286.12
2016,6,16,12,0,29.0,368.0,1.4,18.0,397.0,382.17,289.75
2016,6,16,12,15,46.5,414.0,1.4,18.0,459.5,446.87,337.35
2016,6,16,12,30,64.0,460.0,1.4,18.0,522.0,512.87,384.63
2016,6,16,12,45,185.5,462.0,1.45,18.0,639.0,648.16,483.58
2016,6,16,13,0,307.0,464.0,1.5,18.0,756.0,785.71,579.91
2016,6,16,13,15,631.5,274.5,1.5,18.0,863.5,934.35,688.24
2016,6,16,13,30,956.0,85.0,1.5,18.0,971.0,1052.93,764.08
2016,6,16,13,45,953.0,84.0,1.5,18.0,948.0,1046.02,758.83
2016,6,16,14,0,950.0,83.0,1.5,18.0,925.0,1035.52,753.07
2016,6,16,14,15,944.5,82.0,1.5,18.0,895.5,1019.05,743.66
2016,6,16,14,30,939.0,81.0,1.5,18.0,866.0,999.22,732.22
2016,6,16,14,45,932.5,79.0,1.5,18.0,831.0,974.08,717.41
2016,6,16,15,0,926.0,77.0,1.5,18.0,796.0,945.86,700.64
2016,6,16,15,15,916.5,75.5,1.45,17.5,755.5,912.59,681.07
2016,6,16,15,30,907.0,74.0,1.4,17.0,715.0,876.74,659.67
2016,6,16,15,45,895.5,72.0,1.4,17.0,670.5,836.29,634.38
2016,6,16,16,0,884.0,70.0,1.4,17.0,626.0,793.82,607.44
2016,6,16,16,15,868.0,67.5,1.4,16.5,578.0,745.56,577.13
2016,6,16,16,30,852.0,65.0,1.4,16.0,530.0,696.13,545.36
2016,6,16,16,45,831.0,62.5,1.4,16.0,479.5,642.42,508.73
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,588.57,469.59
2016,6,16,17,15,781.5,57.0,1.3,15.5,378.0,529.89,425.0
2016,6,16,17,30,753.0,54.0,1.2,15.0,327.0,475.42,382.0
2016,6,16,17,45,713.0,50.0,1.2,14.5,276.5,412.36,331.19
2016,6,16,18,0,673.0,46.0,1.2,14.0,226.0,352.33,280.72
2016,6,16,18,15,611.0,41.0,1.05,13.5,178.0,286.2,223.38
2016,6,16,18,30,549.0,36.0,0.9,13.0,130.0,226.16,169.83
2016,6,16,18,45,448.0,28.5,0.8,12.5,89.0,159.49,111.76
2016,6,16,19,0,347.0,21.0,0.7,12.0,48.0,103.2,59.14
2016,6,16,19,15,173.5,10.5,0.65,11.5,24.0,36.74,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.5,9.5,7.0,0.0,0.0
2016,6,17,5,0,142.0,11.0,0.5,10.0,14.0,10.48,0.0
2016,6,17,5,15,278.5,20.5,0.45,10.5,46.0,16.1,6.17
2016,6,17,5,30,415.0,30.0,0.4,11.0,78.0,23.04,14.57
2016,6,17,5,45,497.0,36.0,0.4,11.5,121.5,28.95,20.32
2016,6,17,6,0,579.0,42.0,0.4,12.0,165.0,32.68,23.91
2016,6,17,6,15,630.5,47.0,0.4,12.5,213.5,35.36,26.38
2016,6,17,6,30,682.0,52.0,0.4,13.0,262.0,37.93,28.63
2016,6,17,6,45,514.0,97.5,0.45,13.5,272.0,67.27,54.6
2016,6,17,7,0,346.0,143.0,0.5,14.0,282.0,122.2,88.39
2016,6,17,7,15,576.0,104.0,0.5,14.5,372.5,131.36,80.15
2016,6,17,7,30,806.0,65.0,0.5,15.0,463.0,181.94,109.71
2016,6,17,7,45,826.0,67.0,0.55,15.5,512.0,235.47,154.8
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,290.84,202.87
2016,6,17,8,15,861.0,71.0,0.65,16.5,607.5,346.21,250.92
2016,6,17,8,30,876.0,73.0,0.7,17.0,654.0,402.44,298.56
2016,6,17,8,45,888.5,74.0,0.75,17.5,697.0,457.32,343.78
2016,6,17,9,0,901.0,75.0,0.8,18.0,740.0,512.29,387.51
2016,6,17,9,15,910.0,76.5,0.85,18.0,778.0,565.66,429.36
2016,6,17,9,30,919.0,78.0,0.9,18.0,816.0,618.28,469.43
2016,6,17,9,45,617.0,240.0,0.95,18.5,744.5,611.84,461.08
2016,6,17,10,0,315.0,402.0,1.0,19.0,673.0,580.11,433.22
2016,6,17,10,15,259.0,428.5,1.05,19.0,656.5,581.12,433.52
2016,6,17,10,30,203.0,455.0,1.1,19.0,640.0,577.12,429.65
2016,6,17,10,45,128.5,442.0,1.2,19.5,560.0,517.32,385.92
2016,6,17,11,0,54.0,429.0,1.3,20.0,480.0,448.53,335.09
2016,6,17,11,15,62.5,445.5,1.3,20.0,505.0,476.17,355.35
2016,6,17,11,30,71.0,462.0,1.3,20.0,530.0,504.42,375.24
2016,6,17,11,45,54.0,438.5,1.35,20.0,491.0,470.78,350.94
2016,6,17,12,0,37.0,415.0,1.4,20.0,452.0,435.57,325.68
2016,6,17,12,15,75.5,453.0,1.45,20.0,527.0,513.4,382.83
2016,6,17,12,30,114.0,491.0,1.5,20.0,602.0,592.96,439.3
2016,6,17,12,45,77.0,451.5,1.55,20.0,526.5,520.35,387.31
2016,6,17,13,0,40.0,412.0,1.6,20.0,451.0,446.08,334.09
2016,6,17,13,15,35.5,394.0,1.6,20.0,428.5,425.19,319.59
2016,6,17,13,30,31.0,376.0,1.6,20.0,406.0,403.85,304.36
2016,6,17,13,45,197.5,386.5,1.6,20.0,563.0,594.06,446.95
2016,6,17,14,0,364.0,397.0,1.6,20.0,720.0,782.17,579.17
2016,6,17,14,15,302.5,401.5,1.55,19.5,664.0,724.6,537.88
2016,6,17,14,30,241.0,406.0,1.5,19.0,608.0,655.48,490.56
2016,6,17,14,45,560.5,250.5,1.5,19.0,693.5,813.79,610.65
2016,6,17,15,0,880.0,95.0,1.5,19.0,779.0,923.59,685.34
2016,6,17,15,15,485.5,209.5,1.45,18.5,584.0,676.99,515.9
2016,6,17,15,30,91.0,324.0,1.4,18.0,389.0,409.06,314.53
2016,6,17,15,45,64.0,287.0,1.4,18.0,331.5,345.09,268.29
2016,6,17,16,0,37.0,250.0,1.4,18.0,274.0,282.65,220.85
2016,6,17,16,15,18.5,200.0,1.4,17.5,212.5,206.67,162.32
2016,6,17,16,30,0.0,150.0,1.4,17.0,151.0,142.73,111.69
2016,6,17,16,45,9.5,156.5,1.4,16.5,161.5,156.42,123.86
2016,6,17,17,0,19.0,163.0,1.4,16.0,172.0,169.77,135.54
2016,6,17,17,15,121.0,151.5,1.35,15.5,196.5,231.95,188.27
2016,6,17,17,30,223.0,140.0,1.3,15.0,221.0,276.62,225.12
2016,6,17,17,45,210.5,119.5,1.3,14.5,186.5,236.84,192.4
2016,6,17,18,0,198.0,99.0,1.3,14.0,152.0,197.98,159.87
2016,6,17,18,15,176.0,79.5,1.3,13.5,119.5,157.71,125.29
2016,6,17,18,30,154.0,60.0,1.3,13.0,87.0,119.58,91.85
2016,6,17,18,45,116.0,43.0,1.3,12.5,59.5,82.37,59.37
2016,6,17,19,0,78.0,26.0,1.3,12.0,32.0,48.44,28.17
2016,6,17,19,15,39.0,13.0,1.3,11.5,16.0,18.43,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,134.0,11.0,0.9,8.0,14.0,10.48,0.0
2016,6,18,5,15,273.0,20.5,0.95,8.5,46.0,16.11,6.16
2016,6,18,5,30,412.0,30.0,1.0,9.0,78.0,23.06,14.69
2016,6,18,5,45,496.5,36.5,1.05,9.5,122.0,29.45,20.9
2016,6,18,6,0,581.0,43.0,1.1,10.0,166.0,33.61,24.91
2016,6,18,6,15,635.0,48.0,1.05,10.5,215.5,36.25,27.37
2016,6,18,6,30,689.0,53.0,1.0,11.0,265.0,38.79,29.62
2016,6,18,6,45,726.0,56.5,1.0,12.0,316.0,39.98,30.49
2016,6,18,7,0,763.0,60.0,1.0,13.0,367.0,73.46,37.21
2016,6,18,7,15,790.5,63.5,0.95,13.5,418.5,124.55,66.17
2016,6,18,7,30,818.0,67.0,0.9,14.0,470.0,184.8,112.23
2016,6,18,7,45,838.0,69.5,0.9,14.5,520.5,239.44,158.5
2016,6,18,8,0,858.0,72.0,0.9,15.0,571.0,295.95,207.82
2016,6,18,8,15,874.0,74.0,0.9,15.5,618.5,352.36,256.96
2016,6,18,8,30,890.0,76.0,0.9,16.0,666.0,409.73,305.67
2016,6,18,8,45,902.0,78.0,0.9,16.5,710.0,466.06,352.05
2016,6,18,9,0,914.0,80.0,0.9,17.0,754.0,522.44,396.71
2016,6,18,9,15,715.5,187.5,0.9,17.5,732.5,552.26,418.83
2016,6,18,9,30,517.0,295.0,0.9,18.0,711.0,567.17,427.76
2016,6,18,9,45,729.5,192.5,0.95,18.5,805.0,641.32,483.88
2016,6,18,10,0,942.0,90.0,1.0,19.0,899.0,731.44,549.58
2016,6,18,10,15,698.0,236.0,1.0,19.0,846.0,728.49,542.31
2016,6,18,10,30,454.0,382.0,1.0,19.0,793.0,704.78,520.63
2016,6,18,10,45,709.0,237.0,1.0,19.5,895.0,800.06,590.62
2016,6,18,11,0,964.0,92.0,1.0,20.0,997.0,901.91,655.67
2016,6,18,11,15,966.5,92.5,1.0,20.0,1011.0,935.97,675.63
2016,6,18,11,30,969.0,93.0,1.0,20.0,1025.0,967.13,694.53
2016,6,18,11,45,971.5,92.5,1.05,20.5,1031.5,994.3,710.48
2016,6,18,12,0,974.0,92.0,1.1,21.0,1038.0,1018.33,724.47
2016,6,18,12,15,973.5,92.0,1.15,21.0,1036.5,1036.68,736.41
2016,6,18,12,30,973.0,92.0,1.2,21.0,1035.0,1051.59,746.38
2016,6,18,12,45,973.5,90.5,1.25,21.5,1026.5,1062.44,752.56
2016,6,18,13,0,974.0,89.0,1.3,22.0,1018.0,1069.66,756.64
2016,6,18,13,15,971.5,88.5,1.35,22.0,1002.0,1071.23,758.87
2016,6,18,13,30,969.0,88.0,1.4,22.0,986.0,1069.12,759.0
2016,6,18,13,45,963.5,88.0,1.45,22.0,962.5,1060.86,755.49
2016,6,18,14,0,958.0,88.0,1.5,22.0,939.0,1049.03,749.9
2016,6,18,14,15,953.0,87.0,1.5,21.5,909.5,1033.11,742.46
2016,6,18,14,30,948.0,86.0,1.5,21.0,880.0,1013.78,732.95
2016,6,18,14,45,939.5,85.0,1.5,21.0,844.0,987.84,717.88
2016,6,18,15,0,931.0,84.0,1.5,21.0,808.0,958.88,700.91
2016,6,18,15,15,921.5,82.5,1.5,21.0,767.5,925.63,681.11
2016,6,18,15,30,912.0,81.0,1.5,21.0,727.0,889.78,659.49
2016,6,18,15,45,898.0,79.5,1.5,21.0,681.5,847.77,633.57
2016,6,18,16,0,884.0,78.0,1.5,21.0,636.0,803.9,606.12
2016,6,18,16,15,867.5,75.5,1.45,20.5,587.5,755.37,575.65
2016,6,18,16,30,851.0,73.0,1.4,20.0,539.0,705.71,543.83
2016,6,18,16,45,828.0,70.5,1.4,19.5,487.5,650.76,507.96
2016,6,18,17,0,805.0,68.0,1.4,19.0,436.0,599.6,471.97
2016,6,18,17,15,774.5,64.5,1.4,18.5,384.0,539.06,427.3
2016,6,18,17,30,744.0,61.0,1.4,18.0,332.0,479.87,381.92
2016,6,18,17,45,702.5,56.5,1.4,17.5,281.0,415.86,330.93
2016,6,18,18,0,661.0,52.0,1.4,17.0,230.0,355.01,280.38
2016,6,18,18,15,596.5,46.0,1.3,16.0,181.0,287.27,222.97
2016,6,18,18,30,532.0,40.0,1.2,15.0,132.0,227.34,170.45
2016,6,18,18,45,430.0,32.0,1.2,14.0,90.5,160.71,113.11
2016,6,18,19,0,328.0,24.0,1.2,13.0,49.0,104.7,61.52
2016,6,18,19,15,164.0,12.0,1.15,12.5,24.5,36.98,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,139.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,19,5,15,283.5,21.0,0.6,10.5,47.5,16.61,6.35
2016,6,19,5,30,428.0,31.0,0.6,11.0,81.0,24.01,15.38
2016,6,19,5,45,512.5,38.0,0.65,12.0,126.0,28.34,19.7
2016,6,19,6,0,597.0,45.0,0.7,13.0,171.0,35.5,26.29
2016,6,19,6,15,650.5,50.0,0.7,13.5,221.0,38.05,28.64
2016,6,19,6,30,704.0,55.0,0.7,14.0,271.0,40.52,30.8
2016,6,19,6,45,740.0,59.0,0.7,15.0,323.0,42.03,31.93
2016,6,19,7,0,776.0,63.0,0.7,16.0,375.0,75.72,38.6
2016,6,19,7,15,802.5,66.0,0.7,16.5,426.5,127.06,66.99
2016,6,19,7,30,829.0,69.0,0.7,17.0,478.0,187.43,112.41
2016,6,19,7,45,848.5,72.0,0.7,18.0,528.5,243.04,158.45
2016,6,19,8,0,868.0,75.0,0.7,19.0,579.0,300.45,207.25
2016,6,19,8,15,883.0,77.0,0.7,19.5,626.5,357.14,255.67
2016,6,19,8,30,898.0,79.0,0.7,20.0,674.0,414.67,303.52
2016,6,19,8,45,909.5,81.0,0.7,20.5,717.5,471.26,349.1
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,527.82,392.92
2016,6,19,9,15,930.5,84.5,0.7,21.0,800.5,582.59,434.59
2016,6,19,9,30,940.0,86.0,0.7,21.0,840.0,636.63,474.35
2016,6,19,9,45,951.5,84.0,0.7,21.5,874.5,687.79,509.99
2016,6,19,10,0,963.0,82.0,0.7,22.0,909.0,737.85,543.29
2016,6,19,10,15,968.0,82.5,0.75,22.5,936.5,784.17,572.12
2016,6,19,10,30,973.0,83.0,0.8,23.0,964.0,828.4,599.24
2016,6,19,10,45,975.5,84.5,0.85,23.5,984.5,869.27,623.89
2016,6,19,11,0,978.0,86.0,0.9,24.0,1005.0,907.51,646.64
2016,6,19,11,15,980.5,86.5,0.95,24.0,1018.0,942.01,668.17
2016,6,19,11,30,983.0,87.0,1.0,24.0,1031.0,973.57,687.85
2016,6,19,11,45,981.0,89.5,1.05,24.5,1036.5,999.84,702.93
2016,6,19,12,0,979.0,92.0,1.1,25.0,1042.0,1022.77,716.0
2016,6,19,12,15,978.5,92.0,1.15,25.0,1040.5,1041.26,727.84
2016,6,19,12,30,978.0,92.0,1.2,25.0,1039.0,1056.29,737.72
2016,6,19,12,45,971.0,95.5,1.3,25.0,1029.0,1064.87,744.76
2016,6,19,13,0,964.0,99.0,1.4,25.0,1019.0,1069.81,749.74
2016,6,19,13,15,961.0,98.5,1.45,25.0,1002.5,1071.01,751.71
2016,6,19,13,30,958.0,98.0,1.5,25.0,986.0,1068.56,751.6
2016,6,19,13,45,955.5,96.0,1.55,25.0,963.0,1061.4,748.74
2016,6,19,14,0,953.0,94.0,1.6,25.0,940.0,1050.6,743.77
2016,6,19,14,15,947.5,92.5,1.6,24.5,910.5,1033.83,735.88
2016,6,19,14,30,942.0,91.0,1.6,24.0,881.0,1013.66,725.94
2016,6,19,14,45,670.0,206.5,1.65,24.0,756.5,875.94,639.69
2016,6,19,15,0,398.0,322.0,1.7,24.0,632.0,716.45,529.49
2016,6,19,15,15,386.5,308.5,1.7,23.5,596.5,682.61,509.64
2016,6,19,15,30,375.0,295.0,1.7,23.0,561.0,647.94,487.71
2016,6,19,15,45,628.0,187.5,1.75,23.0,598.5,749.41,566.2
2016,6,19,16,0,881.0,80.0,1.8,23.0,636.0,804.22,605.67
2016,6,19,16,15,864.0,77.5,1.8,22.5,587.5,755.46,574.5
2016,6,19,16,30,847.0,75.0,1.8,22.0,539.0,705.61,542.92
2016,6,19,16,45,822.0,73.0,1.8,21.5,487.5,654.23,509.48
2016,6,19,17,0,797.0,71.0,1.8,21.0,436.0,598.54,469.97
2016,6,19,17,15,766.5,67.0,1.75,20.0,384.0,537.79,425.7
2016,6,19,17,30,736.0,63.0,1.7,19.0,332.0,478.4,380.63
2016,6,19,17,45,691.5,58.5,1.7,18.5,280.5,413.3,328.73
2016,6,19,18,0,647.0,54.0,1.7,18.0,229.0,351.66,277.56
2016,6,19,18,15,582.5,48.0,1.65,17.0,180.5,285.99,221.94
2016,6,19,18,30,518.0,42.0,1.6,16.0,132.0,225.5,169.12
2016,6,19,18,45,414.0,33.5,1.55,15.5,91.0,158.44,111.37
2016,6,19,19,0,310.0,25.0,1.5,15.0,50.0,102.33,60.24
2016,6,19,19,15,155.0,12.5,1.45,14.5,25.0,36.17,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,143.0,11.0,1.2,9.0,14.0,10.48,0.0
2016,6,20,5,15,292.5,21.0,1.15,9.5,48.0,16.64,6.28
2016,6,20,5,30,442.0,31.0,1.1,10.0,82.0,24.05,15.45
2016,6,20,5,45,531.5,37.5,1.1,10.5,128.5,30.52,21.75
2016,6,20,6,0,621.0,44.0,1.1,11.0,175.0,34.66,25.73
2016,6,20,6,15,674.0,48.5,1.05,11.5,225.5,36.83,27.77
2016,6,20,6,30,727.0,53.0,1.0,12.0,276.0,38.95,29.63
2016,6,20,6,45,765.5,56.5,1.0,13.0,329.0,40.16,30.52
2016,6,20,7,0,804.0,60.0,1.0,14.0,382.0,73.84,36.94
2016,6,20,7,15,829.0,62.5,1.0,14.5,434.0,132.33,70.96
2016,6,20,7,30,854.0,65.0,1.0,15.0,486.0,187.42,112.35
2016,6,20,7,45,873.5,67.0,1.05,16.0,537.0,243.55,159.52
2016,6,20,8,0,893.0,69.0,1.1,17.0,588.0,301.46,209.65
2016,6,20,8,15,907.0,71.0,1.1,17.5,635.5,359.14,259.82
2016,6,20,8,30,921.0,73.0,1.1,18.0,683.0,417.54,309.33
2016,6,20,8,45,932.0,74.5,1.15,18.5,726.5,474.67,356.54
2016,6,20,9,0,943.0,76.0,1.2,19.0,770.0,531.69,402.01
2016,6,20,9,15,951.0,77.0,1.2,19.5,808.5,586.28,443.8
2016,6,20,9,30,959.0,78.0,1.2,20.0,847.0,639.95,483.36
2016,6,20,9,45,950.5,87.5,1.25,20.5,876.5,689.69,518.97
2016,6,20,10,0,942.0,97.0,1.3,21.0,906.0,736.6,551.5
2016,6,20,10,15,947.0,98.5,1.35,21.5,933.0,783.08,581.25
2016,6,20,10,30,952.0,100.0,1.4,22.0,960.0,827.54,609.12
2016,6,20,10,45,955.0,100.5,1.45,22.5,980.5,867.25,633.53
2016,6,20,11,0,958.0,101.0,1.5,23.0,1001.0,904.41,656.08
2016,6,20,11,15,960.5,101.5,1.5,23.0,1014.0,938.43,677.08
2016,6,20,11,30,963.0,102.0,1.5,23.0,1027.0,969.57,696.16
2016,6,20,11,45,965.5,101.0,1.55,23.5,1033.5,996.29,711.75
2016,6,20,12,0,968.0,100.0,1.6,24.0,1040.0,1019.87,725.39
2016,6,20,12,15,968.0,100.0,1.65,24.0,1039.0,1038.78,737.59
2016,6,20,12,30,968.0,100.0,1.7,24.0,1038.0,1054.28,747.81
2016,6,20,12,45,971.0,97.0,1.75,24.0,1030.5,1066.25,755.97
2016,6,20,13,0,974.0,94.0,1.8,24.0,1023.0,1074.61,762.06
2016,6,20,13,15,971.5,93.5,1.8,24.0,1007.0,1076.35,763.47
2016,6,20,13,30,969.0,93.0,1.8,24.0,991.0,1074.39,762.8
2016,6,20,13,45,965.0,92.5,1.85,24.0,968.5,1067.27,759.81
2016,6,20,14,0,961.0,92.0,1.9,24.0,946.0,1056.52,754.71
2016,6,20,14,15,955.5,91.0,1.9,23.5,916.5,1040.23,747.01
2016,6,20,14,30,950.0,90.0,1.9,23.0,887.0,1020.52,737.22
2016,6,20,14,45,942.5,89.0,1.9,23.0,851.0,995.61,722.75
2016,6,20,15,0,935.0,88.0,1.9,23.0,815.0,967.64,706.33
2016,6,20,15,15,925.0,86.0,1.9,22.5,774.0,933.39,687.11
2016,6,20,15,30,915.0,84.0,1.9,22.0,733.0,896.55,666.0
2016,6,20,15,45,902.5,82.0,1.9,21.5,687.5,855.22,641.59
2016,6,20,16,0,890.0,80.0,1.9,21.0,642.0,811.91,615.45
2016,6,20,16,15,785.5,98.5,1.85,20.5,566.0,724.66,557.58
2016,6,20,16,30,681.0,117.0,1.8,20.0,490.0,639.97,499.47
2016,6,20,16,45,514.0,143.0,1.8,19.5,409.0,519.6,410.5
2016,6,20,17,0,347.0,169.0,1.8,19.0,328.0,408.66,325.69
2016,6,20,17,15,373.0,143.0,1.75,18.0,295.5,387.95,311.68
2016,6,20,17,30,399.0,117.0,1.7,17.0,263.0,354.61,286.4
2016,6,20,17,45,530.5,85.0,1.65,16.5,248.0,366.1,294.69
2016,6,20,18,0,662.0,53.0,1.6,16.0,233.0,357.59,284.36
2016,6,20,18,15,597.5,47.0,1.5,15.0,184.0,289.69,226.24
2016,6,20,18,30,533.0,41.0,1.4,14.0,135.0,229.67,173.36
2016,6,20,18,45,427.5,33.0,1.3,13.5,93.0,161.87,114.58
2016,6,20,19,0,322.0,25.0,1.2,13.0,51.0,105.27,62.75
2016,6,20,19,15,161.0,12.5,1.2,12.5,25.5,37.24,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,131.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,21,5,15,276.0,21.0,0.6,10.5,46.5,16.66,6.13
2016,6,21,5,30,421.0,31.0,0.6,11.0,79.0,24.06,15.4
2016,6,21,5,45,512.5,37.0,0.6,11.5,124.5,30.04,21.25
2016,6,21,6,0,604.0,43.0,0.6,12.0,170.0,33.75,24.83
2016,6,21,6,15,658.0,48.0,0.6,12.5,220.5,36.39,27.28
2016,6,21,6,30,712.0,53.0,0.6,13.0,271.0,38.94,29.52
2016,6,21,6,45,752.5,56.0,0.65,14.0,324.0,39.75,30.05
2016,6,21,7,0,793.0,59.0,0.7,15.0,377.0,71.9,35.76
2016,6,21,7,15,819.0,62.0,0.75,15.5,429.0,130.22,69.42
2016,6,21,7,30,845.0,65.0,0.8,16.0,481.0,185.26,110.44
2016,6,21,7,45,865.0,67.0,0.85,17.0,531.5,240.98,156.9
2016,6,21,8,0,885.0,69.0,0.9,18.0,582.0,298.53,206.36
2016,6,21,8,15,899.5,71.0,0.9,18.5,629.5,355.93,255.91
2016,6,21,8,30,914.0,73.0,0.9,19.0,677.0,414.11,304.85
2016,6,21,8,45,924.5,74.5,0.95,19.5,721.0,470.65,351.27
2016,6,21,9,0,935.0,76.0,1.0,20.0,765.0,527.04,395.95
2016,6,21,9,15,943.0,77.5,1.0,20.5,803.5,581.69,437.4
2016,6,21,9,30,951.0,79.0,1.0,21.0,842.0,635.45,476.65
2016,6,21,9,45,952.0,83.5,1.05,22.0,874.0,686.35,511.94
2016,6,21,10,0,953.0,88.0,1.1,23.0,906.0,735.29,544.48
2016,6,21,10,15,957.5,88.5,1.15,23.0,932.5,780.92,574.25
2016,6,21,10,30,962.0,89.0,1.2,23.0,959.0,824.46,602.39
2016,6,21,10,45,964.0,90.5,1.25,23.5,978.5,864.63,626.91
2016,6,21,11,0,966.0,92.0,1.3,24.0,998.0,902.18,649.51
2016,6,21,11,15,967.5,92.5,1.3,24.5,1011.5,935.56,668.56
2016,6,21,11,30,969.0,93.0,1.3,25.0,1025.0,965.98,685.6
2016,6,21,11,45,968.5,94.0,1.35,25.5,1030.0,991.97,700.58
2016,6,21,12,0,968.0,95.0,1.4,26.0,1035.0,1014.7,713.56
2016,6,21,12,15,968.0,95.0,1.4,26.0,1033.5,1033.61,724.84
2016,6,21,12,30,968.0,95.0,1.4,26.0,1032.0,1049.11,734.14
2016,6,21,12,45,964.5,96.0,1.45,26.0,1023.0,1058.66,740.79
2016,6,21,13,0,961.0,97.0,1.5,26.0,1014.0,1064.6,745.42
2016,6,21,13,15,958.5,96.0,1.55,26.0,998.0,1065.86,747.36
2016,6,21,13,30,956.0,95.0,1.6,26.0,982.0,1063.47,747.23
2016,6,21,13,45,951.5,94.5,1.65,26.0,959.0,1055.96,744.1
2016,6,21,14,0,947.0,94.0,1.7,26.0,936.0,1044.9,738.91
2016,6,21,14,15,941.5,93.0,1.7,25.5,906.5,1028.83,731.43
2016,6,21,14,30,936.0,92.0,1.7,25.0,877.0,1009.4,721.92
2016,6,21,14,45,928.5,90.5,1.75,25.0,841.5,984.27,708.12
2016,6,21,15,0,921.0,89.0,1.8,25.0,806.0,956.1,692.35
2016,6,21,15,15,911.0,87.5,1.8,24.5,765.5,922.82,673.89
2016,6,21,15,30,901.0,86.0,1.8,24.0,725.0,886.99,653.58
2016,6,21,15,45,888.5,83.5,1.8,23.5,680.0,845.59,629.29
2016,6,21,16,0,876.0,81.0,1.8,23.0,635.0,802.24,603.31
2016,6,21,16,15,859.5,78.5,1.8,22.0,587.0,754.12,574.64
2016,6,21,16,30,843.0,76.0,1.8,21.0,539.0,704.86,544.44
2016,6,21,16,45,822.5,73.0,1.8,20.5,488.5,655.61,512.39
2016,6,21,17,0,802.0,70.0,1.8,20.0,438.0,601.63,474.1
2016,6,21,17,15,772.5,66.5,1.75,19.0,386.5,541.82,430.39
2016,6,21,17,30,743.0,63.0,1.7,18.0,335.0,483.24,385.82
2016,6,21,17,45,702.5,58.0,1.65,17.5,284.0,419.15,334.41
2016,6,21,18,0,662.0,53.0,1.6,17.0,233.0,358.09,283.46
2016,6,21,18,15,598.5,47.0,1.5,16.0,184.0,290.54,226.13
2016,6,21,18,30,535.0,41.0,1.4,15.0,135.0,230.74,173.61
2016,6,21,18,45,433.0,33.0,1.3,14.0,93.5,163.69,115.76
2016,6,21,19,0,331.0,25.0,1.2,13.0,52.0,107.56,64.39
2016,6,21,19,15,165.5,12.5,1.1,12.5,26.0,38.07,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.0,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,8.0,14.0,10.48,0.0
2016,6,22,5,15,297.5,20.5,1.2,8.5,48.0,16.24,5.73
2016,6,22,5,30,450.0,30.0,1.2,9.0,82.0,25.34,16.62
2016,6,22,5,45,535.5,37.0,1.3,9.5,128.0,30.12,21.46
2016,6,22,6,0,621.0,44.0,1.4,10.0,174.0,34.73,25.89
2016,6,22,6,15,674.5,48.5,1.4,10.5,224.5,36.89,27.93
2016,6,22,6,30,728.0,53.0,1.4,11.0,275.0,39.01,29.8
2016,6,22,6,45,765.5,56.5,1.4,11.5,328.0,40.22,30.76
2016,6,22,7,0,803.0,60.0,1.4,12.0,381.0,72.33,36.69
2016,6,22,7,15,829.0,63.0,1.35,12.5,433.5,131.21,70.87
2016,6,22,7,30,855.0,66.0,1.3,13.0,486.0,186.83,112.81
2016,6,22,7,45,875.0,68.0,1.3,13.5,537.0,243.13,160.74
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,301.27,211.96
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,359.26,263.09
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,418.01,313.65
2016,6,22,8,45,935.5,75.5,1.35,15.5,728.5,475.55,361.93
2016,6,22,9,0,947.0,77.0,1.4,16.0,773.0,533.05,408.49
2016,6,22,9,15,955.5,78.0,1.4,16.5,812.5,588.17,451.39
2016,6,22,9,30,964.0,79.0,1.4,17.0,852.0,642.42,492.07
2016,6,22,9,45,971.0,80.0,1.4,17.5,886.0,694.6,529.83
2016,6,22,10,0,978.0,81.0,1.4,18.0,920.0,745.29,564.89
2016,6,22,10,15,982.5,81.5,1.4,18.0,947.5,791.99,595.55
2016,6,22,10,30,987.0,82.0,1.4,18.0,975.0,836.52,624.4
2016,6,22,10,45,990.5,82.5,1.4,18.5,995.5,877.9,649.6
2016,6,22,11,0,994.0,83.0,1.4,19.0,1016.0,916.67,672.76
2016,6,22,11,15,996.5,83.5,1.4,19.0,1029.5,951.79,694.6
2016,6,22,11,30,999.0,84.0,1.4,19.0,1043.0,983.93,714.42
2016,6,22,11,45,1000.0,84.0,1.45,19.0,1049.5,1011.06,731.82
2016,6,22,12,0,1001.0,84.0,1.5,19.0,1056.0,1034.89,747.2
2016,6,22,12,15,1000.5,84.0,1.5,19.0,1054.5,1053.86,758.8
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1069.29,768.29
2016,6,22,12,45,991.5,89.0,1.55,19.0,1042.5,1078.24,774.74
2016,6,22,13,0,983.0,94.0,1.6,19.0,1032.0,1083.47,779.05
2016,6,22,13,15,980.5,93.5,1.6,18.5,1016.0,1085.35,782.08
2016,6,22,13,30,978.0,93.0,1.6,18.0,1000.0,1083.5,782.94
2016,6,22,13,45,973.5,92.0,1.6,18.0,976.5,1075.42,778.58
2016,6,22,14,0,969.0,91.0,1.6,18.0,953.0,1063.67,772.1
2016,6,22,14,15,963.5,90.0,1.6,17.5,923.0,1047.38,764.3
2016,6,22,14,30,958.0,89.0,1.6,17.0,893.0,1027.63,754.39
2016,6,22,14,45,950.0,88.0,1.6,17.0,857.0,1002.19,739.42
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,973.66,722.49
2016,6,22,15,15,932.5,85.5,1.55,16.5,780.0,940.32,702.97
2016,6,22,15,30,923.0,84.0,1.5,16.0,739.0,904.33,681.56
2016,6,22,15,45,909.5,82.0,1.5,16.0,693.0,861.97,655.06
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,817.67,626.93
2016,6,22,16,15,879.5,77.5,1.5,15.5,598.0,768.81,596.31
2016,6,22,16,30,863.0,75.0,1.5,15.0,549.0,718.76,564.19
2016,6,22,16,45,840.5,72.0,1.55,14.5,497.5,663.12,527.61
2016,6,22,17,0,818.0,69.0,1.6,14.0,446.0,611.21,490.86
2016,6,22,17,15,788.0,65.5,1.6,13.5,393.0,550.35,445.06
2016,6,22,17,30,758.0,62.0,1.6,13.0,340.0,490.74,398.46
2016,6,22,17,45,714.5,58.0,1.6,12.5,288.0,425.53,345.53
2016,6,22,18,0,671.0,54.0,1.6,12.0,236.0,363.62,293.15
2016,6,22,18,15,606.5,48.0,1.55,11.5,186.5,295.13,233.68
2016,6,22,18,30,542.0,42.0,1.5,11.0,137.0,234.58,179.37
2016,6,22,18,45,432.5,34.0,1.45,10.5,94.5,165.0,118.53
2016,6,22,19,0,323.0,26.0,1.4,10.0,52.0,107.24,65.43
2016,6,22,19,15,161.5,13.0,1.35,9.5,26.0,38.03,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
