Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,144.0,10.0,1.2,8.0,13.0,9.53,0.0
2016,6,23,5,15,295.5,20.0,1.2,8.5,46.5,15.81,5.25
2016,6,23,5,30,447.0,30.0,1.2,9.0,80.0,25.38,16.63
2016,6,23,5,45,536.0,36.0,1.3,9.5,126.0,29.2,20.63
2016,6,23,6,0,625.0,42.0,1.4,10.0,172.0,32.95,24.28
2016,6,23,6,15,678.0,46.5,1.4,10.5,223.0,35.21,26.4
2016,6,23,6,30,731.0,51.0,1.4,11.0,274.0,37.41,28.35
2016,6,23,6,45,770.0,54.0,1.4,11.5,326.5,38.3,29.03
2016,6,23,7,0,809.0,57.0,1.4,12.0,379.0,75.7,39.82
2016,6,23,7,15,834.5,60.0,1.35,12.5,432.0,128.6,68.57
2016,6,23,7,30,860.0,63.0,1.3,13.0,485.0,184.39,110.58
2016,6,23,7,45,880.5,64.5,1.3,13.5,536.0,240.6,158.43
2016,6,23,8,0,901.0,66.0,1.3,14.0,587.0,298.71,209.68
2016,6,23,8,15,915.5,68.0,1.3,14.5,635.5,356.98,261.13
2016,6,23,8,30,930.0,70.0,1.3,15.0,684.0,416.03,312.02
2016,6,23,8,45,942.0,71.5,1.3,16.0,728.5,474.08,359.87
2016,6,23,9,0,954.0,73.0,1.3,17.0,773.0,532.14,405.76
2016,6,23,9,15,962.0,74.0,1.3,17.5,812.5,587.34,448.49
2016,6,23,9,30,970.0,75.0,1.3,18.0,852.0,641.61,488.96
2016,6,23,9,45,973.0,78.5,1.3,18.5,885.5,693.82,526.45
2016,6,23,10,0,976.0,82.0,1.3,19.0,919.0,744.21,561.05
2016,6,23,10,15,980.5,83.0,1.3,19.0,946.5,791.33,591.79
2016,6,23,10,30,985.0,84.0,1.3,19.0,974.0,836.31,620.71
2016,6,23,10,45,987.5,85.0,1.35,19.5,994.5,877.34,646.15
2016,6,23,11,0,990.0,86.0,1.4,20.0,1015.0,915.71,669.6
2016,6,23,11,15,991.0,86.5,1.45,20.0,1027.5,949.47,691.22
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,980.17,710.87
2016,6,23,11,45,992.0,87.0,1.55,20.5,1045.0,1006.28,726.23
2016,6,23,12,0,992.0,87.0,1.6,21.0,1050.0,1029.06,739.51
2016,6,23,12,15,990.5,87.0,1.65,21.0,1047.5,1046.99,751.22
2016,6,23,12,30,989.0,87.0,1.7,21.0,1045.0,1061.37,760.85
2016,6,23,12,45,985.5,87.5,1.75,21.0,1035.0,1070.66,767.45
2016,6,23,13,0,982.0,88.0,1.8,21.0,1025.0,1076.26,771.91
2016,6,23,13,15,978.5,87.5,1.8,21.0,1008.0,1077.11,772.81
2016,6,23,13,30,975.0,87.0,1.8,21.0,991.0,1074.24,771.56
2016,6,23,13,45,970.5,86.0,1.85,21.0,967.5,1066.15,767.94
2016,6,23,14,0,966.0,85.0,1.9,21.0,944.0,1054.41,762.16
2016,6,23,14,15,960.0,84.0,1.9,20.5,914.0,1037.64,754.03
2016,6,23,14,30,954.0,83.0,1.9,20.0,884.0,1017.45,743.79
2016,6,23,14,45,948.0,81.0,1.95,20.0,848.5,992.86,729.96
2016,6,23,15,0,942.0,79.0,2.0,20.0,813.0,965.09,714.03
2016,6,23,15,15,932.5,77.5,2.0,19.5,772.5,931.72,695.05
2016,6,23,15,30,923.0,76.0,2.0,19.0,732.0,895.7,674.13
2016,6,23,15,45,914.0,73.0,2.0,18.5,687.5,855.96,650.4
2016,6,23,16,0,905.0,70.0,2.0,18.0,643.0,813.94,624.74
2016,6,23,16,15,889.5,67.5,1.95,17.5,594.0,765.45,593.67
2016,6,23,16,30,874.0,65.0,1.9,17.0,545.0,715.68,561.14
2016,6,23,16,45,855.5,62.0,1.9,16.5,494.5,662.26,525.59
2016,6,23,17,0,837.0,59.0,1.9,16.0,444.0,608.38,487.52
2016,6,23,17,15,808.5,56.0,1.85,15.5,392.0,548.43,442.1
2016,6,23,17,30,780.0,53.0,1.8,15.0,340.0,489.62,395.88
2016,6,23,17,45,739.0,49.5,1.75,14.5,288.0,428.23,345.77
2016,6,23,18,0,698.0,46.0,1.7,14.0,236.0,366.87,293.79
2016,6,23,18,15,637.5,41.0,1.6,13.0,187.0,299.71,235.88
2016,6,23,18,30,577.0,36.0,1.5,12.0,138.0,238.43,181.21
2016,6,23,18,45,471.0,29.5,1.45,11.5,95.5,169.39,120.61
2016,6,23,19,0,365.0,23.0,1.4,11.0,53.0,111.72,67.28
2016,6,23,19,15,182.5,11.5,1.3,10.5,26.5,40.06,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,148.0,10.0,1.1,9.0,13.0,9.53,0.0
2016,6,24,5,15,301.0,19.5,1.15,9.5,46.5,15.38,4.72
2016,6,24,5,30,454.0,29.0,1.2,10.0,80.0,24.42,15.7
2016,6,24,5,45,538.5,35.5,1.3,10.5,125.5,28.77,20.15
2016,6,24,6,0,623.0,42.0,1.4,11.0,171.0,32.98,24.2
2016,6,24,6,15,677.5,46.5,1.4,11.0,222.0,35.24,26.37
2016,6,24,6,30,732.0,51.0,1.4,11.0,273.0,37.44,28.38
2016,6,24,6,45,767.0,55.0,1.4,11.5,326.0,39.1,29.76
2016,6,24,7,0,802.0,59.0,1.4,12.0,379.0,69.94,35.46
2016,6,24,7,15,829.5,62.0,1.35,12.5,432.0,128.86,69.14
2016,6,24,7,30,857.0,65.0,1.3,13.0,485.0,184.7,110.95
2016,6,24,7,45,876.0,68.0,1.3,13.5,536.5,241.7,159.38
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,300.47,211.11
2016,6,24,8,15,910.5,73.5,1.3,14.5,637.0,359.23,262.82
2016,6,24,8,30,926.0,76.0,1.3,15.0,686.0,418.89,314.07
2016,6,24,8,45,937.5,78.0,1.35,15.5,731.0,477.04,362.8
2016,6,24,9,0,949.0,80.0,1.4,16.0,776.0,535.15,409.82
2016,6,24,9,15,958.0,81.5,1.4,16.5,816.5,591.17,453.35
2016,6,24,9,30,967.0,83.0,1.4,17.0,857.0,646.38,494.68
2016,6,24,9,45,973.5,84.5,1.4,17.5,891.5,698.95,532.66
2016,6,24,10,0,980.0,86.0,1.4,18.0,926.0,749.98,568.11
2016,6,24,10,15,985.0,87.0,1.4,18.0,954.0,797.71,599.42
2016,6,24,10,30,990.0,88.0,1.4,18.0,982.0,843.33,628.92
2016,6,24,10,45,993.0,89.0,1.45,18.5,1003.0,885.03,654.89
2016,6,24,11,0,996.0,90.0,1.5,19.0,1024.0,924.08,678.89
2016,6,24,11,15,998.0,90.5,1.5,19.5,1037.5,958.99,699.29
2016,6,24,11,30,1000.0,91.0,1.5,20.0,1051.0,990.87,717.58
2016,6,24,11,45,1000.0,91.5,1.55,20.5,1057.0,1017.76,733.36
2016,6,24,12,0,1000.0,92.0,1.6,21.0,1063.0,1041.31,747.06
2016,6,24,12,15,999.5,92.0,1.6,21.0,1061.5,1060.45,758.7
2016,6,24,12,30,999.0,92.0,1.6,21.0,1060.0,1076.06,768.24
2016,6,24,12,45,992.5,95.0,1.65,21.5,1049.5,1085.13,773.21
2016,6,24,13,0,986.0,98.0,1.7,22.0,1039.0,1090.48,776.03
2016,6,24,13,15,983.0,97.5,1.7,22.0,1022.0,1092.02,777.36
2016,6,24,13,30,980.0,97.0,1.7,22.0,1005.0,1089.82,776.54
2016,6,24,13,45,975.0,96.0,1.75,22.0,981.5,1081.37,772.8
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,1069.27,766.93
2016,6,24,14,15,964.0,94.0,1.8,21.5,927.5,1052.61,759.02
2016,6,24,14,30,958.0,93.0,1.8,21.0,897.0,1032.5,749.0
2016,6,24,14,45,950.0,91.5,1.8,21.0,861.0,1006.63,733.91
2016,6,24,15,0,942.0,90.0,1.8,21.0,825.0,977.66,716.85
2016,6,24,15,15,932.0,88.5,1.8,20.5,783.5,943.96,698.0
2016,6,24,15,30,922.0,87.0,1.8,20.0,742.0,907.64,677.22
2016,6,24,15,45,908.0,85.0,1.8,20.0,696.0,864.98,650.66
2016,6,24,16,0,894.0,83.0,1.8,20.0,650.0,820.39,622.52
2016,6,24,16,15,877.0,80.5,1.75,19.5,600.5,771.28,591.49
2016,6,24,16,30,860.0,78.0,1.7,19.0,551.0,721.01,559.09
2016,6,24,16,45,836.5,75.5,1.7,19.0,499.0,669.65,524.6
2016,6,24,17,0,813.0,73.0,1.7,19.0,447.0,613.69,484.06
2016,6,24,17,15,782.0,69.0,1.65,18.0,394.5,551.86,438.98
2016,6,24,17,30,751.0,65.0,1.6,17.0,342.0,491.39,393.07
2016,6,24,17,45,706.5,60.5,1.55,16.5,289.5,425.4,340.24
2016,6,24,18,0,662.0,56.0,1.5,16.0,237.0,362.82,288.11
2016,6,24,18,15,596.0,50.0,1.4,15.0,187.5,295.65,231.08
2016,6,24,18,30,530.0,44.0,1.3,14.0,138.0,233.66,176.81
2016,6,24,18,45,422.0,35.5,1.2,13.0,95.5,164.41,117.26
2016,6,24,19,0,314.0,27.0,1.1,12.0,53.0,106.92,65.23
2016,6,24,19,15,157.0,13.5,1.05,11.5,26.5,37.99,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,0.6,9.0,12.0,9.53,0.0
2016,6,25,5,15,245.5,21.0,0.55,9.5,44.5,16.8,5.44
2016,6,25,5,30,399.0,32.0,0.5,10.0,77.0,25.14,16.34
2016,6,25,5,45,496.0,39.0,0.5,10.5,123.0,29.4,20.75
2016,6,25,6,0,593.0,46.0,0.5,11.0,169.0,36.66,27.56
2016,6,25,6,15,649.5,51.5,0.5,11.5,220.0,39.59,30.29
2016,6,25,6,30,706.0,57.0,0.5,12.0,271.0,42.43,32.8
2016,6,25,6,45,748.0,60.5,0.55,13.0,324.0,43.46,33.51
2016,6,25,7,0,790.0,64.0,0.6,14.0,377.0,72.6,38.1
2016,6,25,7,15,817.5,67.0,0.65,15.0,430.0,124.72,65.52
2016,6,25,7,30,845.0,70.0,0.7,16.0,483.0,186.01,110.92
2016,6,25,7,45,866.5,72.5,0.8,17.0,535.0,242.53,157.65
2016,6,25,8,0,888.0,75.0,0.9,18.0,587.0,301.09,207.78
2016,6,25,8,15,903.0,77.0,0.9,18.5,635.5,358.94,257.61
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,417.62,306.91
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,475.39,353.54
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,533.22,398.39
2016,6,25,9,15,952.0,83.5,1.05,21.5,814.0,588.98,440.83
2016,6,25,9,30,961.0,85.0,1.1,22.0,854.0,643.94,481.22
2016,6,25,9,45,964.0,88.5,1.15,22.5,887.0,695.87,518.12
2016,6,25,10,0,967.0,92.0,1.2,23.0,920.0,745.99,552.65
2016,6,25,10,15,972.5,93.0,1.2,23.5,948.5,793.6,582.06
2016,6,25,10,30,978.0,94.0,1.2,24.0,977.0,839.18,609.56
2016,6,25,10,45,981.5,95.0,1.25,24.5,998.0,880.92,634.82
2016,6,25,11,0,985.0,96.0,1.3,25.0,1019.0,920.09,658.2
2016,6,25,11,15,987.0,96.5,1.3,25.0,1033.0,954.73,679.12
2016,6,25,11,30,989.0,97.0,1.3,25.0,1047.0,986.4,698.09
2016,6,25,11,45,990.0,97.5,1.35,25.5,1053.5,1014.04,713.96
2016,6,25,12,0,991.0,98.0,1.4,26.0,1060.0,1038.42,727.82
2016,6,25,12,15,990.5,98.0,1.4,26.0,1058.5,1057.51,739.11
2016,6,25,12,30,990.0,98.0,1.4,26.0,1057.0,1073.1,748.38
2016,6,25,12,45,989.0,97.0,1.45,26.0,1048.0,1083.6,755.59
2016,6,25,13,0,988.0,96.0,1.5,26.0,1039.0,1090.41,760.74
2016,6,25,13,15,985.0,95.5,1.55,25.5,1023.0,1091.99,764.38
2016,6,25,13,30,982.0,95.0,1.6,25.0,1007.0,1089.82,765.93
2016,6,25,13,45,977.5,94.5,1.65,25.0,983.0,1082.42,762.93
2016,6,25,14,0,973.0,94.0,1.7,25.0,959.0,1071.36,757.81
2016,6,25,14,15,967.0,93.0,1.7,24.5,929.0,1054.7,750.05
2016,6,25,14,30,961.0,92.0,1.7,24.0,899.0,1034.58,740.22
2016,6,25,14,45,953.5,90.5,1.7,24.0,862.5,1009.17,725.66
2016,6,25,15,0,946.0,89.0,1.7,24.0,826.0,980.61,709.14
2016,6,25,15,15,935.5,87.0,1.7,23.5,784.5,945.83,689.91
2016,6,25,15,30,925.0,85.0,1.7,23.0,743.0,908.43,668.8
2016,6,25,15,45,912.5,83.0,1.7,23.0,697.0,866.94,643.44
2016,6,25,16,0,900.0,81.0,1.7,23.0,651.0,823.42,616.43
2016,6,25,16,15,883.0,78.5,1.65,22.5,602.0,774.09,585.73
2016,6,25,16,30,866.0,76.0,1.6,22.0,553.0,723.58,553.67
2016,6,25,16,45,844.5,73.0,1.6,21.5,501.0,668.54,518.07
2016,6,25,17,0,823.0,70.0,1.6,21.0,449.0,617.13,482.43
2016,6,25,17,15,792.5,66.5,1.5,20.0,396.0,555.71,437.81
2016,6,25,17,30,762.0,63.0,1.4,19.0,343.0,495.58,392.43
2016,6,25,17,45,720.5,58.0,1.35,18.5,291.0,429.95,340.49
2016,6,25,18,0,679.0,53.0,1.3,18.0,239.0,367.43,288.96
2016,6,25,18,15,614.5,47.5,1.2,17.0,189.0,298.95,231.41
2016,6,25,18,30,550.0,42.0,1.1,16.0,139.0,238.36,178.63
2016,6,25,18,45,446.5,33.5,1.0,15.0,96.5,169.2,119.42
2016,6,25,19,0,343.0,25.0,0.9,14.0,54.0,111.42,67.16
2016,6,25,19,15,171.5,12.5,0.85,13.5,27.0,39.46,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,8.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,9.0,12.0,11.44,0.0
2016,6,26,5,15,202.0,21.5,0.5,9.5,44.0,17.3,5.47
2016,6,26,5,30,404.0,31.0,0.5,10.0,76.0,24.26,15.55
2016,6,26,5,45,494.5,38.5,0.5,10.5,121.0,29.01,20.39
2016,6,26,6,0,585.0,46.0,0.5,11.0,166.0,33.55,24.75
2016,6,26,6,15,641.0,51.0,0.5,11.5,216.0,39.18,29.92
2016,6,26,6,30,697.0,56.0,0.5,12.0,266.0,41.6,32.05
2016,6,26,6,45,737.0,59.5,0.55,13.0,318.5,42.66,32.8
2016,6,26,7,0,777.0,63.0,0.6,14.0,371.0,70.51,37.06
2016,6,26,7,15,804.0,66.5,0.6,14.5,423.0,122.22,64.26
2016,6,26,7,30,831.0,70.0,0.6,15.0,475.0,183.05,109.48
2016,6,26,7,45,853.0,72.0,0.65,16.0,526.0,238.46,155.28
2016,6,26,8,0,875.0,74.0,0.7,17.0,577.0,295.96,204.48
2016,6,26,8,15,890.0,76.0,0.7,17.5,625.0,353.07,253.7
2016,6,26,8,30,905.0,78.0,0.7,18.0,673.0,411.04,302.43
2016,6,26,8,45,917.0,79.5,0.75,19.0,717.5,467.89,348.4
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,524.77,392.59
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.5,579.83,434.12
2016,6,26,9,30,947.0,84.0,0.8,21.0,841.0,634.12,473.51
2016,6,26,9,45,954.5,84.5,0.85,21.5,874.5,685.54,510.08
2016,6,26,10,0,962.0,85.0,0.9,22.0,908.0,735.55,544.49
2016,6,26,10,15,966.5,86.0,0.95,22.5,935.5,782.21,573.77
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,826.78,601.28
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,867.85,626.2
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,906.33,649.24
2016,6,26,11,15,979.0,89.5,1.15,24.0,1017.5,940.72,670.8
2016,6,26,11,30,981.0,90.0,1.2,24.0,1031.0,972.15,690.5
2016,6,26,11,45,981.0,90.5,1.25,24.5,1037.0,998.65,705.78
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,1021.88,719.06
2016,6,26,12,15,980.5,90.5,1.35,25.0,1041.5,1040.26,730.85
2016,6,26,12,30,980.0,90.0,1.4,25.0,1040.0,1055.17,740.65
2016,6,26,12,45,968.0,96.5,1.45,25.5,1028.0,1062.2,744.32
2016,6,26,13,0,956.0,103.0,1.5,26.0,1016.0,1065.54,745.94
2016,6,26,13,15,952.5,102.5,1.55,26.0,999.0,1066.62,747.8
2016,6,26,13,30,949.0,102.0,1.6,26.0,982.0,1064.07,747.57
2016,6,26,13,45,943.5,101.0,1.65,26.0,958.5,1055.39,743.72
2016,6,26,14,0,938.0,100.0,1.7,26.0,935.0,1043.17,737.81
2016,6,26,14,15,931.5,99.0,1.7,26.0,905.0,1026.51,728.53
2016,6,26,14,30,925.0,98.0,1.7,26.0,875.0,1006.53,717.29
2016,6,26,14,45,915.5,96.5,1.75,26.0,839.0,979.96,702.61
2016,6,26,15,0,906.0,95.0,1.8,26.0,803.0,950.47,686.03
2016,6,26,15,15,895.0,93.5,1.8,25.5,762.0,916.88,667.41
2016,6,26,15,30,884.0,92.0,1.8,25.0,721.0,880.84,646.99
2016,6,26,15,45,870.0,89.5,1.8,24.5,675.5,838.9,622.38
2016,6,26,16,0,856.0,87.0,1.8,24.0,630.0,795.15,596.15
2016,6,26,16,15,838.0,84.5,1.75,23.5,582.0,746.75,565.81
2016,6,26,16,30,820.0,82.0,1.7,23.0,534.0,702.04,537.52
2016,6,26,16,45,797.5,78.5,1.7,22.5,483.5,647.36,501.84
2016,6,26,17,0,775.0,75.0,1.7,22.0,433.0,592.65,463.25
2016,6,26,17,15,743.5,71.0,1.65,21.0,381.5,532.31,419.57
2016,6,26,17,30,712.0,67.0,1.6,20.0,330.0,473.43,375.21
2016,6,26,17,45,669.0,62.0,1.55,19.5,279.0,409.55,324.5
2016,6,26,18,0,626.0,57.0,1.5,19.0,228.0,350.43,275.64
2016,6,26,18,15,561.0,50.5,1.4,18.0,180.0,283.56,219.56
2016,6,26,18,30,496.0,44.0,1.3,17.0,132.0,223.18,167.33
2016,6,26,18,45,395.5,35.0,1.2,16.0,91.5,157.2,111.06
2016,6,26,19,0,295.0,26.0,1.1,15.0,51.0,102.29,61.82
2016,6,26,19,15,147.5,13.0,1.05,14.5,25.5,36.16,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.5,14.5,0.45,9.5,37.5,10.95,1.17
2016,6,27,5,30,417.0,29.0,0.4,10.0,75.0,22.49,13.99
2016,6,27,5,45,504.5,36.0,0.4,10.5,119.5,29.34,20.69
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,33.97,25.14
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,36.59,27.59
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,39.13,29.84
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,40.71,31.07
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,68.08,35.46
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,119.37,61.9
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,179.79,106.35
2016,6,27,7,45,850.5,70.0,0.6,17.0,522.5,235.45,152.27
2016,6,27,8,0,870.0,73.0,0.7,18.0,573.0,292.94,201.45
2016,6,27,8,15,885.0,75.0,0.75,19.0,620.5,349.78,249.99
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,407.47,298.0
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,464.07,343.86
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,520.61,388.0
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.5,575.34,429.3
2016,6,27,9,30,940.0,84.0,1.0,23.0,835.0,629.32,468.5
2016,6,27,9,45,935.5,92.0,1.0,24.0,865.5,679.64,502.61
2016,6,27,10,0,931.0,100.0,1.0,25.0,896.0,727.55,533.72
2016,6,27,10,15,936.0,101.0,1.05,25.5,923.5,773.4,562.75
2016,6,27,10,30,941.0,102.0,1.1,26.0,951.0,817.26,589.64
2016,6,27,10,45,944.0,103.5,1.15,26.5,971.5,857.8,614.08
2016,6,27,11,0,947.0,105.0,1.2,27.0,992.0,895.86,636.7
2016,6,27,11,15,949.0,105.5,1.2,27.0,1005.5,929.46,656.9
2016,6,27,11,30,951.0,106.0,1.2,27.0,1019.0,960.2,675.24
2016,6,27,11,45,951.5,107.0,1.25,27.5,1025.0,987.06,690.61
2016,6,27,12,0,952.0,108.0,1.3,28.0,1031.0,1010.79,704.06
2016,6,27,12,15,951.5,108.0,1.35,28.0,1030.0,1029.36,715.83
2016,6,27,12,30,951.0,108.0,1.4,28.0,1029.0,1044.58,725.7
2016,6,27,12,45,951.0,106.5,1.45,28.5,1021.0,1055.35,731.58
2016,6,27,13,0,951.0,105.0,1.5,29.0,1013.0,1062.57,735.45
2016,6,27,13,15,948.5,104.5,1.55,28.5,997.5,1064.71,739.33
2016,6,27,13,30,946.0,104.0,1.6,28.0,982.0,1063.24,741.21
2016,6,27,13,45,942.0,103.0,1.65,28.0,959.5,1056.14,738.33
2016,6,27,14,0,938.0,102.0,1.7,28.0,937.0,1045.48,733.42
2016,6,27,14,15,932.5,101.0,1.75,27.5,908.0,1029.87,726.99
2016,6,27,14,30,927.0,100.0,1.8,27.0,879.0,1010.9,718.51
2016,6,27,14,45,920.0,98.0,1.85,27.0,844.0,986.18,704.99
2016,6,27,15,0,913.0,96.0,1.9,27.0,809.0,958.41,689.51
2016,6,27,15,15,903.0,94.0,1.9,26.5,768.5,925.03,671.1
2016,6,27,15,30,893.0,92.0,1.9,26.0,728.0,889.11,650.85
2016,6,27,15,45,881.5,89.0,1.9,26.0,683.0,848.45,625.97
2016,6,27,16,0,870.0,86.0,1.9,26.0,638.0,805.77,599.48
2016,6,27,16,15,852.5,83.5,1.85,25.5,589.5,757.24,569.34
2016,6,27,16,30,835.0,81.0,1.8,25.0,541.0,712.29,541.18
2016,6,27,16,45,814.5,77.0,1.8,24.5,490.5,657.77,505.95
2016,6,27,17,0,794.0,73.0,1.8,24.0,440.0,603.0,467.84
2016,6,27,17,15,762.5,69.5,1.7,23.0,387.5,542.33,424.04
2016,6,27,17,30,731.0,66.0,1.6,22.0,335.0,483.08,379.61
2016,6,27,17,45,690.0,60.5,1.55,21.0,284.0,418.65,329.57
2016,6,27,18,0,649.0,55.0,1.5,20.0,233.0,357.31,279.83
2016,6,27,18,15,584.5,49.0,1.35,19.0,184.0,291.26,224.43
2016,6,27,18,30,520.0,43.0,1.2,18.0,135.0,230.3,171.78
2016,6,27,18,45,420.0,34.0,1.1,17.0,93.5,163.08,114.58
2016,6,27,19,0,320.0,25.0,1.0,16.0,52.0,106.9,64.18
2016,6,27,19,15,160.0,12.5,0.95,15.5,26.0,37.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,167.5,16.5,0.5,10.5,34.5,12.71,1.94
2016,6,28,5,30,335.0,33.0,0.5,11.0,69.0,26.2,17.08
2016,6,28,5,45,429.0,41.5,0.5,11.5,112.5,31.7,22.66
2016,6,28,6,0,523.0,50.0,0.5,12.0,156.0,36.95,27.67
2016,6,28,6,15,581.0,56.0,0.5,12.5,205.0,39.79,30.33
2016,6,28,6,30,639.0,62.0,0.5,13.0,254.0,42.51,32.73
2016,6,28,6,45,682.5,66.5,0.55,14.0,305.5,48.34,37.72
2016,6,28,7,0,726.0,71.0,0.6,15.0,357.0,73.54,41.43
2016,6,28,7,15,755.0,74.5,0.6,15.5,408.5,122.51,66.5
2016,6,28,7,30,784.0,78.0,0.6,16.0,460.0,174.93,104.51
2016,6,28,7,45,807.0,81.0,0.6,17.0,510.0,228.96,148.77
2016,6,28,8,0,830.0,84.0,0.6,18.0,560.0,285.35,196.51
2016,6,28,8,15,846.5,86.5,0.6,18.5,607.5,346.31,248.08
2016,6,28,8,30,863.0,89.0,0.6,19.0,655.0,403.02,295.28
2016,6,28,8,45,876.0,91.0,0.65,20.0,699.0,458.63,339.9
2016,6,28,9,0,889.0,93.0,0.7,21.0,743.0,514.43,382.96
2016,6,28,9,15,898.5,95.0,0.75,21.5,782.0,568.31,423.8
2016,6,28,9,30,908.0,97.0,0.8,22.0,821.0,621.55,462.78
2016,6,28,9,45,918.5,97.0,0.85,23.0,855.5,672.74,498.18
2016,6,28,10,0,929.0,97.0,0.9,24.0,890.0,722.88,531.65
2016,6,28,10,15,934.5,98.0,0.95,24.0,918.0,769.02,561.97
2016,6,28,10,30,940.0,99.0,1.0,24.0,946.0,813.22,590.36
2016,6,28,10,45,944.0,99.5,1.1,24.5,966.5,853.63,615.59
2016,6,28,11,0,948.0,100.0,1.2,25.0,987.0,891.61,639.08
2016,6,28,11,15,950.0,101.0,1.2,25.0,1001.0,925.73,659.79
2016,6,28,11,30,952.0,102.0,1.2,25.0,1015.0,956.99,678.61
2016,6,28,11,45,953.0,102.5,1.25,25.5,1021.5,983.89,694.15
2016,6,28,12,0,954.0,103.0,1.3,26.0,1028.0,1007.65,707.75
2016,6,28,12,15,953.5,103.0,1.35,26.0,1027.0,1026.26,719.65
2016,6,28,12,30,953.0,103.0,1.4,26.0,1026.0,1041.5,729.62
2016,6,28,12,45,944.5,107.5,1.45,26.0,1015.5,1049.87,735.55
2016,6,28,13,0,936.0,112.0,1.5,26.0,1005.0,1054.67,739.49
2016,6,28,13,15,933.0,111.5,1.5,25.5,989.5,1056.38,742.34
2016,6,28,13,30,930.0,111.0,1.5,25.0,974.0,1054.52,743.16
2016,6,28,13,45,926.0,109.5,1.55,25.0,951.5,1047.08,740.07
2016,6,28,14,0,922.0,108.0,1.6,25.0,929.0,1036.12,734.94
2016,6,28,14,15,916.0,106.5,1.6,24.5,899.5,1019.76,727.21
2016,6,28,14,30,910.0,105.0,1.6,24.0,870.0,1000.1,717.5
2016,6,28,14,45,903.0,103.0,1.6,24.0,835.0,975.77,703.49
2016,6,28,15,0,896.0,101.0,1.6,24.0,800.0,948.45,687.59
2016,6,28,15,15,885.0,99.0,1.6,23.5,759.5,914.67,668.78
2016,6,28,15,30,874.0,97.0,1.6,23.0,719.0,878.44,648.19
2016,6,28,15,45,861.5,94.0,1.6,23.0,674.5,837.6,623.05
2016,6,28,16,0,849.0,91.0,1.6,23.0,630.0,794.86,596.35
2016,6,28,16,15,831.5,88.0,1.55,22.5,582.0,751.69,569.62
2016,6,28,16,30,814.0,85.0,1.5,22.0,534.0,702.04,537.89
2016,6,28,16,45,792.5,81.0,1.45,21.5,483.5,647.72,502.15
2016,6,28,17,0,771.0,77.0,1.4,21.0,433.0,593.3,463.57
2016,6,28,17,15,739.5,73.0,1.3,20.0,381.5,533.1,419.84
2016,6,28,17,30,708.0,69.0,1.2,19.0,330.0,474.36,375.53
2016,6,28,17,45,666.5,63.5,1.2,18.0,279.5,412.21,327.19
2016,6,28,18,0,625.0,58.0,1.2,17.0,229.0,351.94,278.2
2016,6,28,18,15,560.0,51.5,1.15,16.0,181.0,285.02,222.03
2016,6,28,18,30,495.0,45.0,1.1,15.0,133.0,224.58,169.61
2016,6,28,18,45,395.5,35.5,1.05,14.5,92.0,158.25,112.54
2016,6,28,19,0,296.0,26.0,1.0,14.0,51.0,102.91,62.54
2016,6,28,19,15,148.0,13.0,0.95,13.5,25.5,36.39,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,210.0,14.5,0.8,9.0,37.0,11.01,0.66
2016,6,29,5,30,420.0,29.0,0.8,9.0,74.0,22.6,14.06
2016,6,29,5,45,511.0,36.0,0.8,9.5,119.0,29.46,20.83
2016,6,29,6,0,602.0,43.0,0.8,10.0,164.0,34.1,25.31
2016,6,29,6,15,657.5,48.0,0.8,10.5,214.5,36.71,27.78
2016,6,29,6,30,713.0,53.0,0.8,11.0,265.0,39.25,30.05
2016,6,29,6,45,752.5,56.0,0.85,11.5,317.5,40.04,30.63
2016,6,29,7,0,792.0,59.0,0.9,12.0,370.0,65.24,33.96
2016,6,29,7,15,819.0,62.0,0.9,12.5,422.5,123.48,65.77
2016,6,29,7,30,846.0,65.0,0.9,13.0,475.0,178.61,106.22
2016,6,29,7,45,866.5,67.5,0.95,13.5,526.5,234.91,153.55
2016,6,29,8,0,887.0,70.0,1.0,14.0,578.0,293.14,204.56
2016,6,29,8,15,902.5,72.0,1.0,14.5,626.5,351.09,255.44
2016,6,29,8,30,918.0,74.0,1.0,15.0,675.0,409.95,305.92
2016,6,29,8,45,930.0,75.5,1.05,15.5,719.5,467.55,354.12
2016,6,29,9,0,942.0,77.0,1.1,16.0,764.0,525.17,400.66
2016,6,29,9,15,951.0,78.5,1.1,16.5,804.0,580.97,443.87
2016,6,29,9,30,960.0,80.0,1.1,17.0,844.0,635.99,484.88
2016,6,29,9,45,962.0,84.0,1.15,17.5,877.5,687.84,522.58
2016,6,29,10,0,964.0,88.0,1.2,18.0,911.0,737.81,557.8
2016,6,29,10,15,969.5,89.0,1.2,18.0,939.5,785.45,589.05
2016,6,29,10,30,975.0,90.0,1.2,18.0,968.0,831.07,618.44
2016,6,29,10,45,979.0,90.5,1.25,18.5,989.5,872.8,644.4
2016,6,29,11,0,983.0,91.0,1.3,19.0,1011.0,912.0,668.46
2016,6,29,11,15,985.5,91.5,1.3,19.0,1025.5,947.2,690.27
2016,6,29,11,30,988.0,92.0,1.3,19.0,1040.0,979.45,710.1
2016,6,29,11,45,990.0,92.0,1.35,19.0,1047.0,1007.67,728.16
2016,6,29,12,0,992.0,92.0,1.4,19.0,1054.0,1032.68,744.25
2016,6,29,12,15,992.0,92.0,1.45,18.5,1053.5,1052.43,758.56
2016,6,29,12,30,992.0,92.0,1.5,18.0,1053.0,1068.68,770.87
2016,6,29,12,45,985.0,96.0,1.55,18.0,1043.0,1078.45,777.84
2016,6,29,13,0,978.0,100.0,1.6,18.0,1033.0,1084.53,782.68
2016,6,29,13,15,975.5,99.5,1.6,17.5,1017.5,1086.83,785.95
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,1085.4,787.07
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.5,1078.74,783.58
2016,6,29,14,0,966.0,97.0,1.6,17.0,957.0,1068.42,777.95
2016,6,29,14,15,960.5,96.0,1.6,16.5,927.5,1052.53,770.38
2016,6,29,14,30,955.0,95.0,1.6,16.0,898.0,1033.19,760.69
2016,6,29,14,45,948.0,93.0,1.6,16.0,862.5,1007.98,745.84
2016,6,29,15,0,941.0,91.0,1.6,16.0,827.0,979.62,728.98
2016,6,29,15,15,931.5,89.5,1.55,15.5,785.5,946.56,709.6
2016,6,29,15,30,922.0,88.0,1.5,15.0,744.0,910.83,688.33
2016,6,29,15,45,909.5,85.5,1.5,15.0,698.5,868.99,662.13
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,825.1,634.25
2016,6,29,16,15,880.5,80.5,1.45,14.5,603.5,776.32,603.13
2016,6,29,16,30,864.0,78.0,1.4,14.0,554.0,726.33,570.6
2016,6,29,16,45,842.5,75.0,1.4,13.5,502.5,675.64,537.33
2016,6,29,17,0,821.0,72.0,1.4,13.0,451.0,620.12,497.83
2016,6,29,17,15,791.0,68.0,1.3,12.5,398.0,558.47,451.09
2016,6,29,17,30,761.0,64.0,1.2,12.0,345.0,498.05,403.68
2016,6,29,17,45,718.5,59.5,1.2,11.5,292.5,432.44,350.9
2016,6,29,18,0,676.0,55.0,1.2,11.0,240.0,370.0,298.48
2016,6,29,18,15,611.0,49.0,1.15,10.5,190.0,300.74,238.64
2016,6,29,18,30,546.0,43.0,1.1,10.0,140.0,239.55,183.93
2016,6,29,18,45,440.0,34.5,1.05,9.5,97.0,169.65,122.68
2016,6,29,19,0,334.0,26.0,1.0,9.0,54.0,111.41,68.93
2016,6,29,19,15,167.0,13.0,0.95,8.5,27.0,39.56,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.5,15.5,0.9,8.5,36.0,11.91,0.82
2016,6,30,5,30,379.0,31.0,0.9,9.0,72.0,24.48,15.65
2016,6,30,5,45,475.0,39.0,0.95,9.5,117.0,29.64,20.97
2016,6,30,6,0,571.0,47.0,1.0,10.0,162.0,34.58,25.73
2016,6,30,6,15,629.5,52.5,1.0,10.5,212.0,40.72,31.4
2016,6,30,6,30,688.0,58.0,1.0,11.0,262.0,43.49,33.87
2016,6,30,6,45,729.0,62.0,1.0,11.5,315.0,44.86,34.97
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,69.18,38.26
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,120.59,64.34
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,175.4,104.42
2016,6,30,7,45,848.5,76.0,0.9,13.5,524.5,237.24,155.98
2016,6,30,8,0,870.0,79.0,0.9,14.0,576.0,295.28,206.42
2016,6,30,8,15,886.0,81.5,0.9,14.5,625.0,353.0,256.81
2016,6,30,8,30,902.0,84.0,0.9,15.0,674.0,411.71,306.86
2016,6,30,8,45,913.5,86.5,0.9,16.0,718.5,469.23,353.82
2016,6,30,9,0,925.0,89.0,0.9,17.0,763.0,526.76,398.82
2016,6,30,9,15,934.5,90.5,0.9,17.5,803.0,582.11,441.17
2016,6,30,9,30,944.0,92.0,0.9,18.0,843.0,636.74,481.4
2016,6,30,9,45,949.5,94.5,0.9,18.5,877.0,688.8,518.33
2016,6,30,10,0,955.0,97.0,0.9,19.0,911.0,739.31,552.93
2016,6,30,10,15,960.5,98.0,0.9,19.5,939.5,786.69,582.69
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,832.06,610.22
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.5,873.64,635.64
2016,6,30,11,0,973.0,101.0,1.0,21.0,1011.0,912.68,659.2
2016,6,30,11,15,975.5,101.5,1.0,21.0,1025.0,947.69,680.43
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,979.78,699.74
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,1006.99,715.54
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,1030.96,729.37
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,1050.15,740.75
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1065.88,750.14
2016,6,30,12,45,967.5,108.5,1.15,22.5,1039.0,1073.66,754.39
2016,6,30,13,0,957.0,114.0,1.2,23.0,1028.0,1077.76,756.6
2016,6,30,13,15,954.0,113.5,1.2,23.0,1011.5,1079.67,758.12
2016,6,30,13,30,951.0,113.0,1.2,23.0,995.0,1077.94,757.58
2016,6,30,13,45,945.0,112.5,1.25,23.0,971.5,1069.57,754.14
2016,6,30,14,0,939.0,112.0,1.3,23.0,948.0,1057.66,748.69
2016,6,30,14,15,932.5,110.5,1.3,22.5,918.0,1040.74,740.76
2016,6,30,14,30,926.0,109.0,1.3,22.0,888.0,1020.46,730.84
2016,6,30,14,45,916.0,108.0,1.35,22.0,851.5,994.18,716.6
2016,6,30,15,0,906.0,107.0,1.4,22.0,815.0,964.97,700.45
2016,6,30,15,15,895.0,105.0,1.4,21.5,773.5,931.03,681.7
2016,6,30,15,30,884.0,103.0,1.4,21.0,732.0,894.6,661.13
2016,6,30,15,45,868.5,101.0,1.4,21.0,686.0,852.1,635.03
2016,6,30,16,0,853.0,99.0,1.4,21.0,640.0,813.54,611.32
2016,6,30,16,15,833.5,95.5,1.35,20.5,590.5,762.68,579.37
2016,6,30,16,30,814.0,92.0,1.3,20.0,541.0,710.89,546.28
2016,6,30,16,45,788.5,88.5,1.3,19.5,489.5,654.36,509.18
2016,6,30,17,0,763.0,85.0,1.3,19.0,438.0,598.03,469.53
2016,6,30,17,15,729.0,80.5,1.25,18.0,385.5,536.05,424.67
2016,6,30,17,30,695.0,76.0,1.2,17.0,333.0,477.58,380.62
2016,6,30,17,45,646.5,70.5,1.2,16.5,281.0,411.16,328.17
2016,6,30,18,0,598.0,65.0,1.2,16.0,229.0,348.68,276.83
2016,6,30,18,15,528.0,57.5,1.1,15.0,180.5,279.95,219.16
2016,6,30,18,30,458.0,50.0,1.0,14.0,132.0,218.23,165.81
2016,6,30,18,45,348.5,39.5,0.95,13.5,90.5,149.91,107.58
2016,6,30,19,0,239.0,29.0,0.9,13.0,49.0,93.62,57.64
2016,6,30,19,15,119.5,14.5,0.85,12.0,24.5,33.3,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,157.5,16.5,0.8,8.5,33.0,12.83,0.86
2016,7,1,5,30,315.0,33.0,0.8,9.0,66.0,26.4,17.27
2016,7,1,5,45,413.5,42.0,0.8,9.5,110.0,32.34,23.37
2016,7,1,6,0,512.0,51.0,0.8,10.0,154.0,38.0,28.82
2016,7,1,6,15,574.0,58.0,0.8,10.5,203.5,41.62,32.22
2016,7,1,6,30,636.0,65.0,0.8,11.0,253.0,45.06,35.29
2016,7,1,6,45,680.0,69.5,0.8,11.5,305.0,46.32,36.29
2016,7,1,7,0,724.0,74.0,0.8,12.0,357.0,73.44,43.3
2016,7,1,7,15,754.5,78.0,0.8,12.5,409.0,122.78,68.07
2016,7,1,7,30,785.0,82.0,0.8,13.0,461.0,175.79,106.51
2016,7,1,7,45,809.0,85.0,0.85,14.0,512.0,230.12,151.41
2016,7,1,8,0,833.0,88.0,0.9,15.0,563.0,286.93,200.22
2016,7,1,8,15,850.0,90.5,0.9,15.5,611.5,348.25,252.96
2016,7,1,8,30,867.0,93.0,0.9,16.0,660.0,405.47,301.46
2016,7,1,8,45,881.0,95.5,0.9,16.5,704.5,462.28,348.22
2016,7,1,9,0,895.0,98.0,0.9,17.0,749.0,519.41,393.51
2016,7,1,9,15,905.0,99.5,0.9,17.5,789.0,573.59,435.01
2016,7,1,9,30,915.0,101.0,0.9,18.0,829.0,627.17,474.52
2016,7,1,9,45,923.0,102.5,0.9,18.5,863.5,678.63,511.14
2016,7,1,10,0,931.0,104.0,0.9,19.0,898.0,728.82,545.64
2016,7,1,10,15,937.0,105.5,0.9,19.5,926.0,776.06,575.76
2016,7,1,10,30,943.0,107.0,0.9,20.0,954.0,821.42,603.4
2016,7,1,10,45,947.0,107.5,0.95,20.5,975.5,862.17,628.38
2016,7,1,11,0,951.0,108.0,1.0,21.0,997.0,900.47,651.57
2016,7,1,11,15,953.5,109.0,1.05,21.0,1011.5,935.35,673.67
2016,7,1,11,30,956.0,110.0,1.1,21.0,1026.0,967.39,693.96
2016,7,1,11,45,957.5,110.0,1.15,21.5,1032.5,994.6,709.86
2016,7,1,12,0,959.0,110.0,1.2,22.0,1039.0,1018.68,723.84
2016,7,1,12,15,958.5,110.0,1.2,22.0,1038.5,1037.62,735.16
2016,7,1,12,30,958.0,110.0,1.2,22.0,1038.0,1053.17,744.53
2016,7,1,12,45,954.5,111.0,1.25,22.0,1028.5,1063.27,751.63
2016,7,1,13,0,951.0,112.0,1.3,22.0,1019.0,1069.8,756.73
2016,7,1,13,15,947.5,111.5,1.3,21.5,1003.0,1071.21,759.38
2016,7,1,13,30,944.0,111.0,1.3,21.0,987.0,1068.99,759.99
2016,7,1,13,45,940.0,110.0,1.35,21.0,964.0,1062.15,757.38
2016,7,1,14,0,936.0,109.0,1.4,21.0,941.0,1051.75,752.7
2016,7,1,14,15,929.5,107.5,1.4,20.5,911.5,1034.87,744.63
2016,7,1,14,30,923.0,106.0,1.4,20.0,882.0,1014.64,734.56
2016,7,1,14,45,914.5,104.0,1.45,20.0,846.0,988.76,720.32
2016,7,1,15,0,906.0,102.0,1.5,20.0,810.0,959.88,704.1
2016,7,1,15,15,895.0,100.0,1.45,19.5,769.0,925.93,684.36
2016,7,1,15,30,884.0,98.0,1.4,19.0,728.0,889.49,662.84
2016,7,1,15,45,870.0,95.5,1.4,18.5,682.5,847.68,638.16
2016,7,1,16,0,856.0,93.0,1.4,18.0,637.0,804.03,611.83
2016,7,1,16,15,837.5,90.0,1.35,17.5,588.0,759.93,584.17
2016,7,1,16,30,819.0,87.0,1.3,17.0,539.0,709.31,551.38
2016,7,1,16,45,794.5,83.5,1.3,16.5,487.5,653.27,514.41
2016,7,1,17,0,770.0,80.0,1.3,16.0,436.0,597.35,474.58
2016,7,1,17,15,737.0,76.0,1.25,15.5,384.0,536.24,428.99
2016,7,1,17,30,704.0,72.0,1.2,15.0,332.0,476.7,382.98
2016,7,1,17,45,658.0,66.5,1.15,14.5,280.5,412.63,331.67
2016,7,1,18,0,612.0,61.0,1.1,14.0,229.0,350.7,280.2
2016,7,1,18,15,543.5,54.0,1.0,13.0,180.5,282.4,222.41
2016,7,1,18,30,475.0,47.0,0.9,12.0,132.0,220.95,168.81
2016,7,1,18,45,367.5,37.5,0.85,11.5,90.5,153.31,110.55
2016,7,1,19,0,260.0,28.0,0.8,11.0,49.0,97.39,60.14
2016,7,1,19,15,130.0,14.0,0.75,10.5,24.5,34.59,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,16.5,0.7,9.5,31.5,12.87,0.31
2016,7,2,5,30,290.0,33.0,0.7,10.0,63.0,26.46,17.19
2016,7,2,5,45,382.0,43.0,0.75,10.5,105.0,33.3,24.1
2016,7,2,6,0,474.0,53.0,0.8,11.0,147.0,39.78,30.28
2016,7,2,6,15,536.0,60.5,0.8,11.5,195.5,43.71,33.96
2016,7,2,6,30,598.0,68.0,0.8,12.0,244.0,47.44,37.28
2016,7,2,6,45,639.5,74.5,0.85,12.5,295.0,50.1,39.51
2016,7,2,7,0,681.0,81.0,0.9,13.0,346.0,71.9,43.12
2016,7,2,7,15,712.5,85.5,0.9,13.5,397.0,119.69,67.08
2016,7,2,7,30,744.0,90.0,0.9,14.0,448.0,175.71,107.9
2016,7,2,7,45,767.0,94.0,0.9,14.5,498.0,228.34,151.33
2016,7,2,8,0,790.0,98.0,0.9,15.0,548.0,283.4,198.7
2016,7,2,8,15,808.0,101.5,0.9,15.5,596.0,338.64,246.47
2016,7,2,8,30,826.0,105.0,0.9,16.0,644.0,395.27,294.37
2016,7,2,8,45,839.5,108.0,0.95,16.5,688.0,450.69,340.23
2016,7,2,9,0,853.0,111.0,1.0,17.0,732.0,509.69,387.15
2016,7,2,9,15,864.0,113.0,1.0,17.5,771.5,562.83,427.95
2016,7,2,9,30,875.0,115.0,1.0,18.0,811.0,615.54,466.99
2016,7,2,9,45,885.0,116.0,1.05,18.5,845.5,666.06,503.65
2016,7,2,10,0,895.0,117.0,1.1,19.0,880.0,715.56,538.54
2016,7,2,10,15,901.5,118.5,1.1,19.5,908.0,761.74,568.87
2016,7,2,10,30,908.0,120.0,1.1,20.0,936.0,806.17,596.32
2016,7,2,10,45,912.5,121.0,1.15,20.5,957.5,846.58,621.37
2016,7,2,11,0,917.0,122.0,1.2,21.0,979.0,884.7,644.7
2016,7,2,11,15,920.0,122.5,1.2,21.0,993.0,918.6,665.63
2016,7,2,11,30,923.0,123.0,1.2,21.0,1007.0,949.8,684.76
2016,7,2,11,45,924.5,123.5,1.25,21.0,1014.0,976.79,702.0
2016,7,2,12,0,926.0,124.0,1.3,21.0,1021.0,1000.79,717.43
2016,7,2,12,15,926.5,124.0,1.35,21.0,1020.5,1020.26,730.11
2016,7,2,12,30,927.0,124.0,1.4,21.0,1020.0,1036.49,740.9
2016,7,2,12,45,930.0,120.5,1.45,21.0,1013.5,1048.43,749.14
2016,7,2,13,0,933.0,117.0,1.5,21.0,1007.0,1056.9,755.4
2016,7,2,13,15,930.0,116.5,1.5,21.0,991.5,1058.83,756.91
2016,7,2,13,30,927.0,116.0,1.5,21.0,976.0,1057.21,756.41
2016,7,2,13,45,923.5,114.0,1.5,21.0,953.5,1049.98,752.58
2016,7,2,14,0,920.0,112.0,1.5,21.0,931.0,1039.23,746.73
2016,7,2,14,15,914.0,111.0,1.5,20.5,902.0,1023.6,739.36
2016,7,2,14,30,908.0,110.0,1.5,20.0,873.0,1004.68,729.99
2016,7,2,14,45,901.0,107.5,1.5,19.5,838.0,980.03,716.97
2016,7,2,15,0,894.0,105.0,1.5,19.0,803.0,952.35,701.99
2016,7,2,15,15,883.0,103.0,1.45,18.5,762.5,918.74,682.31
2016,7,2,15,30,872.0,101.0,1.4,18.0,722.0,882.67,660.89
2016,7,2,15,45,859.5,98.0,1.4,18.0,677.0,841.99,635.59
2016,7,2,16,0,847.0,95.0,1.4,18.0,632.0,804.98,612.56
2016,7,2,16,15,828.5,92.0,1.3,17.5,583.5,755.69,580.65
2016,7,2,16,30,810.0,89.0,1.2,17.0,535.0,705.42,547.65
2016,7,2,16,45,787.5,85.0,1.2,16.5,484.5,650.56,511.52
2016,7,2,17,0,765.0,81.0,1.2,16.0,434.0,595.66,472.56
2016,7,2,17,15,732.5,76.5,1.15,15.5,382.0,534.5,427.05
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,474.87,381.08
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,411.74,330.82
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,350.57,280.14
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,282.5,222.1
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,221.1,168.27
2016,7,2,18,45,375.0,36.5,0.8,12.5,90.0,154.51,110.86
2016,7,2,19,0,272.0,27.0,0.7,12.0,49.0,99.11,60.66
