Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,19,15,136.0,13.5,0.65,11.5,24.5,35.13,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,152.0,16.0,0.6,8.5,31.5,12.47,0.0
2016,7,3,5,30,304.0,32.0,0.6,9.0,63.0,25.59,16.48
2016,7,3,5,45,398.0,41.5,0.65,10.0,105.5,32.02,23.01
2016,7,3,6,0,492.0,51.0,0.7,11.0,148.0,38.12,28.79
2016,7,3,6,15,553.5,58.5,0.7,11.5,197.0,42.14,32.55
2016,7,3,6,30,615.0,66.0,0.7,12.0,246.0,45.94,35.94
2016,7,3,6,45,658.5,71.0,0.75,12.5,297.5,47.53,37.23
2016,7,3,7,0,702.0,76.0,0.8,13.0,349.0,67.86,39.8
2016,7,3,7,15,733.0,80.5,0.8,13.5,400.5,121.26,67.76
2016,7,3,7,30,764.0,85.0,0.8,14.0,452.0,173.51,105.18
2016,7,3,7,45,787.0,88.5,0.8,14.5,502.5,226.87,149.19
2016,7,3,8,0,810.0,92.0,0.8,15.0,553.0,282.63,197.18
2016,7,3,8,15,827.5,95.0,0.8,15.5,601.0,338.41,245.47
2016,7,3,8,30,845.0,98.0,0.8,16.0,649.0,395.49,293.78
2016,7,3,8,45,858.5,100.5,0.85,17.0,693.0,455.4,342.32
2016,7,3,9,0,872.0,103.0,0.9,18.0,737.0,511.21,386.09
2016,7,3,9,15,882.5,105.0,0.9,18.5,777.0,565.04,427.22
2016,7,3,9,30,893.0,107.0,0.9,19.0,817.0,618.35,466.46
2016,7,3,9,45,917.0,100.0,0.95,19.5,855.5,671.38,504.87
2016,7,3,10,0,941.0,93.0,1.0,20.0,894.0,724.45,542.23
2016,7,3,10,15,946.5,94.0,1.05,20.0,922.0,771.34,573.56
2016,7,3,10,30,952.0,95.0,1.1,20.0,950.0,816.27,602.92
2016,7,3,10,45,955.5,96.0,1.15,20.5,971.0,857.45,628.38
2016,7,3,11,0,959.0,97.0,1.2,21.0,992.0,896.13,651.97
2016,7,3,11,15,961.5,97.5,1.2,21.0,1006.5,930.82,673.32
2016,7,3,11,30,964.0,98.0,1.2,21.0,1021.0,962.65,692.75
2016,7,3,11,45,964.5,98.5,1.25,21.5,1027.5,989.63,708.57
2016,7,3,12,0,965.0,99.0,1.3,22.0,1034.0,1013.42,722.41
2016,7,3,12,15,965.0,99.0,1.3,22.0,1033.0,1032.94,734.17
2016,7,3,12,30,965.0,99.0,1.3,22.0,1032.0,1049.06,743.94
2016,7,3,12,45,952.0,106.5,1.35,22.0,1020.5,1056.34,749.28
2016,7,3,13,0,939.0,114.0,1.4,22.0,1009.0,1059.96,752.6
2016,7,3,13,15,936.0,113.5,1.4,22.0,993.5,1061.93,754.18
2016,7,3,13,30,933.0,113.0,1.4,22.0,978.0,1060.32,753.69
2016,7,3,13,45,928.5,111.5,1.45,22.0,955.0,1052.6,750.45
2016,7,3,14,0,924.0,110.0,1.5,22.0,932.0,1041.34,745.17
2016,7,3,14,15,918.0,108.5,1.5,21.5,902.5,1025.16,737.5
2016,7,3,14,30,912.0,107.0,1.5,21.0,873.0,1005.66,727.82
2016,7,3,14,45,904.0,105.0,1.5,21.0,838.0,980.51,713.19
2016,7,3,15,0,896.0,103.0,1.5,21.0,803.0,952.38,696.69
2016,7,3,15,15,885.0,101.0,1.45,20.5,762.0,918.72,677.15
2016,7,3,15,30,874.0,99.0,1.4,20.0,721.0,882.6,655.87
2016,7,3,15,45,861.0,96.0,1.4,20.0,676.0,841.43,630.44
2016,7,3,16,0,848.0,93.0,1.4,20.0,631.0,798.36,603.44
2016,7,3,16,15,829.5,90.0,1.35,19.5,582.5,754.58,576.15
2016,7,3,16,30,811.0,87.0,1.3,19.0,534.0,704.28,543.78
2016,7,3,16,45,788.0,83.0,1.3,18.5,483.5,649.03,507.6
2016,7,3,17,0,765.0,79.0,1.3,18.0,433.0,593.79,468.54
2016,7,3,17,15,733.0,75.0,1.25,17.5,381.0,533.48,423.86
2016,7,3,17,30,701.0,71.0,1.2,17.0,329.0,474.66,378.7
2016,7,3,17,45,657.0,65.5,1.2,16.5,278.0,411.65,328.77
2016,7,3,18,0,613.0,60.0,1.2,16.0,227.0,350.61,278.44
2016,7,3,18,15,547.0,53.0,1.1,15.0,179.0,283.16,221.6
2016,7,3,18,30,481.0,46.0,1.0,14.0,131.0,222.31,168.7
2016,7,3,18,45,379.0,36.0,0.95,13.0,90.0,155.26,111.22
2016,7,3,19,0,277.0,26.0,0.9,12.0,49.0,99.26,60.48
2016,7,3,19,15,138.5,13.0,0.85,11.5,24.5,35.1,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,169.5,14.5,0.7,9.5,31.5,11.17,0.0
2016,7,4,5,30,339.0,29.0,0.7,10.0,63.0,22.85,13.98
2016,7,4,5,45,435.5,37.5,0.75,10.5,106.5,28.52,19.82
2016,7,4,6,0,532.0,46.0,0.8,11.0,150.0,33.92,25.0
2016,7,4,6,15,592.0,52.0,0.75,11.5,199.0,36.92,27.84
2016,7,4,6,30,652.0,58.0,0.7,12.0,248.0,43.65,33.89
2016,7,4,6,45,695.5,62.0,0.7,12.5,300.0,44.99,34.96
2016,7,4,7,0,739.0,66.0,0.7,13.0,352.0,64.62,36.95
2016,7,4,7,15,768.5,69.5,0.7,13.5,404.0,114.32,60.75
2016,7,4,7,30,798.0,73.0,0.7,14.0,456.0,167.54,98.79
2016,7,4,7,45,822.0,75.5,0.75,14.5,507.0,222.17,143.95
2016,7,4,8,0,846.0,78.0,0.8,15.0,558.0,284.64,197.54
2016,7,4,8,15,862.5,80.5,0.8,15.5,606.0,341.25,246.74
2016,7,4,8,30,879.0,83.0,0.8,16.0,654.0,398.93,295.79
2016,7,4,8,45,893.5,84.5,0.85,17.0,699.0,455.74,342.32
2016,7,4,9,0,908.0,86.0,0.9,18.0,744.0,512.9,387.34
2016,7,4,9,15,917.5,87.5,0.95,18.0,784.0,567.5,430.41
2016,7,4,9,30,927.0,89.0,1.0,18.0,824.0,621.44,471.69
2016,7,4,9,45,925.5,96.0,1.05,18.5,856.0,672.52,508.67
2016,7,4,10,0,924.0,103.0,1.1,19.0,888.0,721.5,543.02
2016,7,4,10,15,930.0,104.0,1.15,19.0,916.5,768.14,574.84
2016,7,4,10,30,936.0,105.0,1.2,19.0,945.0,812.9,604.32
2016,7,4,10,45,939.0,106.5,1.25,19.5,966.0,853.65,629.7
2016,7,4,11,0,942.0,108.0,1.3,20.0,987.0,891.94,653.23
2016,7,4,11,15,945.0,108.5,1.3,20.0,1001.5,926.65,674.8
2016,7,4,11,30,948.0,109.0,1.3,20.0,1016.0,958.58,694.49
2016,7,4,11,45,948.0,110.0,1.35,20.0,1022.5,985.32,711.63
2016,7,4,12,0,948.0,111.0,1.4,20.0,1029.0,1008.9,726.85
2016,7,4,12,15,948.0,111.0,1.4,20.0,1028.5,1028.27,738.69
2016,7,4,12,30,948.0,111.0,1.4,20.0,1028.0,1044.31,748.53
2016,7,4,12,45,953.0,106.5,1.45,20.0,1021.5,1057.38,757.51
2016,7,4,13,0,958.0,102.0,1.5,20.0,1015.0,1066.9,764.43
2016,7,4,13,15,955.5,101.0,1.45,20.0,999.5,1068.85,765.07
2016,7,4,13,30,953.0,100.0,1.4,20.0,984.0,1067.13,763.63
2016,7,4,13,45,949.5,99.0,1.4,20.0,961.5,1060.76,760.36
2016,7,4,14,0,946.0,98.0,1.4,20.0,939.0,1050.78,755.01
2016,7,4,14,15,940.0,97.0,1.35,19.5,909.5,1034.8,746.59
2016,7,4,14,30,934.0,96.0,1.3,19.0,880.0,1015.44,736.17
2016,7,4,14,45,926.5,94.0,1.3,19.0,845.0,990.29,721.61
2016,7,4,15,0,919.0,92.0,1.3,19.0,810.0,962.06,705.12
2016,7,4,15,15,909.0,90.5,1.25,18.5,769.5,929.22,686.11
2016,7,4,15,30,899.0,89.0,1.2,18.0,729.0,893.78,665.29
2016,7,4,15,45,886.5,86.5,1.2,18.0,684.0,852.74,640.06
2016,7,4,16,0,874.0,84.0,1.2,18.0,639.0,809.69,613.2
2016,7,4,16,15,857.0,81.5,1.15,17.5,590.0,761.42,582.85
2016,7,4,16,30,840.0,79.0,1.1,17.0,541.0,712.01,551.18
2016,7,4,16,45,817.5,75.5,1.1,17.0,490.0,661.13,517.32
2016,7,4,17,0,795.0,72.0,1.1,17.0,439.0,605.47,477.55
2016,7,4,17,15,764.0,68.5,1.05,16.5,387.0,544.95,432.86
2016,7,4,17,30,733.0,65.0,1.0,16.0,335.0,485.78,387.54
2016,7,4,17,45,688.5,60.5,1.0,15.5,283.0,420.46,335.94
2016,7,4,18,0,644.0,56.0,1.0,15.0,231.0,358.55,284.92
2016,7,4,18,15,579.0,49.5,0.9,14.0,182.5,291.85,228.51
2016,7,4,18,30,514.0,43.0,0.8,13.0,134.0,230.2,174.69
2016,7,4,18,45,407.0,34.0,0.75,12.5,92.0,161.01,115.09
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,103.31,62.5
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,36.54,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.0,0.8,8.5,31.0,11.66,0.0
2016,7,5,5,30,327.0,30.0,0.8,9.0,62.0,23.87,14.85
2016,7,5,5,45,426.5,38.0,0.85,9.5,105.0,29.03,20.35
2016,7,5,6,0,526.0,46.0,0.9,10.0,148.0,33.98,25.15
2016,7,5,6,15,586.5,52.5,0.85,10.5,197.0,37.38,28.37
2016,7,5,6,30,647.0,59.0,0.8,11.0,246.0,40.61,31.28
2016,7,5,6,45,692.0,62.5,0.8,11.5,298.0,45.46,35.53
2016,7,5,7,0,737.0,66.0,0.8,12.0,350.0,63.64,36.87
2016,7,5,7,15,392.5,127.5,0.8,12.5,281.5,124.44,84.37
2016,7,5,7,30,48.0,189.0,0.8,13.0,213.0,165.4,130.44
2016,7,5,7,45,447.0,133.0,0.8,13.5,384.5,191.06,134.45
2016,7,5,8,0,846.0,77.0,0.8,14.0,556.0,282.91,197.0
2016,7,5,8,15,862.5,79.5,0.8,14.5,604.0,339.54,246.26
2016,7,5,8,30,879.0,82.0,0.8,15.0,652.0,397.24,295.55
2016,7,5,8,45,894.0,83.0,0.85,15.5,697.0,453.86,342.8
2016,7,5,9,0,909.0,84.0,0.9,16.0,742.0,510.86,388.76
2016,7,5,9,15,919.0,85.5,0.9,16.5,782.0,565.81,431.24
2016,7,5,9,30,929.0,87.0,0.9,17.0,822.0,620.15,471.67
2016,7,5,9,45,938.0,87.0,0.95,17.5,857.0,671.63,509.2
2016,7,5,10,0,947.0,87.0,1.0,18.0,892.0,721.89,544.76
2016,7,5,10,15,953.0,88.0,1.05,18.0,920.5,769.46,576.72
2016,7,5,10,30,959.0,89.0,1.1,18.0,949.0,815.11,606.79
2016,7,5,10,45,963.0,90.0,1.15,18.5,970.5,857.03,632.94
2016,7,5,11,0,967.0,91.0,1.2,19.0,992.0,896.47,657.21
2016,7,5,11,15,970.0,91.5,1.2,19.0,1007.0,931.93,679.2
2016,7,5,11,30,973.0,92.0,1.2,19.0,1022.0,964.52,699.25
2016,7,5,11,45,974.0,92.5,1.25,19.0,1029.0,992.26,717.02
2016,7,5,12,0,975.0,93.0,1.3,19.0,1036.0,1016.79,732.84
2016,7,5,12,15,975.0,93.0,1.3,19.0,1035.5,1036.54,744.86
2016,7,5,12,30,975.0,93.0,1.3,19.0,1035.0,1052.85,754.84
2016,7,5,12,45,967.5,97.0,1.35,19.0,1025.5,1062.25,761.56
2016,7,5,13,0,960.0,101.0,1.4,19.0,1016.0,1067.99,766.21
2016,7,5,13,15,957.0,100.5,1.4,18.5,1000.5,1069.98,769.25
2016,7,5,13,30,954.0,100.0,1.4,18.0,985.0,1068.32,770.18
2016,7,5,13,45,950.5,99.0,1.45,18.0,962.0,1061.98,767.79
2016,7,5,14,0,947.0,98.0,1.5,18.0,939.0,1052.03,763.26
2016,7,5,14,15,941.0,97.0,1.5,17.5,909.5,1036.07,755.62
2016,7,5,14,30,935.0,96.0,1.5,17.0,880.0,1016.72,745.92
2016,7,5,14,45,927.5,94.0,1.55,17.0,845.0,991.58,731.9
2016,7,5,15,0,920.0,92.0,1.6,17.0,810.0,963.35,715.83
2016,7,5,15,15,909.5,90.0,1.6,16.5,769.0,929.48,696.54
2016,7,5,15,30,899.0,88.0,1.6,16.0,728.0,893.04,675.36
2016,7,5,15,45,886.5,85.5,1.6,16.0,683.0,851.99,649.53
2016,7,5,16,0,874.0,83.0,1.6,16.0,638.0,808.94,622.05
2016,7,5,16,15,857.0,80.5,1.55,15.5,589.5,760.66,591.11
2016,7,5,16,30,840.0,78.0,1.5,15.0,541.0,711.24,558.83
2016,7,5,16,45,819.0,74.5,1.5,14.5,490.5,661.37,525.96
2016,7,5,17,0,798.0,71.0,1.5,14.0,440.0,606.6,486.93
2016,7,5,17,15,768.0,67.5,1.5,13.5,387.5,546.53,441.92
2016,7,5,17,30,738.0,64.0,1.5,13.0,335.0,487.7,396.11
2016,7,5,17,45,696.5,59.0,1.5,12.5,284.0,423.04,343.82
2016,7,5,18,0,655.0,54.0,1.5,12.0,233.0,361.49,291.93
2016,7,5,18,15,591.0,48.0,1.45,11.5,184.0,295.01,234.22
2016,7,5,18,30,527.0,42.0,1.4,11.0,135.0,233.6,179.31
2016,7,5,18,45,419.5,33.5,1.4,10.5,93.0,164.08,118.47
2016,7,5,19,0,312.0,25.0,1.4,10.0,51.0,105.96,64.47
2016,7,5,19,15,156.0,12.5,1.35,9.5,25.5,37.56,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,150.0,15.5,1.2,9.0,30.0,12.17,0.0
2016,7,6,5,30,300.0,31.0,1.2,9.0,60.0,24.9,15.63
2016,7,6,5,45,397.0,40.5,1.25,9.5,102.5,31.36,22.37
2016,7,6,6,0,494.0,50.0,1.3,10.0,145.0,37.49,28.28
2016,7,6,6,15,557.0,56.5,1.25,10.5,193.5,40.7,31.35
2016,7,6,6,30,620.0,63.0,1.2,11.0,242.0,43.78,34.12
2016,7,6,6,45,664.5,67.5,1.2,11.5,293.5,45.1,35.18
2016,7,6,7,0,709.0,72.0,1.2,12.0,345.0,66.95,40.71
2016,7,6,7,15,740.0,76.0,1.15,12.0,396.5,115.44,63.63
2016,7,6,7,30,771.0,80.0,1.1,12.0,448.0,167.67,101.06
2016,7,6,7,45,797.0,82.5,1.1,12.5,499.0,221.21,145.46
2016,7,6,8,0,823.0,85.0,1.1,13.0,550.0,277.47,194.44
2016,7,6,8,15,840.0,87.5,1.1,13.5,597.5,338.37,247.53
2016,7,6,8,30,857.0,90.0,1.1,14.0,645.0,395.14,296.42
2016,7,6,8,45,874.0,90.0,1.1,14.5,690.0,450.67,343.0
2016,7,6,9,0,891.0,90.0,1.1,15.0,735.0,506.8,388.43
2016,7,6,9,15,901.0,92.0,1.1,15.5,774.5,561.36,431.04
2016,7,6,9,30,911.0,94.0,1.1,16.0,814.0,615.35,471.64
2016,7,6,9,45,917.0,96.0,1.15,16.5,847.5,666.0,508.9
2016,7,6,10,0,923.0,98.0,1.2,17.0,881.0,715.23,544.03
2016,7,6,10,15,928.5,99.0,1.2,17.0,909.0,761.53,575.37
2016,7,6,10,30,934.0,100.0,1.2,17.0,937.0,805.93,604.31
2016,7,6,10,45,940.5,99.0,1.25,17.0,959.0,847.15,631.45
2016,7,6,11,0,947.0,98.0,1.3,17.0,981.0,886.11,656.94
2016,7,6,11,15,949.5,99.0,1.35,17.0,995.0,921.07,679.69
2016,7,6,11,30,952.0,100.0,1.4,17.0,1009.0,953.2,700.57
2016,7,6,11,45,955.0,98.5,1.45,17.5,1016.5,980.42,716.92
2016,7,6,12,0,958.0,97.0,1.5,18.0,1024.0,1004.56,731.31
2016,7,6,12,15,958.0,97.0,1.5,18.0,1023.0,1024.09,743.39
2016,7,6,12,30,958.0,97.0,1.5,18.0,1022.0,1040.22,753.43
2016,7,6,12,45,956.0,96.5,1.55,18.0,1013.5,1050.4,760.65
2016,7,6,13,0,954.0,96.0,1.6,18.0,1005.0,1056.98,765.79
2016,7,6,13,15,951.0,95.5,1.6,17.5,989.0,1058.94,768.81
2016,7,6,13,30,948.0,95.0,1.6,17.0,973.0,1057.25,769.7
2016,7,6,13,45,943.5,94.0,1.65,17.0,950.5,1049.9,766.52
2016,7,6,14,0,939.0,93.0,1.7,17.0,928.0,1038.98,761.2
2016,7,6,14,15,933.0,92.0,1.7,16.5,898.5,1023.08,753.45
2016,7,6,14,30,927.0,91.0,1.7,16.0,869.0,1003.82,743.6
2016,7,6,14,45,918.5,90.0,1.75,16.0,833.5,978.94,729.42
2016,7,6,15,0,910.0,89.0,1.8,16.0,798.0,951.06,713.23
2016,7,6,15,15,899.5,87.0,1.8,15.5,758.0,917.43,693.76
2016,7,6,15,30,889.0,85.0,1.8,15.0,718.0,881.25,672.39
2016,7,6,15,45,875.0,83.5,1.8,15.0,673.0,840.36,646.28
2016,7,6,16,0,861.0,82.0,1.8,15.0,628.0,797.62,618.6
2016,7,6,16,15,844.0,79.0,1.75,14.5,580.0,749.24,587.18
2016,7,6,16,30,827.0,76.0,1.7,14.0,532.0,699.76,554.42
2016,7,6,16,45,804.0,73.5,1.7,14.0,481.5,650.19,520.31
2016,7,6,17,0,781.0,71.0,1.7,14.0,431.0,595.97,480.33
2016,7,6,17,15,750.5,67.0,1.65,13.5,379.5,535.8,434.65
2016,7,6,17,30,720.0,63.0,1.6,13.0,328.0,476.98,388.38
2016,7,6,17,45,677.0,58.5,1.55,12.5,277.0,413.05,336.28
2016,7,6,18,0,634.0,54.0,1.5,12.0,226.0,352.41,284.89
2016,7,6,18,15,570.0,48.0,1.45,11.5,178.5,287.05,228.1
2016,7,6,18,30,506.0,42.0,1.4,11.0,131.0,226.77,174.19
2016,7,6,18,45,401.5,33.5,1.35,10.5,89.5,159.23,114.99
2016,7,6,19,0,297.0,25.0,1.3,10.0,48.0,102.61,62.15
2016,7,6,19,15,148.5,12.5,1.25,9.5,24.0,36.34,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,175.5,13.5,0.9,9.0,30.0,10.41,0.0
2016,7,7,5,30,351.0,27.0,0.9,9.0,60.0,21.23,12.43
2016,7,7,5,45,448.0,34.0,0.95,9.5,102.5,25.66,17.29
2016,7,7,6,0,545.0,41.0,1.0,10.0,145.0,32.66,23.93
2016,7,7,6,15,603.5,46.5,0.95,10.5,193.5,35.74,26.87
2016,7,7,6,30,662.0,52.0,0.9,11.0,242.0,38.72,29.56
2016,7,7,6,45,348.0,97.5,0.9,11.5,199.0,68.18,55.91
2016,7,7,7,0,34.0,143.0,0.9,12.0,156.0,118.53,94.86
2016,7,7,7,15,69.0,171.5,0.9,12.5,203.0,147.23,115.82
2016,7,7,7,30,104.0,200.0,0.9,13.0,250.0,180.6,140.35
2016,7,7,7,45,193.5,218.0,0.95,13.5,323.0,216.38,164.96
2016,7,7,8,0,283.0,236.0,1.0,14.0,396.0,262.79,199.2
2016,7,7,8,15,579.0,156.0,1.0,14.0,519.0,305.42,227.31
2016,7,7,8,30,875.0,76.0,1.0,14.0,642.0,388.97,291.34
2016,7,7,8,45,889.5,77.0,1.05,14.5,686.5,445.15,338.62
2016,7,7,9,0,904.0,78.0,1.1,15.0,731.0,501.69,384.79
2016,7,7,9,15,913.5,79.5,1.15,15.5,770.0,556.15,427.84
2016,7,7,9,30,923.0,81.0,1.2,16.0,809.0,609.97,468.94
2016,7,7,9,45,928.0,83.5,1.25,16.5,842.5,660.99,506.66
2016,7,7,10,0,933.0,86.0,1.3,17.0,876.0,710.47,542.15
2016,7,7,10,15,938.5,87.0,1.3,17.0,904.0,757.17,573.56
2016,7,7,10,30,944.0,88.0,1.3,17.0,932.0,801.95,602.91
2016,7,7,10,45,947.5,89.0,1.35,17.0,953.5,843.0,630.03
2016,7,7,11,0,951.0,90.0,1.4,17.0,975.0,881.58,655.37
2016,7,7,11,15,953.5,90.5,1.4,17.0,989.5,916.19,677.28
2016,7,7,11,30,956.0,91.0,1.4,17.0,1004.0,947.95,697.24
2016,7,7,11,45,956.5,91.5,1.45,17.0,1010.5,974.88,714.78
2016,7,7,12,0,957.0,92.0,1.5,17.0,1017.0,998.64,730.35
2016,7,7,12,15,957.0,92.0,1.55,17.0,1017.0,1018.14,743.28
2016,7,7,12,30,957.0,92.0,1.6,17.0,1017.0,1034.26,754.18
2016,7,7,12,45,947.5,97.5,1.65,17.0,1006.5,1043.06,760.55
2016,7,7,13,0,938.0,103.0,1.7,17.0,996.0,1048.25,764.82
2016,7,7,13,15,935.5,102.5,1.7,17.0,981.0,1050.75,766.77
2016,7,7,13,30,933.0,102.0,1.7,17.0,966.0,1049.67,766.59
2016,7,7,13,45,929.5,100.5,1.7,17.0,944.0,1042.96,762.98
2016,7,7,14,0,926.0,99.0,1.7,17.0,922.0,1032.7,757.27
2016,7,7,14,15,920.0,98.0,1.7,17.0,893.0,1017.03,748.22
2016,7,7,14,30,914.0,97.0,1.7,17.0,864.0,998.03,737.15
2016,7,7,14,45,908.0,94.5,1.7,17.0,829.5,974.19,722.99
2016,7,7,15,0,902.0,92.0,1.7,17.0,795.0,947.26,706.83
2016,7,7,15,15,891.5,90.5,1.7,16.5,755.0,914.42,688.0
2016,7,7,15,30,881.0,89.0,1.7,16.0,715.0,879.07,667.31
2016,7,7,15,45,870.0,85.5,1.7,15.5,671.0,838.74,642.94
2016,7,7,16,0,859.0,82.0,1.7,15.0,627.0,796.34,616.76
2016,7,7,16,15,842.0,79.5,1.7,14.5,579.0,748.6,586.31
2016,7,7,16,30,825.0,77.0,1.7,14.0,531.0,699.77,554.45
2016,7,7,16,45,804.0,73.5,1.7,14.0,481.0,650.52,520.58
2016,7,7,17,0,783.0,70.0,1.7,14.0,431.0,596.4,480.73
2016,7,7,17,15,753.0,66.5,1.7,13.5,379.5,537.0,435.88
2016,7,7,17,30,723.0,63.0,1.7,13.0,328.0,478.88,390.29
2016,7,7,17,45,682.5,58.0,1.7,12.5,277.5,415.44,338.66
2016,7,7,18,0,642.0,53.0,1.7,12.0,227.0,355.04,287.44
2016,7,7,18,15,578.0,47.0,1.65,11.5,179.0,289.18,230.03
2016,7,7,18,30,514.0,41.0,1.6,11.0,131.0,228.45,175.56
2016,7,7,18,45,413.0,32.5,1.55,10.5,90.0,161.42,116.48
2016,7,7,19,0,312.0,24.0,1.5,10.0,49.0,104.81,62.96
2016,7,7,19,15,156.0,12.0,1.45,9.5,24.5,37.11,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,177.0,13.0,1.0,9.0,29.5,10.01,0.0
2016,7,8,5,30,354.0,26.0,1.0,9.0,59.0,20.38,11.62
2016,7,8,5,45,449.5,33.5,1.05,9.5,101.5,25.29,16.94
2016,7,8,6,0,545.0,41.0,1.1,10.0,144.0,32.73,23.98
2016,7,8,6,15,359.0,74.5,1.1,10.0,150.5,54.87,44.22
2016,7,8,6,30,173.0,108.0,1.1,10.0,157.0,81.83,68.53
2016,7,8,6,45,180.5,129.5,1.1,10.5,190.0,101.44,85.72
2016,7,8,7,0,188.0,151.0,1.1,11.0,223.0,121.05,95.16
2016,7,8,7,15,488.5,109.5,1.05,11.5,332.5,117.11,75.13
2016,7,8,7,30,789.0,68.0,1.0,12.0,442.0,158.5,92.68
2016,7,8,7,45,811.0,70.5,1.0,12.5,491.5,217.93,142.06
2016,7,8,8,0,833.0,73.0,1.0,13.0,541.0,273.61,190.72
2016,7,8,8,15,848.5,75.0,1.0,13.5,588.0,328.8,239.53
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,384.98,288.22
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,440.39,334.89
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,496.21,380.22
2016,7,8,9,15,903.5,79.5,1.0,15.5,762.0,550.2,422.52
2016,7,8,9,30,913.0,81.0,1.0,16.0,801.0,603.56,462.78
2016,7,8,9,45,922.0,80.5,1.05,16.5,835.0,653.91,499.99
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,703.07,535.25
2016,7,8,10,15,936.5,81.0,1.15,17.5,896.5,749.7,565.83
2016,7,8,10,30,942.0,82.0,1.2,18.0,924.0,794.4,594.48
2016,7,8,10,45,947.0,81.5,1.25,18.5,945.5,835.16,620.13
2016,7,8,11,0,952.0,81.0,1.3,19.0,967.0,873.54,643.96
2016,7,8,11,15,954.5,81.5,1.35,19.0,981.0,908.17,666.41
2016,7,8,11,30,957.0,82.0,1.4,19.0,995.0,939.94,686.96
2016,7,8,11,45,958.5,82.0,1.45,19.5,1002.0,967.31,703.35
2016,7,8,12,0,960.0,82.0,1.5,20.0,1009.0,991.53,717.71
2016,7,8,12,15,960.0,82.0,1.55,20.0,1009.0,1011.03,730.51
2016,7,8,12,30,960.0,82.0,1.6,20.0,1009.0,1027.13,741.28
2016,7,8,12,45,953.5,85.5,1.65,20.0,1000.0,1036.88,748.17
2016,7,8,13,0,947.0,89.0,1.7,20.0,991.0,1043.03,752.98
2016,7,8,13,15,944.5,88.5,1.7,20.0,975.5,1045.44,754.84
2016,7,8,13,30,942.0,88.0,1.7,20.0,960.0,1044.24,754.59
2016,7,8,13,45,938.5,87.0,1.75,20.0,938.0,1037.89,751.98
2016,7,8,14,0,935.0,86.0,1.8,20.0,916.0,1027.98,747.25
2016,7,8,14,15,929.0,85.0,1.8,19.5,887.5,1012.1,739.52
2016,7,8,14,30,923.0,84.0,1.8,19.0,859.0,992.87,729.73
2016,7,8,14,45,916.0,82.5,1.85,19.0,824.5,968.9,716.15
2016,7,8,15,0,909.0,81.0,1.9,19.0,790.0,941.88,700.53
2016,7,8,15,15,899.0,79.5,1.9,18.5,750.0,909.23,681.8
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,874.02,661.19
2016,7,8,15,45,877.0,76.0,1.9,18.0,666.0,834.2,635.95
2016,7,8,16,0,865.0,74.0,1.9,18.0,622.0,792.39,609.07
2016,7,8,16,15,848.5,71.5,1.85,17.5,574.5,744.75,578.4
2016,7,8,16,30,832.0,69.0,1.8,17.0,527.0,695.95,546.38
2016,7,8,16,45,811.5,66.5,1.8,17.0,477.0,643.53,510.4
2016,7,8,17,0,791.0,64.0,1.8,17.0,427.0,590.89,472.33
2016,7,8,17,15,762.0,60.5,1.7,16.5,376.5,535.61,430.3
2016,7,8,17,30,733.0,57.0,1.6,16.0,326.0,477.63,384.83
2016,7,8,17,45,693.5,52.5,1.55,15.5,275.5,414.78,334.07
2016,7,8,18,0,654.0,48.0,1.5,15.0,225.0,354.89,283.7
2016,7,8,18,15,592.0,43.0,1.4,14.5,177.5,288.94,226.77
2016,7,8,18,30,530.0,38.0,1.3,14.0,130.0,229.02,173.46
2016,7,8,18,45,431.0,30.0,1.2,13.5,89.0,163.65,116.23
2016,7,8,19,0,332.0,22.0,1.1,13.0,48.0,106.94,62.63
2016,7,8,19,15,166.0,11.0,1.05,12.5,24.0,37.8,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,196.5,11.5,0.45,10.5,29.5,9.44,0.0
2016,7,9,5,30,393.0,23.0,0.4,11.0,59.0,19.31,10.55
2016,7,9,5,45,484.0,29.5,0.4,11.5,101.5,23.86,15.54
2016,7,9,6,0,575.0,36.0,0.4,12.0,144.0,28.26,19.81
2016,7,9,6,15,630.5,40.5,0.45,12.5,192.0,30.7,22.13
2016,7,9,6,30,686.0,45.0,0.5,13.0,240.0,33.07,24.27
2016,7,9,6,45,723.5,48.5,0.55,14.0,290.0,34.52,25.42
2016,7,9,7,0,761.0,52.0,0.6,15.0,340.0,55.55,31.78
2016,7,9,7,15,787.5,54.5,0.65,15.5,390.5,105.29,53.15
2016,7,9,7,30,814.0,57.0,0.7,16.0,441.0,158.05,89.74
2016,7,9,7,45,834.0,59.0,0.75,16.5,490.5,212.03,134.0
2016,7,9,8,0,854.0,61.0,0.8,17.0,540.0,267.94,182.38
2016,7,9,8,15,869.0,63.0,0.85,17.5,587.0,324.04,231.42
2016,7,9,8,30,884.0,65.0,0.9,18.0,634.0,381.06,280.34
2016,7,9,8,45,895.5,66.5,1.0,18.5,678.0,436.87,327.23
2016,7,9,9,0,907.0,68.0,1.1,19.0,722.0,492.74,372.66
2016,7,9,9,15,916.5,69.5,1.15,19.0,761.0,547.36,416.15
2016,7,9,9,30,926.0,71.0,1.2,19.0,800.0,601.34,457.85
2016,7,9,9,45,928.0,75.5,1.3,19.5,833.5,652.52,495.74
2016,7,9,10,0,930.0,80.0,1.4,20.0,867.0,701.9,531.28
2016,7,9,10,15,935.5,81.0,1.45,20.0,895.0,748.54,562.87
2016,7,9,10,30,941.0,82.0,1.5,20.0,923.0,793.26,592.6
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.5,834.59,618.64
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,873.52,642.82
2016,7,9,11,15,953.0,83.5,1.6,21.0,980.5,908.59,664.92
2016,7,9,11,30,956.0,84.0,1.6,21.0,995.0,940.84,685.09
2016,7,9,11,45,958.5,83.5,1.65,21.0,1002.5,968.69,703.04
2016,7,9,12,0,961.0,83.0,1.7,21.0,1010.0,993.42,719.05
2016,7,9,12,15,961.0,83.0,1.7,21.0,1010.0,1013.0,731.16
2016,7,9,12,30,961.0,83.0,1.7,21.0,1010.0,1029.17,741.22
2016,7,9,12,45,959.0,83.5,1.75,21.0,1002.0,1040.38,749.0
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,1047.99,754.68
2016,7,9,13,15,954.5,83.5,1.8,20.5,979.0,1050.43,757.99
2016,7,9,13,30,952.0,83.0,1.8,20.0,964.0,1049.21,759.17
2016,7,9,13,45,950.0,81.0,1.85,20.0,942.5,1043.23,756.77
2016,7,9,14,0,948.0,79.0,1.9,20.0,921.0,1033.61,752.19
2016,7,9,14,15,942.5,78.0,1.9,19.5,892.0,1018.03,744.65
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,999.04,735.0
2016,7,9,14,45,932.0,74.5,1.9,19.0,828.5,975.55,721.08
2016,7,9,15,0,927.0,72.0,1.9,19.0,794.0,948.85,705.08
2016,7,9,15,15,917.5,71.0,1.9,18.5,754.5,916.7,686.75
2016,7,9,15,30,908.0,70.0,1.9,18.0,715.0,881.91,666.49
2016,7,9,15,45,897.0,67.5,1.95,18.0,670.5,841.69,641.53
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,799.34,614.75
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.5,752.18,584.45
2016,7,9,16,30,855.0,61.0,1.9,17.0,531.0,703.75,552.71
2016,7,9,16,45,834.5,59.0,1.9,16.5,481.0,650.86,517.36
2016,7,9,17,0,814.0,57.0,1.9,16.0,431.0,597.71,480.09
2016,7,9,17,15,787.0,54.0,1.85,15.5,380.0,539.51,435.96
2016,7,9,17,30,760.0,51.0,1.8,15.0,329.0,482.31,390.96
2016,7,9,17,45,719.5,48.0,1.8,14.5,278.5,422.57,342.24
2016,7,9,18,0,679.0,45.0,1.8,14.0,228.0,362.65,291.47
2016,7,9,18,15,621.0,40.0,1.8,13.0,180.5,296.93,234.73
2016,7,9,18,30,563.0,35.0,1.8,12.0,133.0,236.85,180.89
2016,7,9,18,45,460.0,28.5,1.8,11.5,91.0,168.62,120.5
2016,7,9,19,0,357.0,22.0,1.8,11.0,49.0,110.66,64.62
2016,7,9,19,15,178.5,11.0,1.75,10.5,24.5,39.86,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,12.5,1.25,9.5,29.5,9.66,0.0
2016,7,10,5,30,378.0,25.0,1.3,10.0,59.0,19.63,10.73
2016,7,10,5,45,476.5,32.5,1.4,10.5,102.5,26.81,18.15
2016,7,10,6,0,575.0,40.0,1.5,11.0,146.0,32.0,23.18
2016,7,10,6,15,634.5,45.0,1.5,11.5,196.0,34.68,25.76
2016,7,10,6,30,694.0,50.0,1.5,12.0,246.0,37.3,28.13
2016,7,10,6,45,733.5,54.0,1.55,12.5,298.0,38.95,29.52
2016,7,10,7,0,773.0,58.0,1.6,13.0,350.0,53.2,30.59
2016,7,10,7,15,801.5,61.0,1.6,13.0,402.5,110.41,57.78
2016,7,10,7,30,830.0,64.0,1.6,13.0,455.0,164.83,95.99
2016,7,10,7,45,850.5,66.5,1.6,13.5,506.0,220.43,142.19
2016,7,10,8,0,871.0,69.0,1.6,14.0,557.0,278.0,192.77
2016,7,10,8,15,887.0,71.5,1.6,14.5,605.5,335.96,244.23
2016,7,10,8,30,903.0,74.0,1.6,15.0,654.0,394.96,295.62
2016,7,10,8,45,915.5,75.5,1.65,15.5,699.0,452.4,344.55
2016,7,10,9,0,928.0,77.0,1.7,16.0,744.0,509.97,391.96
2016,7,10,9,15,938.0,78.5,1.7,16.5,785.0,566.1,436.41
2016,7,10,9,30,948.0,80.0,1.7,17.0,826.0,621.6,478.77
2016,7,10,9,45,955.0,81.5,1.7,17.5,861.0,674.34,517.64
2016,7,10,10,0,962.0,83.0,1.7,18.0,896.0,725.67,554.23
2016,7,10,10,15,968.0,84.0,1.7,18.0,925.0,774.17,586.92
2016,7,10,10,30,974.0,85.0,1.7,18.0,954.0,820.71,617.56
2016,7,10,10,45,978.0,85.5,1.7,18.5,976.0,863.0,643.78
2016,7,10,11,0,982.0,86.0,1.7,19.0,998.0,902.78,667.97
2016,7,10,11,15,984.5,86.5,1.7,19.0,1013.0,938.55,690.56
2016,7,10,11,30,987.0,87.0,1.7,19.0,1028.0,971.37,711.12
2016,7,10,11,45,989.0,87.5,1.75,19.5,1035.5,1000.64,728.64
2016,7,10,12,0,991.0,88.0,1.8,20.0,1043.0,1026.68,744.05
2016,7,10,12,15,991.0,88.0,1.85,20.0,1043.0,1046.95,757.27
2016,7,10,12,30,991.0,88.0,1.9,20.0,1043.0,1063.7,768.39
2016,7,10,12,45,985.5,91.0,1.95,20.0,1034.0,1074.44,775.87
2016,7,10,13,0,980.0,94.0,2.0,20.0,1025.0,1081.47,781.19
2016,7,10,13,15,977.5,93.5,2.0,20.0,1010.0,1084.17,783.23
2016,7,10,13,30,975.0,93.0,2.0,20.0,995.0,1083.12,783.09
2016,7,10,13,45,973.0,91.0,2.0,20.0,972.5,1077.24,780.06
2016,7,10,14,0,971.0,89.0,2.0,20.0,950.0,1067.6,774.83
2016,7,10,14,15,965.5,88.0,2.0,20.0,921.0,1051.91,765.9
2016,7,10,14,30,960.0,87.0,2.0,20.0,892.0,1032.71,754.85
2016,7,10,14,45,954.0,85.0,2.0,20.0,856.5,1008.54,740.67
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,981.11,724.43
2016,7,10,15,15,939.0,81.5,1.95,19.5,780.5,948.42,705.46
2016,7,10,15,30,930.0,80.0,1.9,19.0,740.0,912.98,684.56
2016,7,10,15,45,919.0,77.5,1.9,19.0,694.5,872.15,659.1
2016,7,10,16,0,908.0,75.0,1.9,19.0,649.0,829.11,631.88
2016,7,10,16,15,892.0,73.0,1.85,18.5,600.0,780.8,601.31
2016,7,10,16,30,876.0,71.0,1.8,18.0,551.0,731.18,569.29
2016,7,10,16,45,855.5,68.0,1.8,18.0,499.5,676.24,532.11
2016,7,10,17,0,835.0,65.0,1.8,18.0,448.0,620.97,492.79
2016,7,10,17,15,805.5,61.5,1.75,17.5,395.0,563.28,449.68
2016,7,10,17,30,776.0,58.0,1.7,17.0,342.0,502.79,402.91
2016,7,10,17,45,734.5,54.0,1.65,16.5,289.0,437.23,350.34
2016,7,10,18,0,693.0,50.0,1.6,16.0,236.0,374.74,298.1
2016,7,10,18,15,629.0,44.5,1.5,15.0,186.0,305.2,238.89
2016,7,10,18,30,565.0,39.0,1.4,14.0,136.0,241.88,183.04
2016,7,10,18,45,456.5,31.0,1.35,13.5,93.0,170.22,120.66
2016,7,10,19,0,348.0,23.0,1.3,13.0,50.0,111.3,64.17
2016,7,10,19,15,174.0,11.5,1.25,12.5,25.0,39.57,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,0.65,8.5,28.5,11.91,0.0
2016,7,11,5,30,368.0,25.0,0.6,9.0,57.0,19.7,10.75
2016,7,11,5,45,467.5,32.5,0.6,10.0,100.5,26.88,18.28
2016,7,11,6,0,567.0,40.0,0.6,11.0,144.0,32.07,23.28
2016,7,11,6,15,627.0,45.0,0.55,11.5,193.5,34.73,25.86
2016,7,11,6,30,687.0,50.0,0.5,12.0,243.0,37.35,28.23
2016,7,11,6,45,727.5,54.0,0.5,13.0,295.0,38.99,29.55
2016,7,11,7,0,768.0,58.0,0.5,14.0,347.0,52.09,30.36
2016,7,11,7,15,796.5,61.5,0.5,14.5,399.5,103.37,51.9
2016,7,11,7,30,825.0,65.0,0.5,15.0,452.0,163.96,94.38
2016,7,11,7,45,846.0,67.5,0.55,16.0,503.0,219.42,139.22
2016,7,11,8,0,867.0,70.0,0.6,17.0,554.0,276.91,188.21
2016,7,11,8,15,882.5,72.0,0.65,17.5,602.0,334.13,237.83
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,392.31,287.33
2016,7,11,8,45,910.5,75.5,0.75,19.0,695.0,449.52,334.1
2016,7,11,9,0,923.0,77.0,0.8,20.0,740.0,506.87,379.15
2016,7,11,9,15,932.0,78.5,0.85,20.5,780.0,562.28,421.81
2016,7,11,9,30,941.0,80.0,0.9,21.0,820.0,616.96,462.45
2016,7,11,9,45,939.5,86.0,0.95,21.5,852.0,668.22,499.21
2016,7,11,10,0,938.0,92.0,1.0,22.0,884.0,717.35,533.34
2016,7,11,10,15,943.5,93.5,1.05,22.0,912.5,765.02,565.28
2016,7,11,10,30,949.0,95.0,1.1,22.0,941.0,810.76,594.99
2016,7,11,10,45,952.5,96.0,1.15,22.5,962.5,852.3,620.5
2016,7,11,11,0,956.0,97.0,1.2,23.0,984.0,891.35,644.17
2016,7,11,11,15,958.5,97.5,1.2,23.0,998.5,926.42,665.61
2016,7,11,11,30,961.0,98.0,1.2,23.0,1013.0,958.61,685.14
2016,7,11,11,45,961.5,98.5,1.25,23.5,1019.5,985.96,701.06
2016,7,11,12,0,962.0,99.0,1.3,24.0,1026.0,1010.1,715.0
2016,7,11,12,15,962.0,99.0,1.35,24.0,1026.0,1029.97,727.74
2016,7,11,12,30,962.0,99.0,1.4,24.0,1026.0,1046.42,738.51
2016,7,11,12,45,964.0,96.5,1.45,24.0,1019.0,1058.82,746.93
2016,7,11,13,0,966.0,94.0,1.5,24.0,1012.0,1067.62,753.29
2016,7,11,13,15,963.5,93.5,1.55,23.5,996.5,1070.28,757.52
2016,7,11,13,30,961.0,93.0,1.6,23.0,981.0,1069.25,759.67
2016,7,11,13,45,957.5,92.0,1.65,23.0,959.0,1062.99,757.27
2016,7,11,14,0,954.0,91.0,1.7,23.0,937.0,1053.08,752.73
2016,7,11,14,15,949.0,90.0,1.7,22.5,908.5,1038.1,745.84
2016,7,11,14,30,944.0,89.0,1.7,22.0,880.0,1019.65,736.85
2016,7,11,14,45,937.5,87.5,1.75,22.0,845.0,995.87,723.8
2016,7,11,15,0,931.0,86.0,1.8,22.0,810.0,968.91,708.69
2016,7,11,15,15,921.5,84.0,1.8,21.5,770.0,935.66,690.1
2016,7,11,15,30,912.0,82.0,1.8,21.0,730.0,899.72,669.59
2016,7,11,15,45,901.5,80.0,1.8,21.0,685.0,860.47,645.35
2016,7,11,16,0,891.0,78.0,1.8,21.0,640.0,819.02,619.38
2016,7,11,16,15,875.0,75.5,1.75,20.5,592.0,770.77,589.04
2016,7,11,16,30,859.0,73.0,1.7,20.0,544.0,721.25,557.29
2016,7,11,16,45,840.0,69.5,1.7,19.5,493.0,667.5,522.2
2016,7,11,17,0,821.0,66.0,1.7,19.0,442.0,613.3,484.71
2016,7,11,17,15,792.5,62.5,1.65,18.0,390.0,556.86,443.53
2016,7,11,17,30,764.0,59.0,1.6,17.0,338.0,497.53,398.5
2016,7,11,17,45,725.5,54.5,1.55,16.5,286.0,433.46,347.13
2016,7,11,18,0,687.0,50.0,1.5,16.0,234.0,372.17,295.88
2016,7,11,18,15,623.0,44.5,1.4,15.0,184.5,302.92,236.94
2016,7,11,18,30,559.0,39.0,1.3,14.0,135.0,239.9,181.4
2016,7,11,18,45,455.0,31.0,1.25,13.5,92.0,169.8,120.19
2016,7,11,19,0,351.0,23.0,1.2,13.0,49.0,111.77,63.67
2016,7,11,19,15,175.5,11.5,1.2,12.5,24.5,39.8,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,194.5,11.5,1.0,9.5,28.5,10.96,0.0
2016,7,12,5,30,389.0,23.0,1.0,10.0,57.0,19.55,10.41
2016,7,12,5,45,486.0,30.0,1.05,10.5,100.5,24.55,16.12
2016,7,12,6,0,583.0,37.0,1.1,11.0,144.0,29.38,20.82
2016,7,12,6,15,641.5,42.0,1.05,11.0,193.0,32.19,23.58
2016,7,12,6,30,700.0,47.0,1.0,11.0,242.0,34.92,26.13
2016,7,12,6,45,739.0,50.5,1.0,11.5,294.0,36.29,27.28
2016,7,12,7,0,778.0,54.0,1.0,12.0,346.0,54.27,33.14
2016,7,12,7,15,805.5,57.0,1.0,12.5,398.0,105.57,54.16
2016,7,12,7,30,833.0,60.0,1.0,13.0,450.0,160.05,91.81
2016,7,12,7,45,853.5,62.0,1.05,13.5,501.0,215.39,137.49
2016,7,12,8,0,874.0,64.0,1.1,14.0,552.0,272.71,187.68
2016,7,12,8,15,890.0,66.0,1.15,14.5,600.0,330.43,238.82
2016,7,12,8,30,906.0,68.0,1.2,15.0,648.0,389.18,289.95
2016,7,12,8,45,918.0,70.0,1.25,15.5,693.0,447.05,339.03
2016,7,12,9,0,930.0,72.0,1.3,16.0,738.0,505.01,386.51
2016,7,12,9,15,939.0,73.5,1.3,16.0,778.5,560.79,431.21
2016,7,12,9,30,948.0,75.0,1.3,16.0,819.0,615.84,473.89
2016,7,12,9,45,954.5,76.5,1.35,16.5,853.5,668.34,512.84
2016,7,12,10,0,961.0,78.0,1.4,17.0,888.0,719.4,549.55
2016,7,12,10,15,966.5,79.0,1.4,17.0,917.0,767.58,581.81
2016,7,12,10,30,972.0,80.0,1.4,17.0,946.0,813.76,612.09
2016,7,12,10,45,976.0,80.5,1.45,17.5,968.5,856.06,638.81
2016,7,12,11,0,980.0,81.0,1.5,18.0,991.0,895.84,663.6
2016,7,12,11,15,983.0,81.5,1.5,18.0,1006.0,932.06,686.44
2016,7,12,11,30,986.0,82.0,1.5,18.0,1021.0,965.36,707.27
2016,7,12,11,45,988.0,82.5,1.55,18.0,1028.5,994.67,726.21
2016,7,12,12,0,990.0,83.0,1.6,18.0,1036.0,1020.74,743.12
2016,7,12,12,15,990.5,83.0,1.6,18.0,1036.5,1041.52,755.96
2016,7,12,12,30,991.0,83.0,1.6,18.0,1037.0,1058.78,766.68
2016,7,12,12,45,983.0,88.0,1.65,18.5,1028.0,1069.14,772.52
2016,7,12,13,0,975.0,93.0,1.7,19.0,1019.0,1075.75,776.18
2016,7,12,13,15,973.5,92.5,1.7,19.0,1004.0,1079.49,778.86
2016,7,12,13,30,972.0,92.0,1.7,19.0,989.0,1079.48,779.36
2016,7,12,13,45,969.5,90.5,1.7,19.0,967.5,1073.68,776.39
2016,7,12,14,0,967.0,89.0,1.7,19.0,946.0,1064.14,771.25
2016,7,12,14,15,962.0,88.0,1.7,18.5,917.0,1049.02,764.17
2016,7,12,14,30,957.0,87.0,1.7,18.0,888.0,1030.38,754.96
2016,7,12,14,45,951.5,85.0,1.75,18.0,853.0,1006.76,741.88
2016,7,12,15,0,946.0,83.0,1.8,18.0,818.0,979.86,726.65
2016,7,12,15,15,936.5,81.5,1.8,17.5,777.5,946.76,707.95
2016,7,12,15,30,927.0,80.0,1.8,17.0,737.0,910.94,687.28
2016,7,12,15,45,916.0,78.0,1.8,17.0,692.0,870.76,662.14
2016,7,12,16,0,905.0,76.0,1.8,17.0,647.0,828.38,635.24
2016,7,12,16,15,889.0,73.5,1.75,16.5,598.0,779.58,604.14
2016,7,12,16,30,873.0,71.0,1.7,16.0,549.0,729.45,571.57
2016,7,12,16,45,852.5,68.0,1.7,16.0,497.5,674.6,534.26
2016,7,12,17,0,832.0,65.0,1.7,16.0,446.0,619.42,494.8
2016,7,12,17,15,803.0,61.5,1.65,15.5,393.0,562.13,451.72
2016,7,12,17,30,774.0,58.0,1.6,15.0,340.0,501.98,404.92
2016,7,12,17,45,732.5,54.0,1.55,14.5,287.5,436.46,352.04
2016,7,12,18,0,691.0,50.0,1.5,14.0,235.0,374.01,299.49
2016,7,12,18,15,626.5,44.5,1.35,13.0,185.0,304.31,239.64
2016,7,12,18,30,562.0,39.0,1.2,12.0,135.0,240.89,183.29
2016,7,12,18,45,452.5,31.0,1.1,11.5,91.5,169.07,120.37
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,109.79,62.14
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,39.11,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
