Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,12.0,0.75,8.5,28.0,11.44,0.0
2016,7,13,5,30,375.0,24.0,0.7,9.0,56.0,20.66,11.23
2016,7,13,5,45,477.5,31.5,0.7,10.0,100.0,26.08,17.51
2016,7,13,6,0,580.0,39.0,0.7,11.0,144.0,31.31,22.56
2016,7,13,6,15,641.0,44.5,0.7,11.5,194.0,34.47,25.59
2016,7,13,6,30,702.0,50.0,0.7,12.0,244.0,37.52,28.37
2016,7,13,6,45,743.5,53.5,0.7,12.5,297.0,38.76,29.4
2016,7,13,7,0,785.0,57.0,0.7,13.0,350.0,49.53,29.65
2016,7,13,7,15,813.5,60.0,0.7,13.5,403.0,107.45,55.48
2016,7,13,7,30,842.0,63.0,0.7,14.0,456.0,162.62,93.07
2016,7,13,7,45,863.0,65.5,0.7,15.0,507.5,219.09,138.86
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,277.61,188.92
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,335.86,239.58
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,395.07,290.0
2016,7,13,8,45,927.5,74.0,0.7,18.0,702.5,453.75,337.83
2016,7,13,9,0,940.0,76.0,0.7,19.0,748.0,512.56,383.72
2016,7,13,9,15,949.0,77.5,0.7,19.5,788.5,568.97,426.71
2016,7,13,9,30,958.0,79.0,0.7,20.0,829.0,624.62,467.47
2016,7,13,9,45,954.0,86.5,0.75,21.0,861.5,676.66,503.65
2016,7,13,10,0,950.0,94.0,0.8,22.0,894.0,726.3,536.85
2016,7,13,10,15,955.5,95.0,0.85,22.5,923.0,774.19,567.64
2016,7,13,10,30,961.0,96.0,0.9,23.0,952.0,820.1,595.99
2016,7,13,10,45,965.5,96.5,0.95,23.5,974.0,862.56,621.76
2016,7,13,11,0,970.0,97.0,1.0,24.0,996.0,902.57,645.7
2016,7,13,11,15,972.5,97.5,1.0,24.5,1011.0,938.21,665.84
2016,7,13,11,30,975.0,98.0,1.0,25.0,1026.0,970.94,683.98
2016,7,13,11,45,976.5,98.5,1.05,25.5,1033.0,999.69,700.48
2016,7,13,12,0,978.0,99.0,1.1,26.0,1040.0,1025.23,715.01
2016,7,13,12,15,978.0,99.0,1.15,26.0,1039.5,1045.5,727.81
2016,7,13,12,30,978.0,99.0,1.2,26.0,1039.0,1062.29,738.65
2016,7,13,12,45,976.5,98.5,1.25,26.0,1031.0,1073.52,746.29
2016,7,13,13,0,975.0,98.0,1.3,26.0,1023.0,1081.06,751.9
2016,7,13,13,15,972.0,97.5,1.35,26.0,1007.5,1083.38,754.52
2016,7,13,13,30,969.0,97.0,1.4,26.0,992.0,1081.94,755.06
2016,7,13,13,45,964.5,96.5,1.45,26.0,969.0,1075.28,752.58
2016,7,13,14,0,960.0,96.0,1.5,26.0,946.0,1064.95,748.01
2016,7,13,14,15,954.0,94.5,1.5,25.5,916.0,1048.46,740.41
2016,7,13,14,30,948.0,93.0,1.5,25.0,886.0,1028.48,730.76
2016,7,13,14,45,939.5,92.0,1.55,25.0,850.0,1003.32,717.24
2016,7,13,15,0,931.0,91.0,1.6,25.0,814.0,975.06,701.73
2016,7,13,15,15,920.5,89.0,1.6,24.5,773.0,940.93,683.04
2016,7,13,15,30,910.0,87.0,1.6,24.0,732.0,904.17,662.46
2016,7,13,15,45,896.0,85.5,1.6,24.0,686.0,862.59,637.18
2016,7,13,16,0,882.0,84.0,1.6,24.0,640.0,819.06,610.34
2016,7,13,16,15,864.5,81.5,1.6,23.5,590.5,769.99,580.45
2016,7,13,16,30,847.0,79.0,1.6,23.0,541.0,719.78,549.15
2016,7,13,16,45,823.0,76.0,1.6,22.5,489.5,668.08,516.02
2016,7,13,17,0,799.0,73.0,1.6,22.0,438.0,611.57,476.94
2016,7,13,17,15,767.5,69.0,1.55,21.0,385.0,549.73,432.52
2016,7,13,17,30,736.0,65.0,1.5,20.0,332.0,489.28,387.26
2016,7,13,17,45,690.5,60.0,1.45,19.5,279.5,422.45,334.47
2016,7,13,18,0,645.0,55.0,1.4,19.0,227.0,359.14,282.4
2016,7,13,18,15,577.0,48.5,1.3,18.0,178.0,291.08,225.26
2016,7,13,18,30,509.0,42.0,1.2,17.0,129.0,228.3,170.88
2016,7,13,18,45,396.5,33.0,1.1,16.0,87.0,157.71,110.76
2016,7,13,19,0,284.0,24.0,1.0,15.0,45.0,97.52,53.55
2016,7,13,19,15,142.0,12.0,0.9,14.5,22.5,34.7,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.65,10.5,26.0,12.39,0.0
2016,7,14,5,30,324.0,26.0,0.6,11.0,52.0,20.89,11.11
2016,7,14,5,45,436.0,34.0,0.6,11.5,96.0,26.19,17.46
2016,7,14,6,0,548.0,42.0,0.6,12.0,140.0,31.29,22.43
2016,7,14,6,15,612.5,47.5,0.6,12.5,190.0,37.19,27.93
2016,7,14,6,30,677.0,53.0,0.6,13.0,240.0,40.11,30.57
2016,7,14,6,45,723.0,56.5,0.6,14.0,293.0,41.21,31.4
2016,7,14,7,0,769.0,60.0,0.6,15.0,346.0,50.63,31.23
2016,7,14,7,15,798.5,63.5,0.6,16.0,399.0,102.1,51.26
2016,7,14,7,30,828.0,67.0,0.6,17.0,452.0,162.97,92.88
2016,7,14,7,45,851.0,69.5,0.6,18.0,504.0,219.12,137.57
2016,7,14,8,0,874.0,72.0,0.6,19.0,556.0,277.55,186.72
2016,7,14,8,15,890.5,74.0,0.6,19.5,605.5,335.65,236.46
2016,7,14,8,30,907.0,76.0,0.6,20.0,655.0,394.82,286.08
2016,7,14,8,45,920.0,77.5,0.65,20.5,700.5,452.93,333.71
2016,7,14,9,0,933.0,79.0,0.7,21.0,746.0,511.23,379.81
2016,7,14,9,15,942.5,80.5,0.75,21.5,786.5,567.62,422.91
2016,7,14,9,30,952.0,82.0,0.8,22.0,827.0,623.32,463.97
2016,7,14,9,45,958.5,84.0,0.85,23.0,862.5,676.67,501.03
2016,7,14,10,0,965.0,86.0,0.9,24.0,898.0,728.56,535.75
2016,7,14,10,15,970.5,87.0,0.95,24.0,927.0,777.11,567.62
2016,7,14,10,30,976.0,88.0,1.0,24.0,956.0,823.65,597.41
2016,7,14,10,45,979.5,89.0,1.05,24.5,978.0,866.37,623.27
2016,7,14,11,0,983.0,90.0,1.1,25.0,1000.0,906.53,647.24
2016,7,14,11,15,985.5,90.5,1.1,25.0,1015.0,942.6,668.93
2016,7,14,11,30,988.0,91.0,1.1,25.0,1030.0,975.72,688.66
2016,7,14,11,45,989.0,91.0,1.15,25.5,1037.0,1003.86,704.79
2016,7,14,12,0,990.0,91.0,1.2,26.0,1044.0,1028.7,718.91
2016,7,14,12,15,990.0,91.0,1.2,26.0,1043.5,1049.17,730.93
2016,7,14,12,30,990.0,91.0,1.2,26.0,1043.0,1066.1,740.92
2016,7,14,12,45,983.0,95.0,1.3,26.0,1033.5,1076.55,749.02
2016,7,14,13,0,976.0,99.0,1.4,26.0,1024.0,1083.26,755.02
2016,7,14,13,15,973.0,98.5,1.4,26.0,1008.0,1085.62,756.77
2016,7,14,13,30,970.0,98.0,1.4,26.0,992.0,1084.22,756.43
2016,7,14,13,45,965.0,97.0,1.4,26.0,969.0,1076.56,752.47
2016,7,14,14,0,960.0,96.0,1.4,26.0,946.0,1065.2,746.47
2016,7,14,14,15,954.0,95.0,1.35,25.5,916.0,1049.27,738.4
2016,7,14,14,30,948.0,94.0,1.3,25.0,886.0,1029.85,728.3
2016,7,14,14,45,939.5,92.5,1.3,25.0,850.0,1004.15,713.82
2016,7,14,15,0,931.0,91.0,1.3,25.0,814.0,975.33,697.45
2016,7,14,15,15,920.5,89.5,1.3,24.5,772.5,941.76,679.35
2016,7,14,15,30,910.0,88.0,1.3,24.0,731.0,905.56,659.38
2016,7,14,15,45,896.5,86.0,1.3,23.5,685.0,863.82,635.53
2016,7,14,16,0,883.0,84.0,1.3,23.0,639.0,820.1,609.99
2016,7,14,16,15,865.0,81.0,1.25,22.5,590.0,770.01,579.07
2016,7,14,16,30,847.0,78.0,1.2,22.0,541.0,718.81,546.82
2016,7,14,16,45,824.0,75.0,1.2,21.5,489.0,667.77,514.46
2016,7,14,17,0,801.0,72.0,1.2,21.0,437.0,611.84,476.15
2016,7,14,17,15,769.0,68.0,1.15,20.0,384.0,549.58,431.64
2016,7,14,17,30,737.0,64.0,1.1,19.0,331.0,488.75,386.32
2016,7,14,17,45,692.0,59.5,1.1,18.0,278.5,422.66,335.15
2016,7,14,18,0,647.0,55.0,1.1,17.0,226.0,360.02,284.3
2016,7,14,18,15,578.0,48.5,1.0,16.0,176.5,291.48,226.58
2016,7,14,18,30,509.0,42.0,0.9,15.0,127.0,228.29,171.67
2016,7,14,18,45,396.0,33.0,0.85,14.5,85.5,157.55,110.99
2016,7,14,19,0,283.0,24.0,0.8,14.0,44.0,97.01,52.37
2016,7,14,19,15,141.5,12.0,0.75,13.5,22.0,34.58,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,171.0,12.0,0.9,8.5,25.5,11.44,0.0
2016,7,15,5,30,342.0,24.0,0.9,9.0,51.0,19.09,9.56
2016,7,15,5,45,446.5,32.0,0.95,10.0,94.0,24.5,16.03
2016,7,15,6,0,551.0,40.0,1.0,11.0,137.0,32.39,23.48
2016,7,15,6,15,614.5,45.5,0.95,11.5,186.5,35.46,26.46
2016,7,15,6,30,678.0,51.0,0.9,12.0,236.0,38.46,29.2
2016,7,15,6,45,720.5,55.0,0.9,12.5,288.5,40.04,30.54
2016,7,15,7,0,763.0,59.0,0.9,13.0,341.0,48.75,38.17
2016,7,15,7,15,793.0,62.0,0.85,13.5,393.5,99.52,50.13
2016,7,15,7,30,823.0,65.0,0.8,14.0,446.0,159.75,91.71
2016,7,15,7,45,845.5,67.5,0.8,15.0,498.0,215.52,136.7
2016,7,15,8,0,868.0,70.0,0.8,16.0,550.0,273.51,186.27
2016,7,15,8,15,884.5,72.5,0.8,16.5,599.0,331.71,236.9
2016,7,15,8,30,901.0,75.0,0.8,17.0,648.0,391.0,287.47
2016,7,15,8,45,914.0,76.5,0.85,17.5,693.5,448.82,335.71
2016,7,15,9,0,927.0,78.0,0.9,18.0,739.0,506.84,382.43
2016,7,15,9,15,936.5,79.5,0.9,18.5,780.0,562.96,425.75
2016,7,15,9,30,946.0,81.0,0.9,19.0,821.0,618.41,466.89
2016,7,15,9,45,951.0,84.0,0.95,20.0,855.5,671.51,504.38
2016,7,15,10,0,956.0,87.0,1.0,21.0,890.0,723.02,539.41
2016,7,15,10,15,961.5,88.0,1.05,21.0,919.0,771.25,571.67
2016,7,15,10,30,967.0,89.0,1.1,21.0,948.0,817.48,601.75
2016,7,15,10,45,972.0,89.5,1.15,21.5,971.0,860.64,628.36
2016,7,15,11,0,977.0,90.0,1.2,22.0,994.0,901.36,653.1
2016,7,15,11,15,980.0,90.5,1.2,22.0,1009.0,937.72,675.35
2016,7,15,11,30,983.0,91.0,1.2,22.0,1024.0,971.17,695.65
2016,7,15,11,45,985.0,91.0,1.25,22.0,1032.0,1000.15,713.94
2016,7,15,12,0,987.0,91.0,1.3,22.0,1040.0,1025.89,730.28
2016,7,15,12,15,987.0,91.0,1.3,22.0,1039.5,1046.35,742.54
2016,7,15,12,30,987.0,91.0,1.3,22.0,1039.0,1063.27,752.73
2016,7,15,12,45,982.0,93.5,1.3,22.0,1030.5,1074.18,759.36
2016,7,15,13,0,977.0,96.0,1.3,22.0,1022.0,1081.36,763.9
2016,7,15,13,15,974.5,95.5,1.3,22.0,1006.5,1084.21,765.96
2016,7,15,13,30,972.0,95.0,1.3,22.0,991.0,1083.31,765.91
2016,7,15,13,45,970.0,93.0,1.3,22.0,968.5,1077.57,763.08
2016,7,15,14,0,968.0,91.0,1.3,22.0,946.0,1068.07,758.12
2016,7,15,14,15,962.5,90.0,1.25,21.5,916.5,1052.49,750.09
2016,7,15,14,30,957.0,89.0,1.2,21.0,887.0,1033.4,740.01
2016,7,15,14,45,950.0,87.0,1.2,21.0,851.5,1008.37,725.81
2016,7,15,15,0,943.0,85.0,1.2,21.0,816.0,980.11,709.63
2016,7,15,15,15,933.0,83.5,1.15,20.5,775.0,946.64,690.56
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,910.46,669.65
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,868.82,644.52
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,825.17,617.77
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,775.88,587.9
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,725.37,556.54
2016,7,15,16,45,837.5,71.5,1.1,19.0,491.0,668.74,519.05
2016,7,15,17,0,813.0,69.0,1.1,19.0,439.0,616.2,482.27
2016,7,15,17,15,782.0,65.5,1.05,18.0,386.0,554.53,437.95
2016,7,15,17,30,751.0,62.0,1.0,17.0,333.0,494.18,392.75
2016,7,15,17,45,703.0,58.0,0.95,16.5,280.0,426.44,339.19
2016,7,15,18,0,655.0,54.0,0.9,16.0,227.0,362.44,286.45
2016,7,15,18,15,585.5,47.5,0.85,15.0,177.5,293.21,228.26
2016,7,15,18,30,516.0,41.0,0.8,14.0,128.0,229.45,172.85
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.5,157.11,110.8
2016,7,15,19,0,277.0,24.0,0.7,13.0,43.0,95.36,50.42
2016,7,15,19,15,138.5,12.0,0.7,12.5,21.5,34.05,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,148.5,12.5,0.9,10.0,24.0,11.91,0.0
2016,7,16,5,30,297.0,25.0,0.9,10.0,48.0,20.11,10.06
2016,7,16,5,45,411.0,33.5,0.9,10.5,90.5,25.9,17.2
2016,7,16,6,0,525.0,42.0,0.9,11.0,133.0,31.43,22.61
2016,7,16,6,15,590.5,47.5,0.9,11.5,182.5,37.32,28.13
2016,7,16,6,30,656.0,53.0,0.9,12.0,232.0,40.22,30.78
2016,7,16,6,45,703.5,57.0,0.9,13.0,284.5,41.72,31.98
2016,7,16,7,0,751.0,61.0,0.9,14.0,337.0,49.19,38.41
2016,7,16,7,15,781.5,64.0,0.9,14.5,389.5,99.33,50.47
2016,7,16,7,30,812.0,67.0,0.9,15.0,442.0,153.14,86.49
2016,7,16,7,45,837.5,68.5,0.9,15.5,494.0,213.91,135.53
2016,7,16,8,0,863.0,70.0,0.9,16.0,546.0,271.4,184.86
2016,7,16,8,15,879.5,72.5,0.9,16.5,595.0,329.36,235.41
2016,7,16,8,30,896.0,75.0,0.9,17.0,644.0,388.42,285.94
2016,7,16,8,45,911.0,75.5,0.95,17.5,690.0,445.97,334.11
2016,7,16,9,0,926.0,76.0,1.0,18.0,736.0,503.92,380.96
2016,7,16,9,15,935.5,77.5,1.0,18.5,776.5,560.03,424.46
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,615.47,465.79
2016,7,16,9,45,949.5,82.5,1.05,19.5,851.5,668.72,504.48
2016,7,16,10,0,954.0,86.0,1.1,20.0,886.0,720.35,540.82
2016,7,16,10,15,959.5,87.0,1.15,20.0,915.0,768.54,573.3
2016,7,16,10,30,965.0,88.0,1.2,20.0,944.0,814.74,603.58
2016,7,16,10,45,969.5,89.0,1.25,20.5,966.5,857.95,630.43
2016,7,16,11,0,974.0,90.0,1.3,21.0,989.0,898.69,655.38
2016,7,16,11,15,976.5,90.5,1.3,21.0,1004.0,934.58,677.54
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,967.53,697.72
2016,7,16,11,45,980.5,91.0,1.35,21.5,1027.0,996.0,714.45
2016,7,16,12,0,982.0,91.0,1.4,22.0,1035.0,1021.21,729.13
2016,7,16,12,15,982.5,91.5,1.4,22.0,1035.0,1042.59,742.05
2016,7,16,12,30,983.0,92.0,1.4,22.0,1035.0,1060.48,752.89
2016,7,16,12,45,979.0,94.0,1.45,22.0,1026.5,1071.86,760.71
2016,7,16,13,0,975.0,96.0,1.5,22.0,1018.0,1079.54,766.45
2016,7,16,13,15,972.5,95.0,1.5,21.5,1003.0,1081.88,769.69
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,1080.47,770.81
2016,7,16,13,45,966.5,93.5,1.5,21.0,965.5,1074.82,768.0
2016,7,16,14,0,963.0,93.0,1.5,21.0,943.0,1065.48,763.08
2016,7,16,14,15,957.5,92.0,1.45,21.0,914.0,1049.98,753.62
2016,7,16,14,30,952.0,91.0,1.4,21.0,885.0,1030.98,742.13
2016,7,16,14,45,944.5,89.5,1.4,21.0,849.5,1006.13,727.9
2016,7,16,15,0,937.0,88.0,1.4,21.0,814.0,978.1,711.71
2016,7,16,15,15,927.5,86.5,1.35,20.5,773.0,945.25,692.94
2016,7,16,15,30,918.0,85.0,1.3,20.0,732.0,909.67,672.31
2016,7,16,15,45,904.5,83.0,1.3,20.0,686.5,867.63,646.67
2016,7,16,16,0,891.0,81.0,1.3,20.0,641.0,823.56,619.41
2016,7,16,16,15,874.5,78.5,1.25,19.5,591.5,774.84,589.09
2016,7,16,16,30,858.0,76.0,1.2,19.0,542.0,724.86,557.37
2016,7,16,16,45,834.5,73.0,1.2,18.5,490.0,672.93,524.06
2016,7,16,17,0,811.0,70.0,1.2,18.0,438.0,616.14,484.87
2016,7,16,17,15,780.0,66.5,1.15,17.5,385.0,554.53,439.51
2016,7,16,17,30,749.0,63.0,1.1,17.0,332.0,494.23,393.41
2016,7,16,17,45,704.0,58.0,1.1,16.5,279.5,426.9,340.27
2016,7,16,18,0,659.0,53.0,1.1,16.0,227.0,363.05,287.6
2016,7,16,18,15,589.0,47.0,1.0,15.0,177.0,293.93,229.1
2016,7,16,18,30,519.0,41.0,0.9,14.0,127.0,230.37,173.57
2016,7,16,18,45,403.5,32.0,0.85,13.5,85.0,158.44,111.54
2016,7,16,19,0,288.0,23.0,0.8,13.0,43.0,96.43,49.38
2016,7,16,19,15,144.0,11.5,0.8,12.5,21.5,34.41,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,179.0,11.0,0.85,9.5,24.5,10.48,0.0
2016,7,17,5,30,358.0,22.0,0.9,10.0,49.0,18.97,8.89
2016,7,17,5,45,467.5,29.5,0.95,10.5,92.5,24.47,15.91
2016,7,17,6,0,577.0,37.0,1.0,11.0,136.0,29.77,21.1
2016,7,17,6,15,639.0,42.0,0.95,11.0,186.0,32.54,23.86
2016,7,17,6,30,701.0,47.0,0.9,11.0,236.0,35.25,26.42
2016,7,17,6,45,739.0,51.5,0.9,11.5,288.5,37.39,28.28
2016,7,17,7,0,777.0,56.0,0.9,12.0,341.0,44.51,34.54
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.5,102.0,52.59
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,156.8,89.27
2016,7,17,7,45,858.0,63.5,0.9,13.5,498.0,212.69,134.67
2016,7,17,8,0,882.0,65.0,0.9,14.0,550.0,270.95,185.17
2016,7,17,8,15,898.0,67.0,0.95,14.5,599.0,329.4,236.8
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,388.88,288.45
2016,7,17,8,45,927.5,70.0,1.05,15.5,693.5,447.23,337.84
2016,7,17,9,0,941.0,71.0,1.1,16.0,739.0,505.81,385.72
2016,7,17,9,15,950.0,72.5,1.1,16.5,780.0,562.47,430.15
2016,7,17,9,30,959.0,74.0,1.1,17.0,821.0,618.38,472.31
2016,7,17,9,45,955.0,82.0,1.15,17.5,853.5,671.2,510.99
2016,7,17,10,0,951.0,90.0,1.2,18.0,886.0,721.63,546.71
2016,7,17,10,15,956.5,91.0,1.2,18.0,915.0,769.78,579.09
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,815.95,608.99
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,858.41,636.22
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,898.32,661.54
2016,7,17,11,15,970.5,95.5,1.4,19.0,1003.0,934.1,683.9
2016,7,17,11,30,973.0,96.0,1.4,19.0,1018.0,966.97,704.28
2016,7,17,11,45,973.5,96.5,1.45,19.0,1025.0,994.94,722.24
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,1019.63,738.2
2016,7,17,12,15,974.0,97.0,1.5,19.0,1031.5,1039.97,750.68
2016,7,17,12,30,974.0,97.0,1.5,19.0,1031.0,1056.83,761.07
2016,7,17,12,45,969.5,98.5,1.55,19.0,1022.0,1067.17,768.35
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,1073.82,773.51
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,1076.21,776.81
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,1074.87,777.96
2016,7,17,13,45,955.5,97.5,1.65,18.0,958.5,1068.26,775.31
2016,7,17,14,0,952.0,96.0,1.7,18.0,936.0,1057.97,770.48
2016,7,17,14,15,945.5,95.0,1.7,17.5,906.0,1041.64,762.58
2016,7,17,14,30,939.0,94.0,1.7,17.0,876.0,1021.86,752.56
2016,7,17,14,45,932.0,91.5,1.7,17.0,840.5,996.64,737.65
2016,7,17,15,0,925.0,89.0,1.7,17.0,805.0,968.24,720.7
2016,7,17,15,15,914.5,87.5,1.7,16.5,764.0,934.77,701.66
2016,7,17,15,30,904.0,86.0,1.7,16.0,723.0,898.67,680.69
2016,7,17,15,45,892.0,83.0,1.7,16.0,677.5,857.19,654.55
2016,7,17,16,0,880.0,80.0,1.7,16.0,632.0,813.61,626.68
2016,7,17,16,15,862.0,77.5,1.7,15.5,582.5,764.1,595.34
2016,7,17,16,30,844.0,75.0,1.7,15.0,533.0,713.5,562.57
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.5,658.5,525.75
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,607.37,489.45
2016,7,17,17,15,769.5,64.5,1.7,13.5,377.5,545.92,443.08
2016,7,17,17,30,738.0,61.0,1.7,13.0,325.0,485.86,395.99
2016,7,17,17,45,695.5,56.0,1.7,12.5,273.0,420.35,342.62
2016,7,17,18,0,653.0,51.0,1.7,12.0,221.0,358.08,289.68
2016,7,17,18,15,584.5,45.0,1.65,11.5,172.0,288.19,228.74
2016,7,17,18,30,516.0,39.0,1.6,11.0,123.0,227.02,173.6
2016,7,17,18,45,402.0,30.5,1.55,10.5,82.0,156.31,111.31
2016,7,17,19,0,288.0,22.0,1.5,10.0,41.0,95.06,47.48
2016,7,17,19,15,144.0,11.0,1.45,9.5,20.5,33.88,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,11.5,1.1,9.0,23.0,10.96,0.0
2016,7,18,5,30,307.0,23.0,1.1,9.0,46.0,18.4,8.18
2016,7,18,5,45,423.5,31.0,1.15,9.5,88.5,23.83,15.38
2016,7,18,6,0,540.0,39.0,1.2,10.0,131.0,31.7,22.91
2016,7,18,6,15,604.0,44.5,1.15,10.5,180.0,34.79,25.93
2016,7,18,6,30,668.0,50.0,1.1,11.0,229.0,37.8,28.72
2016,7,18,6,45,713.5,53.5,1.1,11.5,281.0,39.01,29.73
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,44.12,34.18
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,94.61,47.38
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,154.36,88.5
2016,7,18,7,45,839.5,65.0,1.0,12.5,488.0,209.58,133.46
2016,7,18,8,0,863.0,67.0,1.0,13.0,539.0,267.13,183.57
2016,7,18,8,15,878.5,69.0,1.0,13.5,587.5,324.43,234.37
2016,7,18,8,30,894.0,71.0,1.0,14.0,636.0,382.7,285.12
2016,7,18,8,45,907.5,72.0,1.0,14.5,680.5,440.03,333.67
2016,7,18,9,0,921.0,73.0,1.0,15.0,725.0,497.6,380.65
2016,7,18,9,15,930.0,74.0,1.0,15.5,765.0,552.83,424.14
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,607.34,465.43
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,659.47,503.89
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,709.85,539.91
2016,7,18,10,15,950.5,83.0,1.15,17.0,901.5,757.73,572.62
2016,7,18,10,30,956.0,84.0,1.2,17.0,930.0,803.64,603.16
2016,7,18,10,45,959.5,85.0,1.25,17.5,952.0,845.79,629.74
2016,7,18,11,0,963.0,86.0,1.3,18.0,974.0,885.42,654.38
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.5,920.54,677.13
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,952.74,697.96
2016,7,18,11,45,969.5,86.5,1.45,18.5,1010.5,981.45,715.2
2016,7,18,12,0,971.0,87.0,1.5,19.0,1018.0,1006.95,730.35
2016,7,18,12,15,971.0,87.0,1.5,19.0,1017.5,1027.16,742.79
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,1043.89,753.15
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,1055.99,761.54
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,1064.41,767.79
2016,7,18,13,15,971.0,82.5,1.6,18.5,988.0,1067.66,771.6
2016,7,18,13,30,969.0,82.0,1.6,18.0,973.0,1067.16,773.25
2016,7,18,13,45,966.5,80.5,1.65,18.0,951.0,1061.33,771.06
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,1051.77,766.66
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,1036.61,758.04
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,1017.93,747.3
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,994.23,733.41
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,967.26,717.42
2016,7,18,15,15,934.0,71.5,1.65,17.5,761.0,934.54,698.29
2016,7,18,15,30,925.0,70.0,1.6,17.0,721.0,899.06,677.23
2016,7,18,15,45,914.5,67.5,1.6,17.0,676.0,858.59,651.96
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,815.86,624.89
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.5,767.83,594.34
2016,7,18,16,30,873.0,61.0,1.5,16.0,534.0,718.45,562.31
2016,7,18,16,45,853.5,58.0,1.5,16.0,483.0,664.03,525.37
2016,7,18,17,0,834.0,55.0,1.5,16.0,432.0,609.19,486.61
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.5,549.45,441.73
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,490.83,395.96
2016,7,18,17,45,737.0,46.0,1.4,14.5,275.5,426.14,343.75
2016,7,18,18,0,697.0,42.0,1.4,14.0,224.0,367.02,293.67
2016,7,18,18,15,633.5,37.5,1.35,13.5,174.5,298.58,234.23
2016,7,18,18,30,570.0,33.0,1.3,13.0,125.0,236.42,178.36
2016,7,18,18,45,460.0,26.0,1.3,12.5,83.5,165.37,115.71
2016,7,18,19,0,350.0,19.0,1.3,12.0,42.0,103.61,48.52
2016,7,18,19,15,175.0,9.5,1.25,11.5,21.0,37.4,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.0,1.0,8.5,23.5,9.53,0.0
2016,7,19,5,30,378.0,20.0,1.0,9.0,47.0,17.11,6.86
2016,7,19,5,45,485.5,26.5,1.0,9.5,90.0,21.74,13.51
2016,7,19,6,0,593.0,33.0,1.0,10.0,133.0,26.24,18.0
2016,7,19,6,15,654.0,37.5,0.95,10.5,182.5,28.77,20.49
2016,7,19,6,30,715.0,42.0,0.9,11.0,232.0,31.24,22.79
2016,7,19,6,45,453.5,92.0,0.9,11.5,222.0,65.36,53.44
2016,7,19,7,0,192.0,142.0,0.9,12.0,212.0,111.12,93.62
2016,7,19,7,15,521.0,98.0,0.9,12.5,327.0,102.07,63.01
2016,7,19,7,30,850.0,54.0,0.9,13.0,442.0,150.41,83.41
2016,7,19,7,45,870.5,56.0,0.9,13.5,493.0,206.92,129.39
2016,7,19,8,0,891.0,58.0,0.9,14.0,544.0,265.43,180.35
2016,7,19,8,15,905.5,59.5,0.9,14.5,592.5,323.52,231.8
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,382.46,283.05
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,440.58,332.39
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,498.67,379.99
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.5,555.18,424.7
2016,7,19,9,30,959.0,67.0,1.1,17.0,812.0,610.9,467.21
2016,7,19,9,45,959.0,73.0,1.15,17.5,846.0,664.48,506.61
2016,7,19,10,0,959.0,79.0,1.2,18.0,880.0,716.02,543.29
2016,7,19,10,15,964.0,80.0,1.2,18.0,908.5,764.21,575.43
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,810.35,605.38
2016,7,19,10,45,972.0,82.0,1.3,18.5,959.0,852.66,632.54
2016,7,19,11,0,975.0,83.0,1.4,19.0,981.0,892.37,657.78
2016,7,19,11,15,977.0,83.5,1.4,19.0,995.5,927.97,680.07
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,960.59,700.32
2016,7,19,11,45,980.5,84.5,1.45,19.5,1017.5,989.62,717.64
2016,7,19,12,0,982.0,85.0,1.5,20.0,1025.0,1015.4,732.86
2016,7,19,12,15,982.0,85.0,1.55,20.0,1024.5,1035.85,746.17
2016,7,19,12,30,982.0,85.0,1.6,20.0,1024.0,1052.77,757.39
2016,7,19,12,45,976.0,87.5,1.65,20.0,1015.0,1062.69,764.37
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,1068.87,769.21
2016,7,19,13,15,967.5,89.5,1.7,20.0,991.0,1071.7,771.33
2016,7,19,13,30,965.0,89.0,1.7,20.0,976.0,1070.79,771.27
2016,7,19,13,45,962.0,87.5,1.7,20.0,953.5,1064.56,768.04
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,1054.61,762.66
2016,7,19,14,15,953.5,85.0,1.7,19.5,902.0,1039.09,755.33
2016,7,19,14,30,948.0,84.0,1.7,19.0,873.0,1020.07,745.87
2016,7,19,14,45,942.5,82.0,1.7,19.0,837.5,996.55,732.16
2016,7,19,15,0,937.0,80.0,1.7,19.0,802.0,969.76,716.37
2016,7,19,15,15,927.0,78.5,1.65,18.5,761.5,936.33,696.87
2016,7,19,15,30,917.0,77.0,1.6,18.0,721.0,900.2,675.48
2016,7,19,15,45,907.0,74.0,1.6,18.0,676.0,859.87,650.43
2016,7,19,16,0,897.0,71.0,1.6,18.0,631.0,817.26,623.55
2016,7,19,16,15,880.5,68.5,1.6,17.5,582.0,768.14,592.88
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,717.76,560.68
2016,7,19,16,45,845.0,63.0,1.6,16.5,482.0,664.09,525.28
2016,7,19,17,0,826.0,60.0,1.6,16.0,431.0,609.96,487.69
2016,7,19,17,15,796.5,57.0,1.55,15.5,378.5,549.4,442.12
2016,7,19,17,30,767.0,54.0,1.5,15.0,326.0,493.36,398.19
2016,7,19,17,45,726.5,49.5,1.5,14.5,274.0,427.92,345.37
2016,7,19,18,0,686.0,45.0,1.5,14.0,222.0,365.52,292.71
2016,7,19,18,15,620.5,40.0,1.4,13.5,173.0,296.24,232.48
2016,7,19,18,30,555.0,35.0,1.3,13.0,124.0,233.42,176.1
2016,7,19,18,45,445.0,27.0,1.25,12.5,82.5,162.09,113.22
2016,7,19,19,0,335.0,19.0,1.2,12.0,41.0,99.88,44.11
2016,7,19,19,15,167.5,9.5,1.15,11.5,20.5,36.09,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,189.0,9.5,0.95,8.5,22.5,9.05,0.0
2016,7,20,5,30,378.0,19.0,1.0,9.0,45.0,16.18,5.78
2016,7,20,5,45,483.5,25.5,1.05,10.0,87.5,20.86,12.67
2016,7,20,6,0,589.0,32.0,1.1,11.0,130.0,25.4,17.14
2016,7,20,6,15,650.0,36.5,1.05,11.5,179.5,27.96,19.66
2016,7,20,6,30,711.0,41.0,1.0,12.0,229.0,34.63,25.74
2016,7,20,6,45,751.5,44.5,1.0,12.5,281.0,37.21,28.0
2016,7,20,7,0,792.0,48.0,1.0,13.0,333.0,41.47,31.69
2016,7,20,7,15,820.0,50.5,1.0,13.5,385.5,93.29,45.5
2016,7,20,7,30,848.0,53.0,1.0,14.0,438.0,148.37,81.6
2016,7,20,7,45,868.5,55.0,1.0,14.5,489.5,204.78,127.29
2016,7,20,8,0,889.0,57.0,1.0,15.0,541.0,263.21,178.06
2016,7,20,8,15,904.0,58.5,1.0,15.5,590.0,321.38,229.48
2016,7,20,8,30,919.0,60.0,1.0,16.0,639.0,380.46,280.79
2016,7,20,8,45,931.0,61.5,1.0,17.0,684.0,438.98,329.54
2016,7,20,9,0,943.0,63.0,1.0,18.0,729.0,497.59,376.35
2016,7,20,9,15,952.0,64.0,1.0,18.5,769.5,554.01,420.35
2016,7,20,9,30,961.0,65.0,1.0,19.0,810.0,609.68,462.08
2016,7,20,9,45,960.5,72.0,1.05,19.5,844.5,664.04,501.61
2016,7,20,10,0,960.0,79.0,1.1,20.0,879.0,716.32,538.39
2016,7,20,10,15,965.5,80.0,1.15,20.0,908.5,764.97,571.08
2016,7,20,10,30,971.0,81.0,1.2,20.0,938.0,811.62,601.69
2016,7,20,10,45,976.0,81.0,1.25,20.5,960.0,854.69,628.47
2016,7,20,11,0,981.0,81.0,1.3,21.0,982.0,895.29,653.35
2016,7,20,11,15,983.5,81.5,1.35,21.0,997.5,931.56,676.51
2016,7,20,11,30,986.0,82.0,1.4,21.0,1013.0,964.86,697.73
2016,7,20,11,45,988.0,81.0,1.45,21.5,1020.5,993.08,714.35
2016,7,20,12,0,990.0,80.0,1.5,22.0,1028.0,1018.01,728.9
2016,7,20,12,15,990.5,80.0,1.5,22.0,1028.0,1039.09,741.7
2016,7,20,12,30,991.0,80.0,1.5,22.0,1028.0,1056.61,752.37
2016,7,20,12,45,989.0,81.0,1.55,22.5,1020.0,1069.04,759.39
2016,7,20,13,0,987.0,82.0,1.6,23.0,1012.0,1077.74,764.24
2016,7,20,13,15,984.5,81.5,1.6,22.5,997.0,1080.57,767.78
2016,7,20,13,30,982.0,81.0,1.6,22.0,982.0,1079.59,769.16
2016,7,20,13,45,979.0,80.0,1.65,22.0,959.5,1073.77,767.05
2016,7,20,14,0,976.0,79.0,1.7,22.0,937.0,1064.17,762.74
2016,7,20,14,15,971.0,78.0,1.7,21.5,908.0,1048.88,755.68
2016,7,20,14,30,966.0,77.0,1.7,21.0,879.0,1030.02,746.46
2016,7,20,14,45,959.0,75.5,1.7,21.0,843.5,1005.21,732.08
2016,7,20,15,0,952.0,74.0,1.7,21.0,808.0,977.15,715.67
2016,7,20,15,15,942.5,72.5,1.7,20.5,767.0,943.72,697.06
2016,7,20,15,30,933.0,71.0,1.7,20.0,726.0,907.52,676.46
2016,7,20,15,45,921.0,69.5,1.7,20.0,680.5,866.63,651.21
2016,7,20,16,0,909.0,68.0,1.7,20.0,635.0,823.59,624.22
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.5,774.93,594.11
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,724.95,562.43
2016,7,20,16,45,856.0,61.5,1.7,18.5,484.5,669.86,526.28
2016,7,20,17,0,835.0,59.0,1.7,18.0,433.0,614.49,488.1
2016,7,20,17,15,805.5,56.0,1.65,17.0,380.0,553.46,443.3
2016,7,20,17,30,776.0,53.0,1.6,16.0,327.0,496.94,399.93
2016,7,20,17,45,733.5,49.0,1.6,15.5,274.5,430.62,346.48
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,367.52,293.34
2016,7,20,18,15,625.0,39.5,1.55,14.0,172.5,297.18,232.88
2016,7,20,18,30,559.0,34.0,1.5,13.0,123.0,233.42,176.05
2016,7,20,18,45,446.0,26.5,1.45,12.5,81.0,161.63,112.6
2016,7,20,19,0,333.0,19.0,1.4,12.0,39.0,98.94,40.59
2016,7,20,19,15,166.5,9.5,1.35,11.5,19.5,35.83,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.0,1.2,9.0,22.0,9.53,0.0
2016,7,21,5,30,357.0,20.0,1.2,9.0,44.0,17.3,6.06
2016,7,21,5,45,467.5,27.0,1.3,9.5,86.5,22.38,13.98
2016,7,21,6,0,578.0,34.0,1.4,10.0,129.0,27.3,18.9
2016,7,21,6,15,641.0,39.0,1.35,10.5,178.5,30.18,21.74
2016,7,21,6,30,704.0,44.0,1.3,11.0,228.0,33.0,24.36
2016,7,21,6,45,361.5,85.5,1.3,11.5,181.0,60.48,49.06
2016,7,21,7,0,19.0,127.0,1.3,12.0,134.0,110.42,93.09
2016,7,21,7,15,431.0,91.5,1.25,12.5,286.0,89.96,56.34
2016,7,21,7,30,843.0,56.0,1.2,13.0,438.0,149.2,82.94
2016,7,21,7,45,863.5,58.0,1.2,13.5,489.5,205.43,128.58
2016,7,21,8,0,884.0,60.0,1.2,14.0,541.0,263.68,179.43
2016,7,21,8,15,899.0,62.0,1.2,14.5,589.5,322.1,231.34
2016,7,21,8,30,914.0,64.0,1.2,15.0,638.0,381.44,283.19
2016,7,21,8,45,925.5,65.5,1.25,16.0,682.5,439.59,332.24
2016,7,21,9,0,937.0,67.0,1.3,17.0,727.0,497.78,379.43
2016,7,21,9,15,945.5,68.5,1.3,17.0,767.5,554.19,424.72
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,609.81,467.89
2016,7,21,9,45,960.0,71.5,1.3,17.5,843.0,662.85,506.84
2016,7,21,10,0,966.0,73.0,1.3,18.0,878.0,714.36,543.37
2016,7,21,10,15,971.5,74.0,1.3,18.5,907.0,763.29,574.92
2016,7,21,10,30,977.0,75.0,1.3,19.0,936.0,810.2,604.3
2016,7,21,10,45,981.0,75.0,1.35,19.5,958.0,852.73,630.91
2016,7,21,11,0,985.0,75.0,1.4,20.0,980.0,892.68,655.56
2016,7,21,11,15,987.5,75.5,1.45,20.0,995.5,929.09,678.98
2016,7,21,11,30,990.0,76.0,1.5,20.0,1011.0,962.5,700.42
2016,7,21,11,45,992.0,76.0,1.55,20.0,1018.5,991.82,719.22
2016,7,21,12,0,994.0,76.0,1.6,20.0,1026.0,1017.83,735.97
2016,7,21,12,15,994.0,76.0,1.65,20.0,1026.0,1038.5,749.43
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,1055.57,760.75
2016,7,21,12,45,986.0,81.5,1.75,20.0,1017.0,1066.74,768.5
2016,7,21,13,0,978.0,87.0,1.8,20.0,1008.0,1074.12,774.07
2016,7,21,13,15,976.0,86.5,1.8,19.5,993.0,1077.49,778.0
2016,7,21,13,30,974.0,86.0,1.8,19.0,978.0,1077.07,779.73
2016,7,21,13,45,972.0,84.0,1.85,19.0,956.0,1071.25,777.5
2016,7,21,14,0,970.0,82.0,1.9,19.0,934.0,1061.65,773.02
2016,7,21,14,15,964.5,81.0,1.9,18.5,905.0,1045.96,765.52
2016,7,21,14,30,959.0,80.0,1.9,18.0,876.0,1026.72,755.84
2016,7,21,14,45,954.5,77.5,1.9,18.0,841.0,1003.32,742.1
2016,7,21,15,0,950.0,75.0,1.9,18.0,806.0,976.56,726.2
2016,7,21,15,15,941.0,74.0,1.85,17.5,765.5,944.19,707.3
2016,7,21,15,30,932.0,73.0,1.8,17.0,725.0,909.04,686.44
2016,7,21,15,45,922.5,69.5,1.8,17.0,679.5,867.97,660.69
2016,7,21,16,0,913.0,66.0,1.8,17.0,634.0,824.53,633.05
2016,7,21,16,15,897.5,64.0,1.75,16.5,585.0,776.06,602.17
2016,7,21,16,30,882.0,62.0,1.7,16.0,536.0,726.2,569.75
2016,7,21,16,45,864.0,59.0,1.7,16.0,484.5,672.33,533.09
2016,7,21,17,0,846.0,56.0,1.7,16.0,433.0,617.86,494.46
2016,7,21,17,15,817.0,53.0,1.65,15.5,380.0,556.54,448.26
2016,7,21,17,30,788.0,50.0,1.6,15.0,327.0,496.36,401.14
2016,7,21,17,45,748.5,46.0,1.55,14.5,274.5,431.26,348.17
2016,7,21,18,0,709.0,42.0,1.5,14.0,222.0,371.68,297.32
2016,7,21,18,15,644.5,37.0,1.4,13.5,172.5,301.56,236.19
2016,7,21,18,30,580.0,32.0,1.3,13.0,123.0,237.86,178.79
2016,7,21,18,45,468.0,25.0,1.25,12.5,81.0,165.84,114.84
2016,7,21,19,0,356.0,18.0,1.2,12.0,39.0,102.49,38.11
2016,7,21,19,15,178.0,9.0,1.15,11.5,19.5,37.1,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,9.5,0.8,8.5,21.0,9.05,0.0
2016,7,22,5,30,363.0,19.0,0.8,9.0,42.0,16.36,4.87
2016,7,22,5,45,472.5,26.0,0.85,10.0,85.0,21.5,13.15
2016,7,22,6,0,582.0,33.0,0.9,11.0,128.0,26.46,18.06
2016,7,22,6,15,645.5,38.0,0.9,11.5,178.0,29.38,20.93
2016,7,22,6,30,709.0,43.0,0.9,12.0,228.0,32.24,23.58
2016,7,22,6,45,751.0,46.5,0.95,12.5,280.5,38.74,29.39
2016,7,22,7,0,793.0,50.0,1.0,13.0,333.0,41.19,31.44
2016,7,22,7,15,822.0,52.5,1.0,13.5,386.0,92.93,45.8
2016,7,22,7,30,851.0,55.0,1.0,14.0,439.0,148.38,81.61
2016,7,22,7,45,872.0,57.5,1.05,15.0,491.0,205.62,127.5
2016,7,22,8,0,893.0,60.0,1.1,16.0,543.0,264.95,178.54
2016,7,22,8,15,908.5,61.5,1.1,16.5,592.5,323.67,230.26
2016,7,22,8,30,924.0,63.0,1.1,17.0,642.0,383.35,281.94
2016,7,22,8,45,936.0,64.5,1.15,18.0,687.5,442.32,331.19
2016,7,22,9,0,948.0,66.0,1.2,19.0,733.0,501.37,378.58
2016,7,22,9,15,957.0,67.5,1.2,19.5,774.5,558.68,423.28
2016,7,22,9,30,966.0,69.0,1.2,20.0,816.0,615.23,465.69
2016,7,22,9,45,961.5,78.0,1.25,20.5,849.0,669.38,505.03
2016,7,22,10,0,957.0,87.0,1.3,21.0,882.0,721.06,541.33
2016,7,22,10,15,962.5,88.0,1.35,21.0,911.5,769.77,574.37
2016,7,22,10,30,968.0,89.0,1.4,21.0,941.0,816.47,605.02
2016,7,22,10,45,973.0,89.0,1.45,21.5,963.5,859.61,631.83
2016,7,22,11,0,978.0,89.0,1.5,22.0,986.0,900.29,656.75
2016,7,22,11,15,980.5,89.5,1.5,22.5,1001.5,936.63,677.97
2016,7,22,11,30,983.0,90.0,1.5,23.0,1017.0,970.0,697.1
2016,7,22,11,45,985.0,89.5,1.55,23.5,1024.5,998.81,713.95
2016,7,22,12,0,987.0,89.0,1.6,24.0,1032.0,1024.33,728.73
2016,7,22,12,15,987.0,89.0,1.65,24.0,1032.0,1045.03,741.98
2016,7,22,12,30,987.0,89.0,1.7,24.0,1032.0,1062.16,753.15
2016,7,22,12,45,986.5,88.5,1.75,24.0,1024.0,1074.62,761.58
2016,7,22,13,0,986.0,88.0,1.8,24.0,1016.0,1083.35,767.87
2016,7,22,13,15,983.0,87.5,1.8,24.0,1000.0,1085.77,769.68
2016,7,22,13,30,980.0,87.0,1.8,24.0,984.0,1084.37,769.34
2016,7,22,13,45,976.0,86.0,1.8,24.0,961.0,1077.62,765.86
2016,7,22,14,0,972.0,85.0,1.8,24.0,938.0,1067.11,760.23
2016,7,22,14,15,966.0,84.0,1.8,23.5,908.0,1050.92,752.68
2016,7,22,14,30,960.0,83.0,1.8,23.0,878.0,1031.19,742.98
2016,7,22,14,45,952.5,81.5,1.85,22.5,842.0,1006.04,730.55
2016,7,22,15,0,945.0,80.0,1.9,22.0,806.0,977.67,715.96
2016,7,22,15,15,935.0,78.5,1.85,21.5,764.5,943.97,696.53
2016,7,22,15,30,925.0,77.0,1.8,21.0,723.0,907.53,675.19
2016,7,22,15,45,900.5,79.5,1.8,21.0,674.5,860.88,646.07
2016,7,22,16,0,876.0,82.0,1.8,21.0,626.0,812.98,615.78
2016,7,22,16,15,858.0,79.5,1.75,20.5,576.5,763.47,584.57
2016,7,22,16,30,840.0,77.0,1.7,20.0,527.0,712.86,551.97
2016,7,22,16,45,806.0,76.5,1.7,19.5,473.0,657.26,515.41
2016,7,22,17,0,772.0,76.0,1.7,19.0,419.0,597.62,473.04
2016,7,22,17,15,738.0,71.5,1.65,18.0,366.5,534.66,426.91
2016,7,22,17,30,704.0,67.0,1.6,17.0,314.0,473.37,380.11
2016,7,22,17,45,654.5,62.0,1.55,16.5,262.0,407.71,327.17
