Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,14,30,909.0,94.0,1.4,23.0,833.0,994.26,714.8
2016,8,1,14,45,903.5,91.0,1.4,23.0,798.0,970.07,700.95
2016,8,1,15,0,898.0,88.0,1.4,23.0,763.0,942.68,685.09
2016,8,1,15,15,887.0,86.0,1.4,22.5,722.5,908.38,666.02
2016,8,1,15,30,876.0,84.0,1.4,22.0,682.0,871.54,645.1
2016,8,1,15,45,861.5,82.0,1.4,21.5,636.5,829.4,620.36
2016,8,1,16,0,847.0,80.0,1.4,21.0,591.0,785.41,593.95
2016,8,1,16,15,828.5,77.5,1.35,20.5,542.0,736.18,562.88
2016,8,1,16,30,810.0,75.0,1.3,20.0,493.0,690.99,534.09
2016,8,1,16,45,783.5,71.5,1.3,19.5,441.5,633.06,495.86
2016,8,1,17,0,757.0,68.0,1.3,19.0,390.0,575.46,455.0
2016,8,1,17,15,722.0,64.0,1.25,18.0,338.0,512.91,408.98
2016,8,1,17,30,687.0,60.0,1.2,17.0,286.0,452.23,362.36
2016,8,1,17,45,637.0,54.5,1.2,16.0,235.0,384.74,308.46
2016,8,1,18,0,587.0,49.0,1.2,15.0,184.0,323.44,257.0
2016,8,1,18,15,507.5,41.5,1.15,14.0,137.0,251.67,195.34
2016,8,1,18,30,428.0,34.0,1.1,13.0,90.0,188.44,139.29
2016,8,1,18,45,296.5,23.0,1.05,12.5,54.0,115.31,71.38
2016,8,1,19,0,165.0,12.0,1.0,12.0,18.0,45.1,0.0
2016,8,1,19,15,82.5,6.0,0.95,11.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,0.7,8.5,10.5,7.15,0.0
2016,8,2,5,30,175.0,15.0,0.7,9.0,21.0,14.3,0.0
2016,8,2,5,45,309.0,25.5,0.7,10.0,58.5,20.19,10.98
2016,8,2,6,0,443.0,36.0,0.7,11.0,96.0,27.74,18.94
2016,8,2,6,15,522.5,43.5,0.65,11.5,144.0,32.21,23.36
2016,8,2,6,30,602.0,51.0,0.6,12.0,192.0,36.49,27.38
2016,8,2,6,45,657.0,55.5,0.6,12.5,245.0,41.81,32.17
2016,8,2,7,0,712.0,60.0,0.6,13.0,298.0,43.64,33.69
2016,8,2,7,15,416.5,119.5,0.6,13.5,264.5,105.83,72.29
2016,8,2,7,30,121.0,179.0,0.6,14.0,231.0,156.91,120.43
2016,8,2,7,45,480.0,126.0,0.6,15.0,371.0,178.02,121.01
2016,8,2,8,0,839.0,73.0,0.6,16.0,511.0,254.71,170.84
2016,8,2,8,15,858.5,75.5,0.6,16.5,561.0,313.2,221.36
2016,8,2,8,30,878.0,78.0,0.6,17.0,611.0,373.16,272.48
2016,8,2,8,45,893.0,80.0,0.65,17.5,658.0,432.11,321.73
2016,8,2,9,0,908.0,82.0,0.7,18.0,705.0,491.51,369.65
2016,8,2,9,15,919.5,84.0,0.75,18.5,747.0,549.31,414.69
2016,8,2,9,30,931.0,86.0,0.8,19.0,789.0,606.66,457.76
2016,8,2,9,45,934.0,90.5,0.85,20.0,824.5,660.38,495.81
2016,8,2,10,0,937.0,95.0,0.9,21.0,860.0,712.35,531.23
2016,8,2,10,15,944.0,96.0,0.95,21.0,890.0,761.92,565.03
2016,8,2,10,30,951.0,97.0,1.0,21.0,920.0,809.63,596.07
2016,8,2,10,45,949.5,102.0,1.05,21.5,941.5,852.34,622.35
2016,8,2,11,0,948.0,107.0,1.1,22.0,963.0,892.17,646.53
2016,8,2,11,15,951.5,107.5,1.1,22.0,978.5,928.99,669.06
2016,8,2,11,30,955.0,108.0,1.1,22.0,994.0,962.95,689.64
2016,8,2,11,45,952.0,111.0,1.15,22.5,1000.5,990.36,705.59
2016,8,2,12,0,949.0,114.0,1.2,23.0,1007.0,1014.35,719.45
2016,8,2,12,15,949.0,114.0,1.2,23.0,1007.0,1034.77,731.67
2016,8,2,12,30,949.0,114.0,1.2,23.0,1007.0,1051.7,741.83
2016,8,2,12,45,945.5,115.0,1.25,23.0,998.0,1062.61,749.39
2016,8,2,13,0,942.0,116.0,1.3,23.0,989.0,1069.84,754.9
2016,8,2,13,15,938.5,115.0,1.3,23.0,972.5,1071.29,756.13
2016,8,2,13,30,935.0,114.0,1.3,23.0,956.0,1069.02,755.28
2016,8,2,13,45,927.0,114.5,1.3,23.0,931.5,1060.12,750.55
2016,8,2,14,0,919.0,115.0,1.3,23.0,907.0,1047.64,743.82
2016,8,2,14,15,911.5,113.5,1.3,22.5,876.5,1030.04,735.48
2016,8,2,14,30,904.0,112.0,1.3,22.0,846.0,1009.07,725.11
2016,8,2,14,45,899.5,108.0,1.3,22.0,810.5,984.98,711.43
2016,8,2,15,0,895.0,104.0,1.3,22.0,775.0,957.64,695.71
2016,8,2,15,15,882.5,101.5,1.3,21.5,732.5,921.59,675.64
2016,8,2,15,30,870.0,99.0,1.3,21.0,690.0,883.06,653.78
2016,8,2,15,45,857.0,95.0,1.3,21.0,644.0,840.17,627.49
2016,8,2,16,0,844.0,91.0,1.3,21.0,598.0,801.26,603.59
2016,8,2,16,15,823.0,88.0,1.25,20.5,547.5,749.27,570.83
2016,8,2,16,30,802.0,85.0,1.2,20.0,497.0,696.44,536.93
2016,8,2,16,45,775.0,80.5,1.2,19.5,444.5,637.26,497.9
2016,8,2,17,0,748.0,76.0,1.2,19.0,392.0,578.45,456.17
2016,8,2,17,15,709.5,71.5,1.15,18.0,338.5,513.56,408.57
2016,8,2,17,30,671.0,67.0,1.1,17.0,285.0,453.05,362.21
2016,8,2,17,45,617.0,60.5,1.1,16.5,233.0,383.34,306.22
2016,8,2,18,0,563.0,54.0,1.1,16.0,181.0,318.38,251.72
2016,8,2,18,15,477.5,45.5,1.05,15.0,133.5,244.49,188.86
2016,8,2,18,30,392.0,37.0,1.0,14.0,86.0,179.77,132.18
2016,8,2,18,45,250.5,24.5,0.95,13.5,50.5,103.94,62.26
2016,8,2,19,0,109.0,12.0,0.9,13.0,15.0,33.53,0.0
2016,8,2,19,15,54.5,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,7.0,0.85,8.5,9.0,0.0,0.0
2016,8,3,5,30,97.0,14.0,0.8,9.0,18.0,13.34,0.0
2016,8,3,5,45,228.0,28.0,0.8,10.0,54.0,22.65,12.78
2016,8,3,6,0,359.0,42.0,0.8,11.0,90.0,33.39,23.88
2016,8,3,6,15,443.5,52.0,0.75,11.5,137.5,39.75,30.07
2016,8,3,6,30,528.0,62.0,0.7,12.0,185.0,45.79,35.72
2016,8,3,6,45,588.0,68.5,0.65,13.0,237.5,48.51,38.09
2016,8,3,7,0,648.0,75.0,0.6,14.0,290.0,51.11,40.2
2016,8,3,7,15,687.0,80.5,0.6,14.5,343.5,87.25,49.01
2016,8,3,7,30,726.0,86.0,0.6,15.0,397.0,139.45,80.14
2016,8,3,7,45,754.5,90.5,0.65,15.5,449.5,197.97,125.29
2016,8,3,8,0,783.0,95.0,0.7,16.0,502.0,255.07,173.12
2016,8,3,8,15,804.5,98.5,0.7,16.5,552.0,312.28,222.29
2016,8,3,8,30,826.0,102.0,0.7,17.0,602.0,371.37,272.37
2016,8,3,8,45,839.0,106.0,0.75,18.0,648.0,429.11,319.86
2016,8,3,9,0,852.0,110.0,0.8,19.0,694.0,487.25,365.87
2016,8,3,9,15,865.0,112.5,0.8,19.5,736.0,546.42,411.13
2016,8,3,9,30,878.0,115.0,0.8,20.0,778.0,602.55,452.57
2016,8,3,9,45,890.5,115.5,0.85,20.5,815.0,656.13,491.29
2016,8,3,10,0,903.0,116.0,0.9,21.0,852.0,708.9,528.27
2016,8,3,10,15,910.5,117.5,0.95,21.5,882.0,757.97,561.41
2016,8,3,10,30,918.0,119.0,1.0,22.0,912.0,805.32,591.06
2016,8,3,10,45,897.0,135.5,1.05,22.5,927.0,842.05,613.4
2016,8,3,11,0,876.0,152.0,1.1,23.0,942.0,874.55,632.92
2016,8,3,11,15,880.0,153.0,1.1,23.0,957.5,910.25,654.88
2016,8,3,11,30,884.0,154.0,1.1,23.0,973.0,943.36,675.0
2016,8,3,11,45,866.5,167.0,1.15,23.0,975.0,972.68,693.53
2016,8,3,12,0,849.0,180.0,1.2,23.0,977.0,992.11,705.95
2016,8,3,12,15,849.0,180.0,1.2,23.0,976.5,1011.83,717.88
2016,8,3,12,30,849.0,180.0,1.2,23.0,976.0,1028.32,727.86
2016,8,3,12,45,855.5,173.5,1.25,23.0,970.5,1041.38,736.77
2016,8,3,13,0,862.0,167.0,1.3,23.0,965.0,1051.02,743.72
2016,8,3,13,15,858.0,166.0,1.3,22.5,949.0,1052.29,746.24
2016,8,3,13,30,854.0,165.0,1.3,22.0,933.0,1050.0,746.81
2016,8,3,13,45,840.0,168.0,1.35,22.0,907.0,1038.36,741.21
2016,8,3,14,0,826.0,171.0,1.4,22.0,881.0,1023.4,733.71
2016,8,3,14,15,817.5,168.5,1.4,21.5,851.0,1004.96,724.66
2016,8,3,14,30,809.0,166.0,1.4,21.0,821.0,983.39,713.67
2016,8,3,14,45,812.0,155.5,1.4,21.0,788.0,961.33,701.05
2016,8,3,15,0,815.0,145.0,1.4,21.0,755.0,935.83,686.21
2016,8,3,15,15,800.5,141.5,1.4,20.5,713.0,898.67,665.02
2016,8,3,15,30,786.0,138.0,1.4,20.0,671.0,859.31,642.19
2016,8,3,15,45,794.5,123.5,1.4,19.5,630.0,825.53,622.81
2016,8,3,16,0,803.0,109.0,1.4,19.0,589.0,788.24,600.68
2016,8,3,16,15,780.0,105.0,1.35,18.5,538.5,735.01,566.51
2016,8,3,16,30,757.0,101.0,1.3,18.0,488.0,684.08,533.41
2016,8,3,16,45,753.0,89.0,1.3,17.5,439.5,631.3,497.94
2016,8,3,17,0,749.0,77.0,1.3,17.0,391.0,579.66,461.3
2016,8,3,17,15,710.0,72.0,1.25,16.0,337.5,513.81,412.42
2016,8,3,17,30,671.0,67.0,1.2,15.0,284.0,452.48,364.93
2016,8,3,17,45,633.0,58.5,1.15,14.5,233.5,388.17,312.38
2016,8,3,18,0,595.0,50.0,1.1,14.0,183.0,326.92,259.98
2016,8,3,18,15,510.0,42.0,1.05,13.5,135.0,252.15,195.32
2016,8,3,18,30,425.0,34.0,1.0,13.0,87.0,186.57,136.95
2016,8,3,18,45,285.0,22.5,0.95,12.5,51.0,109.84,63.36
2016,8,3,19,0,145.0,11.0,0.9,12.0,15.0,39.68,0.0
2016,8,3,19,15,72.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,149.0,14.0,1.1,9.0,18.0,13.34,0.0
2016,8,4,5,45,289.5,25.0,1.15,9.5,55.5,19.93,10.34
2016,8,4,6,0,430.0,36.0,1.2,10.0,93.0,27.96,19.13
2016,8,4,6,15,511.5,44.0,1.15,10.5,141.0,32.84,23.96
2016,8,4,6,30,593.0,52.0,1.1,11.0,189.0,37.5,28.37
2016,8,4,6,45,651.0,56.5,1.1,11.5,242.0,42.87,33.24
2016,8,4,7,0,709.0,61.0,1.1,12.0,295.0,44.65,34.73
2016,8,4,7,15,436.5,119.0,1.05,12.5,271.0,105.5,72.19
2016,8,4,7,30,164.0,177.0,1.0,13.0,247.0,159.7,121.64
2016,8,4,7,45,499.0,125.5,0.95,13.5,376.5,180.0,122.76
2016,8,4,8,0,834.0,74.0,0.9,14.0,506.0,253.07,171.37
2016,8,4,8,15,852.5,76.5,0.9,14.5,556.0,311.12,222.28
2016,8,4,8,30,871.0,79.0,0.9,15.0,606.0,370.53,273.77
2016,8,4,8,45,883.0,82.0,0.9,15.5,651.5,428.9,323.13
2016,8,4,9,0,895.0,85.0,0.9,16.0,697.0,487.41,370.79
2016,8,4,9,15,906.0,87.0,0.9,16.5,738.0,544.41,415.5
2016,8,4,9,30,917.0,89.0,0.9,17.0,779.0,600.91,458.1
2016,8,4,9,45,917.0,95.0,0.95,17.5,812.5,653.61,496.79
2016,8,4,10,0,917.0,101.0,1.0,18.0,846.0,704.3,532.82
2016,8,4,10,15,923.5,102.0,1.05,18.0,875.5,752.76,566.71
2016,8,4,10,30,930.0,103.0,1.1,18.0,905.0,799.36,597.55
2016,8,4,10,45,924.0,110.0,1.15,18.5,924.5,839.67,622.76
2016,8,4,11,0,918.0,117.0,1.2,19.0,944.0,876.84,645.7
2016,8,4,11,15,921.0,118.0,1.2,19.0,958.5,912.84,668.22
2016,8,4,11,30,924.0,119.0,1.2,19.0,973.0,946.04,688.78
2016,8,4,11,45,917.5,124.0,1.3,19.5,978.0,971.44,704.61
2016,8,4,12,0,911.0,129.0,1.4,20.0,983.0,993.39,718.31
2016,8,4,12,15,910.5,129.0,1.45,19.5,982.5,1012.73,732.41
2016,8,4,12,30,910.0,129.0,1.5,19.0,982.0,1028.7,744.54
2016,8,4,12,45,900.0,133.5,1.55,19.0,971.0,1036.29,750.14
2016,8,4,13,0,890.0,138.0,1.6,19.0,960.0,1040.29,753.67
2016,8,4,13,15,886.0,137.5,1.6,18.5,944.0,1041.71,756.39
2016,8,4,13,30,882.0,137.0,1.6,18.0,928.0,1039.59,757.03
2016,8,4,13,45,875.5,136.0,1.6,18.0,904.5,1030.94,752.24
2016,8,4,14,0,869.0,135.0,1.6,18.0,881.0,1018.85,745.46
2016,8,4,14,15,861.5,133.0,1.55,17.5,851.0,1001.39,735.97
2016,8,4,14,30,854.0,131.0,1.5,17.0,821.0,989.34,730.12
2016,8,4,14,45,855.0,123.0,1.5,16.5,787.5,958.58,712.79
2016,8,4,15,0,856.0,115.0,1.5,16.0,754.0,933.03,699.0
2016,8,4,15,15,843.0,112.5,1.5,15.5,712.5,904.91,683.35
2016,8,4,15,30,830.0,110.0,1.5,15.0,671.0,866.73,660.72
2016,8,4,15,45,829.5,101.0,1.5,15.0,628.5,829.55,637.4
2016,8,4,16,0,829.0,92.0,1.5,15.0,586.0,789.51,611.8
2016,8,4,16,15,808.5,88.5,1.5,14.5,536.0,737.79,578.62
2016,8,4,16,30,788.0,85.0,1.5,14.0,486.0,685.25,544.16
2016,8,4,16,45,773.5,77.5,1.5,14.0,436.5,631.68,506.92
2016,8,4,17,0,759.0,70.0,1.5,14.0,387.0,577.36,466.42
2016,8,4,17,15,722.0,65.5,1.5,13.5,334.0,512.83,417.16
2016,8,4,17,30,685.0,61.0,1.5,13.0,281.0,450.37,367.5
2016,8,4,17,45,640.5,54.0,1.5,12.5,230.0,383.91,312.5
2016,8,4,18,0,596.0,47.0,1.5,12.0,179.0,321.11,258.09
2016,8,4,18,15,511.5,39.5,1.45,11.5,131.5,249.23,194.74
2016,8,4,18,30,427.0,32.0,1.4,11.0,84.0,184.5,136.13
2016,8,4,18,45,282.0,21.0,1.4,10.5,48.5,106.47,58.69
2016,8,4,19,0,137.0,10.0,1.4,10.0,13.0,36.92,0.0
2016,8,4,19,15,68.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,146.0,13.0,1.1,9.0,17.0,12.39,0.0
2016,8,5,5,45,287.5,24.5,1.2,9.5,54.0,19.57,9.78
2016,8,5,6,0,429.0,36.0,1.3,10.0,91.0,28.08,19.19
2016,8,5,6,15,513.0,44.0,1.25,10.5,139.5,32.96,24.05
2016,8,5,6,30,597.0,52.0,1.2,11.0,188.0,37.62,28.46
2016,8,5,6,45,423.0,86.5,1.2,11.5,195.5,62.62,50.98
2016,8,5,7,0,249.0,121.0,1.2,12.0,203.0,90.63,75.73
2016,8,5,7,15,131.5,134.5,1.15,12.5,178.5,113.9,87.74
2016,8,5,7,30,14.0,148.0,1.1,13.0,154.0,132.29,105.47
2016,8,5,7,45,425.5,112.0,1.05,13.5,331.0,156.9,107.19
2016,8,5,8,0,837.0,76.0,1.0,14.0,508.0,249.81,168.84
2016,8,5,8,15,525.5,172.5,0.95,14.5,453.5,290.61,215.2
2016,8,5,8,30,214.0,269.0,0.9,15.0,399.0,303.42,233.96
2016,8,5,8,45,560.0,177.0,0.9,15.5,550.5,375.56,286.54
2016,8,5,9,0,906.0,85.0,0.9,16.0,702.0,492.03,374.59
2016,8,5,9,15,917.0,86.5,0.9,16.5,743.5,549.23,418.92
2016,8,5,9,30,928.0,88.0,0.9,17.0,785.0,605.91,461.63
2016,8,5,9,45,927.0,94.5,0.9,17.5,819.0,659.06,500.09
2016,8,5,10,0,926.0,101.0,0.9,18.0,853.0,710.09,535.66
2016,8,5,10,15,932.5,102.5,0.9,18.5,883.0,759.48,568.28
2016,8,5,10,30,939.0,104.0,0.9,19.0,913.0,806.98,597.61
2016,8,5,10,45,943.5,105.0,0.95,19.5,935.5,850.33,624.48
2016,8,5,11,0,948.0,106.0,1.0,20.0,958.0,891.22,649.48
2016,8,5,11,15,951.0,106.5,1.0,20.0,973.5,927.69,671.85
2016,8,5,11,30,954.0,107.0,1.0,20.0,989.0,961.26,692.26
2016,8,5,11,45,955.0,107.5,1.05,20.5,996.0,989.92,709.12
2016,8,5,12,0,956.0,108.0,1.1,21.0,1003.0,1015.3,723.93
2016,8,5,12,15,956.0,108.0,1.1,21.0,1002.5,1035.81,736.22
2016,8,5,12,30,956.0,108.0,1.1,21.0,1002.0,1052.79,746.45
2016,8,5,12,45,955.0,107.5,1.15,21.5,994.0,1064.65,753.22
2016,8,5,13,0,954.0,107.0,1.2,22.0,986.0,1072.79,757.88
2016,8,5,13,15,951.0,106.5,1.2,22.0,970.0,1075.17,759.66
2016,8,5,13,30,948.0,106.0,1.2,22.0,954.0,1073.77,759.35
2016,8,5,13,45,943.0,105.0,1.25,22.0,930.0,1066.07,756.33
2016,8,5,14,0,938.0,104.0,1.3,22.0,906.0,1054.67,751.19
2016,8,5,14,15,931.0,102.5,1.3,21.5,875.5,1037.13,742.88
2016,8,5,14,30,924.0,101.0,1.3,21.0,845.0,1016.12,732.5
2016,8,5,14,45,915.5,99.0,1.3,21.0,808.5,989.8,717.4
2016,8,5,15,0,907.0,97.0,1.3,21.0,772.0,960.35,700.34
2016,8,5,15,15,895.0,95.0,1.3,20.5,729.5,924.8,680.58
2016,8,5,15,30,883.0,93.0,1.3,20.0,687.0,886.7,658.96
2016,8,5,15,45,868.5,90.0,1.35,19.5,640.0,843.05,633.94
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,797.51,607.08
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,750.3,577.88
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,696.34,543.18
2016,8,5,16,45,782.5,77.0,1.4,17.5,438.5,636.64,503.25
2016,8,5,17,0,753.0,74.0,1.4,17.0,385.0,577.51,460.54
2016,8,5,17,15,713.5,69.0,1.4,16.0,331.5,511.15,411.38
2016,8,5,17,30,674.0,64.0,1.4,15.0,278.0,449.24,363.34
2016,8,5,17,45,610.5,58.5,1.4,14.5,225.0,376.03,303.52
2016,8,5,18,0,547.0,53.0,1.4,14.0,172.0,308.58,246.08
2016,8,5,18,15,456.5,44.0,1.35,13.0,125.0,233.39,181.28
2016,8,5,18,30,366.0,35.0,1.3,12.0,78.0,168.07,123.31
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,89.5,45.59
2016,8,5,19,0,65.0,9.0,1.3,11.0,10.0,21.48,0.0
2016,8,5,19,15,32.5,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,43.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,87.0,12.0,1.0,9.0,15.0,11.44,0.0
2016,8,6,5,45,227.0,25.5,1.05,9.5,50.0,20.62,10.26
2016,8,6,6,0,367.0,39.0,1.1,10.0,85.0,30.98,21.71
2016,8,6,6,15,454.0,48.0,1.1,10.5,132.0,36.55,27.25
2016,8,6,6,30,541.0,57.0,1.1,11.0,179.0,41.87,32.29
2016,8,6,6,45,322.0,92.5,1.1,11.5,170.5,66.98,54.89
2016,8,6,7,0,103.0,128.0,1.1,12.0,162.0,100.01,84.02
2016,8,6,7,15,74.0,146.0,1.05,12.5,172.5,123.92,97.7
2016,8,6,7,30,45.0,164.0,1.0,13.0,183.0,142.51,112.55
2016,8,6,7,45,424.0,123.5,1.0,13.5,339.5,165.31,114.08
2016,8,6,8,0,803.0,83.0,1.0,14.0,496.0,247.54,168.18
2016,8,6,8,15,823.0,86.0,1.0,14.5,546.0,305.15,218.58
2016,8,6,8,30,843.0,89.0,1.0,15.0,596.0,364.43,269.91
2016,8,6,8,45,861.0,90.5,1.0,15.5,642.5,426.65,322.08
2016,8,6,9,0,879.0,92.0,1.0,16.0,689.0,485.56,370.03
2016,8,6,9,15,890.5,94.0,1.05,16.5,730.5,542.14,414.87
2016,8,6,9,30,902.0,96.0,1.1,17.0,772.0,598.3,457.82
2016,8,6,9,45,905.0,101.0,1.15,17.5,806.5,651.32,496.98
2016,8,6,10,0,908.0,106.0,1.2,18.0,841.0,702.64,533.69
2016,8,6,10,15,914.5,107.5,1.2,18.0,870.5,751.3,567.57
2016,8,6,10,30,921.0,109.0,1.2,18.0,900.0,798.11,598.1
2016,8,6,10,45,925.5,110.0,1.25,18.5,922.5,840.81,624.98
2016,8,6,11,0,930.0,111.0,1.3,19.0,945.0,881.11,649.99
2016,8,6,11,15,933.5,111.5,1.3,19.0,960.5,917.47,672.77
2016,8,6,11,30,937.0,112.0,1.3,19.0,976.0,951.0,693.6
2016,8,6,11,45,938.0,112.5,1.35,19.0,983.0,979.27,711.79
2016,8,6,12,0,939.0,113.0,1.4,19.0,990.0,1004.29,728.0
2016,8,6,12,15,939.5,113.0,1.4,19.0,990.0,1025.0,740.73
2016,8,6,12,30,940.0,113.0,1.4,19.0,990.0,1042.24,751.38
2016,8,6,12,45,932.5,116.5,1.45,19.0,980.5,1051.57,758.06
2016,8,6,13,0,925.0,120.0,1.5,19.0,971.0,1057.2,762.64
2016,8,6,13,15,922.5,119.0,1.5,19.0,955.5,1059.54,764.49
2016,8,6,13,30,920.0,118.0,1.5,19.0,940.0,1058.2,764.2
2016,8,6,13,45,918.0,115.5,1.5,19.0,917.5,1052.1,761.1
2016,8,6,14,0,916.0,113.0,1.5,19.0,895.0,1042.32,755.86
2016,8,6,14,15,909.5,111.5,1.5,18.5,865.0,1025.57,747.77
2016,8,6,14,30,903.0,110.0,1.5,18.0,835.0,1005.4,737.61
2016,8,6,14,45,898.5,106.0,1.5,18.0,800.0,981.11,723.45
2016,8,6,15,0,894.0,102.0,1.5,18.0,765.0,953.55,707.2
2016,8,6,15,15,882.5,100.0,1.5,17.5,723.5,918.77,687.45
2016,8,6,15,30,871.0,98.0,1.5,17.0,682.0,881.46,665.83
2016,8,6,15,45,860.5,93.0,1.55,16.5,636.5,839.27,641.18
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,800.86,618.66
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,749.2,585.69
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,696.62,551.38
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,640.18,513.52
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,583.5,472.29
2016,8,6,17,15,730.5,66.5,1.7,13.5,333.0,517.53,421.7
2016,8,6,17,30,692.0,62.0,1.7,13.0,279.0,453.73,370.73
2016,8,6,17,45,641.0,55.5,1.75,12.5,227.0,386.45,314.85
2016,8,6,18,0,590.0,49.0,1.8,12.0,175.0,321.6,258.56
2016,8,6,18,15,498.5,41.0,1.75,11.5,127.0,244.96,191.12
2016,8,6,18,30,407.0,33.0,1.7,11.0,79.0,178.28,130.64
2016,8,6,18,45,203.5,16.5,1.65,10.5,39.5,79.4,35.95
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.5,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,145.0,12.0,1.4,9.0,15.0,11.44,0.0
2016,8,7,5,45,299.5,22.5,1.5,9.5,52.5,17.91,7.8
2016,8,7,6,0,454.0,33.0,1.6,10.0,90.0,25.59,16.91
2016,8,7,6,15,539.5,40.5,1.6,10.5,139.0,30.18,21.5
2016,8,7,6,30,625.0,48.0,1.6,11.0,188.0,37.82,28.61
2016,8,7,6,45,681.0,52.5,1.65,11.5,241.5,39.76,30.4
2016,8,7,7,0,737.0,57.0,1.7,12.0,295.0,41.69,32.06
2016,8,7,7,15,772.0,61.0,1.65,12.5,349.5,76.8,39.65
2016,8,7,7,30,807.0,65.0,1.6,13.0,404.0,132.14,71.85
2016,8,7,7,45,835.5,67.0,1.6,13.5,457.5,194.12,120.2
2016,8,7,8,0,864.0,69.0,1.6,14.0,511.0,253.7,171.3
2016,8,7,8,15,882.0,71.5,1.5,14.5,561.5,313.49,224.27
2016,8,7,8,30,900.0,74.0,1.4,15.0,612.0,374.56,277.62
2016,8,7,8,45,915.5,75.0,1.35,15.5,659.0,434.34,328.61
2016,8,7,9,0,931.0,76.0,1.3,16.0,706.0,494.57,378.03
2016,8,7,9,15,941.0,77.5,1.3,16.5,748.5,552.63,424.17
2016,8,7,9,30,951.0,79.0,1.3,17.0,791.0,610.03,468.02
2016,8,7,9,45,953.0,84.0,1.3,17.5,825.5,664.87,508.27
2016,8,7,10,0,955.0,89.0,1.3,18.0,860.0,717.8,545.72
2016,8,7,10,15,961.0,90.0,1.3,18.0,890.0,767.67,579.76
2016,8,7,10,30,967.0,91.0,1.3,18.0,920.0,815.53,610.92
2016,8,7,10,45,972.0,91.5,1.3,18.5,943.0,859.88,638.15
2016,8,7,11,0,977.0,92.0,1.3,19.0,966.0,901.71,663.31
2016,8,7,11,15,980.0,92.5,1.3,19.0,981.5,939.1,686.57
2016,8,7,11,30,983.0,93.0,1.3,19.0,997.0,973.46,707.77
2016,8,7,11,45,985.0,92.5,1.35,19.5,1004.5,1002.73,725.11
2016,8,7,12,0,987.0,92.0,1.4,20.0,1012.0,1028.62,740.33
2016,8,7,12,15,987.0,92.0,1.4,20.0,1011.5,1049.59,753.07
2016,8,7,12,30,987.0,92.0,1.4,20.0,1011.0,1066.89,763.63
2016,8,7,12,45,981.5,94.5,1.45,20.0,1001.5,1077.58,771.12
2016,8,7,13,0,976.0,97.0,1.5,20.0,992.0,1084.41,776.43
2016,8,7,13,15,973.0,96.5,1.5,20.0,976.5,1086.73,778.24
2016,8,7,13,30,970.0,96.0,1.5,20.0,961.0,1085.17,777.84
2016,8,7,13,45,970.5,92.5,1.55,20.0,938.5,1080.03,776.26
2016,8,7,14,0,971.0,89.0,1.6,20.0,916.0,1070.95,772.37
2016,8,7,14,15,965.5,87.5,1.6,19.5,885.5,1054.28,764.47
2016,8,7,14,30,960.0,86.0,1.6,19.0,855.0,1033.97,754.4
2016,8,7,14,45,955.5,83.0,1.65,19.0,819.0,1009.39,740.97
2016,8,7,15,0,951.0,80.0,1.7,19.0,783.0,981.37,725.28
2016,8,7,15,15,940.5,78.0,1.7,18.5,740.5,945.77,705.19
2016,8,7,15,30,930.0,76.0,1.7,18.0,698.0,907.39,683.07
2016,8,7,15,45,918.5,73.0,1.7,18.0,651.0,864.46,656.32
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,819.27,627.7
2016,8,7,16,15,889.0,68.0,1.65,17.5,553.0,768.29,595.23
2016,8,7,16,30,871.0,66.0,1.6,17.0,502.0,716.15,561.3
2016,8,7,16,45,846.5,62.5,1.6,16.5,448.5,656.93,521.76
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,597.78,479.55
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.5,536.48,432.67
2016,8,7,17,30,751.0,52.0,1.5,15.0,286.0,472.77,382.05
2016,8,7,17,45,696.5,47.5,1.5,14.5,232.0,400.99,323.02
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,333.84,265.17
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,256.09,197.44
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,187.81,135.54
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,83.15,32.06
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,78.0,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,156.0,11.0,0.9,9.0,14.0,10.48,0.0
2016,8,8,5,45,310.5,20.5,0.95,10.0,50.5,16.15,6.08
2016,8,8,6,0,465.0,30.0,1.0,11.0,87.0,25.08,16.36
2016,8,8,6,15,548.0,37.0,0.95,11.5,135.5,29.76,21.04
2016,8,8,6,30,631.0,44.0,0.9,12.0,184.0,34.29,25.34
2016,8,8,6,45,681.0,49.0,0.85,12.5,236.5,36.83,27.67
2016,8,8,7,0,731.0,54.0,0.8,13.0,289.0,39.3,29.81
2016,8,8,7,15,765.5,57.5,0.75,13.5,342.5,72.94,36.75
2016,8,8,7,30,800.0,61.0,0.7,14.0,396.0,127.43,67.91
2016,8,8,7,45,826.0,63.5,0.7,14.5,448.5,189.02,115.51
2016,8,8,8,0,852.0,66.0,0.7,15.0,501.0,247.88,165.41
2016,8,8,8,15,870.0,68.5,0.7,15.5,551.0,306.96,217.08
2016,8,8,8,30,888.0,71.0,0.7,16.0,601.0,367.35,269.17
2016,8,8,8,45,902.0,73.0,0.75,17.0,647.5,426.75,318.78
2016,8,8,9,0,916.0,75.0,0.8,18.0,694.0,486.47,366.72
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.5,544.02,411.93
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,600.98,455.06
2016,8,8,9,45,937.5,83.5,0.95,19.5,811.0,654.71,494.29
2016,8,8,10,0,938.0,89.0,1.0,20.0,845.0,706.41,530.81
2016,8,8,10,15,944.5,90.0,1.05,20.0,875.0,755.91,564.76
2016,8,8,10,30,951.0,91.0,1.1,20.0,905.0,803.46,595.97
2016,8,8,10,45,958.0,90.5,1.15,20.5,928.0,847.82,623.59
2016,8,8,11,0,965.0,90.0,1.2,21.0,951.0,889.82,649.37
2016,8,8,11,15,967.5,90.5,1.2,21.0,966.5,926.37,671.91
2016,8,8,11,30,970.0,91.0,1.2,21.0,982.0,959.9,692.42
2016,8,8,11,45,972.5,90.5,1.3,21.0,990.0,989.26,711.92
2016,8,8,12,0,975.0,90.0,1.4,21.0,998.0,1015.3,729.4
2016,8,8,12,15,975.0,90.5,1.45,21.0,997.5,1036.51,743.13
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,1054.1,754.74
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,1065.95,762.92
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,1073.99,768.93
2016,8,8,13,15,971.0,89.5,1.65,21.0,965.5,1077.19,772.09
2016,8,8,13,30,969.0,89.0,1.7,21.0,950.0,1076.52,773.03
2016,8,8,13,45,965.5,87.5,1.75,21.0,927.0,1069.41,770.1
2016,8,8,14,0,962.0,86.0,1.8,21.0,904.0,1058.47,764.93
2016,8,8,14,15,956.0,85.0,1.8,20.5,873.5,1041.88,757.03
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,1021.71,746.93
2016,8,8,14,45,943.0,82.5,1.85,20.0,807.0,996.56,732.93
2016,8,8,15,0,936.0,81.0,1.9,20.0,771.0,968.14,716.77
2016,8,8,15,15,925.5,79.0,1.9,19.5,728.5,932.88,696.73
2016,8,8,15,30,915.0,77.0,1.9,19.0,686.0,894.89,674.67
2016,8,8,15,45,902.5,74.5,1.9,18.5,639.5,852.14,649.06
2016,8,8,16,0,890.0,72.0,1.9,18.0,593.0,807.26,621.56
2016,8,8,16,15,871.0,69.5,1.85,17.5,542.0,755.55,588.26
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,702.8,553.55
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,644.46,514.22
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,586.15,472.09
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,525.09,425.03
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,461.76,374.32
2016,8,8,17,45,680.0,47.0,1.7,14.5,224.5,391.6,316.19
2016,8,8,18,0,628.0,42.0,1.7,14.0,172.0,325.88,259.15
2016,8,8,18,15,537.0,35.0,1.65,13.0,124.0,248.5,191.54
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,180.83,129.82
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,79.59,23.78
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,9.53,0.0
2016,8,9,5,45,311.0,20.0,1.25,10.5,49.0,15.79,5.32
2016,8,9,6,0,468.0,30.0,1.3,11.0,85.0,25.2,16.4
2016,8,9,6,15,552.0,36.5,1.25,11.0,134.0,29.4,20.73
2016,8,9,6,30,636.0,43.0,1.2,11.0,183.0,33.49,24.71
2016,8,9,6,45,685.0,48.0,1.2,11.5,235.0,36.08,27.1
2016,8,9,7,0,734.0,53.0,1.2,12.0,287.0,38.57,29.27
2016,8,9,7,15,769.0,57.0,1.15,12.5,341.0,71.95,36.33
2016,8,9,7,30,804.0,61.0,1.1,13.0,395.0,127.15,67.96
2016,8,9,7,45,828.5,63.5,1.05,13.5,447.5,188.76,115.86
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,247.5,166.07
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,306.85,218.32
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,367.55,271.0
2016,8,9,8,45,904.5,72.5,0.85,15.5,646.5,426.88,321.13
2016,8,9,9,0,919.0,74.0,0.8,16.0,693.0,486.57,369.55
2016,8,9,9,15,929.5,75.5,0.8,16.5,735.0,544.33,414.89
2016,8,9,9,30,940.0,77.0,0.8,17.0,777.0,601.49,457.98
2016,8,9,9,45,948.5,78.0,0.8,18.0,813.0,656.1,496.68
2016,8,9,10,0,957.0,79.0,0.8,19.0,849.0,709.39,532.88
2016,8,9,10,15,963.0,80.0,0.8,19.5,878.5,759.35,564.93
2016,8,9,10,30,969.0,81.0,0.8,20.0,908.0,807.28,594.29
2016,8,9,10,45,969.5,84.0,0.85,20.5,930.0,850.56,620.92
2016,8,9,11,0,970.0,87.0,0.9,21.0,952.0,891.01,645.46
2016,8,9,11,15,973.0,87.5,0.9,21.0,967.0,928.15,668.07
2016,8,9,11,30,976.0,88.0,0.9,21.0,982.0,962.28,688.66
2016,8,9,11,45,968.0,94.5,0.95,21.5,987.0,989.16,704.28
2016,8,9,12,0,960.0,101.0,1.0,22.0,992.0,1012.29,717.66
2016,8,9,12,15,959.5,101.0,1.05,22.0,991.5,1032.32,730.59
2016,8,9,12,30,959.0,101.0,1.1,22.0,991.0,1048.74,741.44
2016,8,9,12,45,936.5,113.5,1.15,22.5,976.5,1052.57,743.3
2016,8,9,13,0,914.0,126.0,1.2,23.0,962.0,1052.4,742.99
2016,8,9,13,15,910.5,125.5,1.2,23.0,945.5,1054.17,744.52
2016,8,9,13,30,907.0,125.0,1.2,23.0,929.0,1052.29,743.93
2016,8,9,13,45,901.0,124.0,1.2,23.0,905.0,1043.76,739.43
2016,8,9,14,0,895.0,123.0,1.2,23.0,881.0,1031.68,732.95
2016,8,9,14,15,887.0,121.5,1.2,22.5,850.5,1013.63,724.3
2016,8,9,14,30,879.0,120.0,1.2,22.0,820.0,992.28,713.68
2016,8,9,14,45,872.0,116.0,1.2,22.0,784.0,965.99,698.61
2016,8,9,15,0,865.0,112.0,1.2,22.0,748.0,936.63,681.6
2016,8,9,15,15,852.0,109.5,1.15,21.5,705.5,907.97,665.51
2016,8,9,15,30,839.0,107.0,1.1,21.0,663.0,869.23,642.7
2016,8,9,15,45,829.5,100.5,1.1,21.0,617.5,826.69,616.74
2016,8,9,16,0,820.0,94.0,1.1,21.0,572.0,781.95,588.96
2016,8,9,16,15,798.0,90.5,1.1,20.5,521.5,729.15,556.24
2016,8,9,16,30,776.0,87.0,1.1,20.0,471.0,675.68,522.26
2016,8,9,16,45,755.0,80.5,1.1,19.5,420.0,619.11,484.47
2016,8,9,17,0,734.0,74.0,1.1,19.0,369.0,562.43,444.07
2016,8,9,17,15,693.0,69.0,1.05,18.0,315.5,496.02,394.93
2016,8,9,17,30,652.0,64.0,1.0,17.0,262.0,434.56,347.35
2016,8,9,17,45,598.0,56.5,0.95,16.5,211.0,364.79,290.55
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,299.92,235.41
2016,8,9,18,15,448.0,40.0,0.85,15.0,113.5,223.38,170.13
2016,8,9,18,30,352.0,31.0,0.8,14.0,67.0,157.55,111.51
2016,8,9,18,45,176.0,15.5,0.75,13.5,33.5,68.95,12.04
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,18.0,0.85,10.5,36.0,13.94,3.56
2016,8,10,6,0,305.0,36.0,0.9,11.0,72.0,28.64,19.36
2016,8,10,6,15,392.5,47.5,0.85,11.5,117.5,36.57,27.07
2016,8,10,6,30,480.0,59.0,0.8,12.0,163.0,44.07,34.1
2016,8,10,6,45,538.5,67.5,0.75,12.5,214.0,48.51,38.15
2016,8,10,7,0,597.0,76.0,0.7,13.0,265.0,52.69,41.8
2016,8,10,7,15,639.0,82.0,0.65,13.5,317.5,81.87,48.18
2016,8,10,7,30,681.0,88.0,0.6,14.0,370.0,132.12,76.94
2016,8,10,7,45,712.5,93.0,0.6,14.5,422.5,184.93,116.93
2016,8,10,8,0,744.0,98.0,0.6,15.0,475.0,241.34,163.92
2016,8,10,8,15,767.0,102.0,0.6,15.5,524.5,301.48,215.3
2016,8,10,8,30,790.0,106.0,0.6,16.0,574.0,359.72,264.7
2016,8,10,8,45,807.5,109.5,0.65,17.0,620.5,417.18,312.03
2016,8,10,9,0,825.0,113.0,0.7,18.0,667.0,475.58,358.36
2016,8,10,9,15,838.5,116.0,0.7,18.5,709.0,532.16,401.96
2016,8,10,9,30,852.0,119.0,0.7,19.0,751.0,588.7,443.86
2016,8,10,9,45,882.5,110.5,0.75,19.5,793.0,645.51,485.24
2016,8,10,10,0,913.0,102.0,0.8,20.0,835.0,701.75,525.04
2016,8,10,10,15,920.5,103.5,0.8,20.5,865.0,751.46,557.68
2016,8,10,10,30,928.0,105.0,0.8,21.0,895.0,799.4,587.02
2016,8,10,10,45,933.5,105.5,0.85,21.5,918.0,842.79,613.69
2016,8,10,11,0,939.0,106.0,0.9,22.0,941.0,883.8,638.56
2016,8,10,11,15,942.5,106.5,0.95,22.0,956.5,920.5,661.73
2016,8,10,11,30,946.0,107.0,1.0,22.0,972.0,954.33,683.06
2016,8,10,11,45,948.0,107.0,1.1,22.5,980.0,983.25,700.87
2016,8,10,12,0,950.0,107.0,1.2,23.0,988.0,1008.91,716.68
2016,8,10,12,15,950.5,107.0,1.2,23.0,987.5,1029.75,729.16
2016,8,10,12,30,951.0,107.0,1.2,23.0,987.0,1047.06,739.59
2016,8,10,12,45,948.0,107.5,1.3,23.0,978.5,1057.79,747.97
2016,8,10,13,0,945.0,108.0,1.4,23.0,970.0,1064.79,754.24
2016,8,10,13,15,942.0,107.0,1.4,23.0,953.5,1066.45,755.63
2016,8,10,13,30,939.0,106.0,1.4,23.0,937.0,1064.33,754.9
2016,8,10,13,45,935.0,104.5,1.45,23.0,913.5,1056.92,751.95
2016,8,10,14,0,931.0,103.0,1.5,23.0,890.0,1045.8,746.84
2016,8,10,14,15,924.0,102.0,1.5,22.5,859.5,1028.63,738.7
2016,8,10,14,30,917.0,101.0,1.5,22.0,829.0,1008.02,728.48
2016,8,10,14,45,908.5,98.5,1.5,22.0,792.0,980.99,712.84
2016,8,10,15,0,900.0,96.0,1.5,22.0,755.0,950.84,695.22
2016,8,10,15,15,888.0,94.0,1.45,21.5,712.5,915.18,674.56
2016,8,10,15,30,876.0,92.0,1.4,21.0,670.0,876.99,652.11
2016,8,10,15,45,861.0,88.5,1.4,20.5,623.0,832.27,625.63
2016,8,10,16,0,846.0,85.0,1.4,20.0,576.0,785.71,597.44
2016,8,10,16,15,825.0,82.0,1.3,19.5,525.0,739.17,567.64
2016,8,10,16,30,804.0,79.0,1.2,19.0,474.0,685.87,532.51
2016,8,10,16,45,776.0,74.5,1.2,18.5,421.5,625.58,492.16
2016,8,10,17,0,748.0,70.0,1.2,18.0,369.0,565.79,449.14
2016,8,10,17,15,707.5,65.5,1.1,17.5,315.5,499.59,398.77
2016,8,10,17,30,667.0,61.0,1.0,17.0,262.0,435.84,348.34
2016,8,10,17,45,607.0,54.5,0.95,16.5,210.0,365.89,291.23
2016,8,10,18,0,547.0,48.0,0.9,16.0,158.0,299.24,234.58
2016,8,10,18,15,449.5,38.5,0.8,15.0,111.5,221.58,168.22
2016,8,10,18,30,352.0,29.0,0.7,14.0,65.0,154.92,108.47
2016,8,10,18,45,176.0,14.5,0.65,13.5,32.5,67.0,1.1
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,18.5,0.7,9.5,33.0,14.45,3.31
2016,8,11,6,0,253.0,37.0,0.7,10.0,66.0,28.7,19.45
2016,8,11,6,15,338.0,50.5,0.65,10.5,110.5,38.4,28.81
2016,8,11,6,30,423.0,64.0,0.6,11.0,155.0,48.67,38.37
2016,8,11,6,45,480.0,74.5,0.6,12.0,204.5,54.6,43.69
2016,8,11,7,0,537.0,85.0,0.6,13.0,254.0,60.18,48.47
2016,8,11,7,15,581.0,93.5,0.6,13.5,306.5,88.42,55.43
2016,8,11,7,30,625.0,102.0,0.6,14.0,359.0,137.47,83.79
2016,8,11,7,45,656.5,108.5,0.6,14.5,410.5,188.25,122.0
2016,8,11,8,0,688.0,115.0,0.6,15.0,462.0,242.72,167.0
2016,8,11,8,15,713.0,120.0,0.6,15.5,511.5,297.55,213.7
2016,8,11,8,30,738.0,125.0,0.6,16.0,561.0,354.81,261.91
2016,8,11,8,45,757.0,129.5,0.65,17.0,607.5,411.41,308.24
2016,8,11,9,0,776.0,134.0,0.7,18.0,654.0,472.04,355.87
2016,8,11,9,15,791.0,137.5,0.7,18.5,696.0,527.36,398.32
2016,8,11,9,30,806.0,141.0,0.7,19.0,738.0,582.91,439.38
2016,8,11,9,45,846.5,128.5,0.75,19.5,782.5,639.25,480.49
2016,8,11,10,0,887.0,116.0,0.8,20.0,827.0,697.35,521.69
2016,8,11,10,15,895.0,118.0,0.85,20.5,857.0,746.86,555.37
2016,8,11,10,30,903.0,120.0,0.9,21.0,887.0,794.68,585.48
2016,8,11,10,45,907.5,121.5,0.95,21.5,910.0,837.39,611.84
2016,8,11,11,0,912.0,123.0,1.0,22.0,933.0,877.71,636.4
2016,8,11,11,15,915.5,123.5,1.05,22.0,948.0,913.67,659.21
2016,8,11,11,30,919.0,124.0,1.1,22.0,963.0,946.83,680.23
2016,8,11,11,45,919.0,126.0,1.15,22.5,970.5,975.3,696.95
2016,8,11,12,0,919.0,128.0,1.2,23.0,978.0,1000.54,711.66
2016,8,11,12,15,919.0,128.0,1.2,23.0,977.5,1020.48,723.64
2016,8,11,12,30,919.0,128.0,1.2,23.0,977.0,1036.99,733.61
2016,8,11,12,45,918.5,126.5,1.25,23.5,968.5,1047.96,739.82
2016,8,11,13,0,918.0,125.0,1.3,24.0,960.0,1055.31,743.97
2016,8,11,13,15,914.0,124.5,1.3,24.0,943.5,1056.52,745.06
2016,8,11,13,30,910.0,124.0,1.3,24.0,927.0,1054.05,744.12
2016,8,11,13,45,905.0,122.5,1.35,24.0,903.5,1045.88,740.75
2016,8,11,14,0,900.0,121.0,1.4,24.0,880.0,1034.12,735.3
2016,8,11,14,15,892.0,119.5,1.4,23.5,849.0,1015.89,726.52
2016,8,11,14,30,884.0,118.0,1.4,23.0,818.0,994.34,715.75
2016,8,11,14,45,874.0,115.5,1.4,23.0,780.5,966.61,699.72
2016,8,11,15,0,864.0,113.0,1.4,23.0,743.0,935.95,681.82
2016,8,11,15,15,850.5,110.5,1.35,22.5,700.5,906.81,665.44
2016,8,11,15,30,837.0,108.0,1.3,22.0,658.0,867.56,642.28
2016,8,11,15,45,820.5,104.0,1.3,22.0,611.0,821.94,614.14
2016,8,11,16,0,804.0,100.0,1.3,22.0,564.0,774.66,584.49
2016,8,11,16,15,780.5,96.0,1.25,21.5,513.0,720.64,550.2
