Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,16,30,757.0,92.0,1.2,21.0,462.0,666.1,514.82
2016,8,11,16,45,727.5,86.5,1.15,20.5,410.0,608.27,475.03
2016,8,11,17,0,698.0,81.0,1.1,20.0,358.0,548.6,431.94
2016,8,11,17,15,654.5,75.0,1.05,19.0,304.5,481.4,382.2
2016,8,11,17,30,611.0,69.0,1.0,18.0,251.0,417.13,332.52
2016,8,11,17,45,548.5,61.0,1.0,17.0,200.0,344.94,274.56
2016,8,11,18,0,486.0,53.0,1.0,16.0,149.0,278.58,218.81
2016,8,11,18,15,388.5,42.0,0.9,15.0,104.0,202.71,154.0
2016,8,11,18,30,291.0,31.0,0.8,14.0,59.0,137.91,95.8
2016,8,11,18,45,145.5,15.5,0.75,13.5,29.5,59.85,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,178.0,16.5,0.65,10.0,36.0,12.76,1.58
2016,8,12,6,0,356.0,33.0,0.6,11.0,72.0,26.11,17.06
2016,8,12,6,15,447.5,42.5,0.55,11.5,119.0,32.37,23.31
2016,8,12,6,30,539.0,52.0,0.5,12.0,166.0,38.32,28.94
2016,8,12,6,45,599.5,58.5,0.5,12.5,218.5,41.41,31.8
2016,8,12,7,0,660.0,65.0,0.5,13.0,271.0,44.36,34.38
2016,8,12,7,15,700.0,70.0,0.5,13.5,324.0,78.0,44.07
2016,8,12,7,30,740.0,75.0,0.5,14.0,377.0,130.54,73.34
2016,8,12,7,45,769.5,78.5,0.5,15.0,430.0,184.95,114.19
2016,8,12,8,0,799.0,82.0,0.5,16.0,483.0,242.67,162.09
2016,8,12,8,15,819.5,85.5,0.5,16.5,533.0,300.95,212.27
2016,8,12,8,30,840.0,89.0,0.5,17.0,583.0,360.96,263.27
2016,8,12,8,45,856.5,91.0,0.55,18.0,630.0,423.01,314.1
2016,8,12,9,0,873.0,93.0,0.6,19.0,677.0,481.77,360.65
2016,8,12,9,15,885.0,95.5,0.65,19.5,718.5,539.06,405.11
2016,8,12,9,30,897.0,98.0,0.7,20.0,760.0,595.99,447.7
2016,8,12,9,45,902.0,101.5,0.75,21.0,795.0,648.94,485.09
2016,8,12,10,0,907.0,105.0,0.8,22.0,830.0,700.34,520.05
2016,8,12,10,15,913.5,106.5,0.85,22.5,859.5,749.17,552.71
2016,8,12,10,30,920.0,108.0,0.9,23.0,889.0,796.14,582.0
2016,8,12,10,45,924.5,109.0,0.95,23.5,911.0,838.98,608.23
2016,8,12,11,0,929.0,110.0,1.0,24.0,933.0,879.38,632.62
2016,8,12,11,15,932.0,111.0,1.05,24.0,948.0,915.86,655.58
2016,8,12,11,30,935.0,112.0,1.1,24.0,963.0,949.46,676.69
2016,8,12,11,45,936.0,112.0,1.15,24.0,970.0,977.21,694.14
2016,8,12,12,0,937.0,112.0,1.2,24.0,977.0,1001.68,709.66
2016,8,12,12,15,936.5,112.0,1.2,24.0,976.5,1021.32,721.41
2016,8,12,12,30,936.0,112.0,1.2,24.0,976.0,1037.43,731.11
2016,8,12,12,45,938.0,109.5,1.3,24.5,968.0,1049.84,739.07
2016,8,12,13,0,940.0,107.0,1.4,25.0,960.0,1058.57,744.88
2016,8,12,13,15,936.5,106.5,1.4,24.5,944.0,1060.14,747.64
2016,8,12,13,30,933.0,106.0,1.4,24.0,928.0,1057.96,748.33
2016,8,12,13,45,928.0,105.0,1.4,24.0,904.0,1050.0,744.2
2016,8,12,14,0,923.0,104.0,1.4,24.0,880.0,1038.38,737.99
2016,8,12,14,15,916.0,102.5,1.4,24.0,849.5,1020.65,728.14
2016,8,12,14,30,909.0,101.0,1.4,24.0,819.0,999.49,716.27
2016,8,12,14,45,900.0,99.0,1.4,24.0,782.0,972.58,700.85
2016,8,12,15,0,891.0,97.0,1.4,24.0,745.0,942.6,683.5
2016,8,12,15,15,879.0,95.0,1.35,23.5,702.5,907.06,663.09
2016,8,12,15,30,867.0,93.0,1.3,23.0,660.0,869.02,640.9
2016,8,12,15,45,851.0,90.0,1.3,23.0,613.0,824.22,613.43
2016,8,12,16,0,835.0,87.0,1.3,23.0,566.0,783.71,588.51
2016,8,12,16,15,813.0,83.5,1.25,22.5,515.5,730.19,554.75
2016,8,12,16,30,791.0,80.0,1.2,22.0,465.0,675.97,519.86
2016,8,12,16,45,762.0,76.0,1.15,21.5,412.0,616.08,479.45
2016,8,12,17,0,733.0,72.0,1.1,21.0,359.0,556.8,436.78
2016,8,12,17,15,691.0,67.0,1.05,20.0,305.5,489.84,387.37
2016,8,12,17,30,649.0,62.0,1.0,19.0,252.0,428.0,339.57
2016,8,12,17,45,586.5,55.0,0.95,18.5,200.5,355.09,280.43
2016,8,12,18,0,524.0,48.0,0.9,18.0,149.0,288.02,223.7
2016,8,12,18,15,422.5,38.0,0.8,17.0,103.5,209.94,157.45
2016,8,12,18,30,321.0,28.0,0.7,16.0,58.0,143.47,97.25
2016,8,12,18,45,160.5,14.0,0.65,15.5,29.0,52.23,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,174.5,16.0,0.45,11.5,35.0,12.39,0.53
2016,8,13,6,0,349.0,32.0,0.4,12.0,70.0,25.3,16.22
2016,8,13,6,15,442.0,41.0,0.4,12.5,116.5,31.14,22.1
2016,8,13,6,30,535.0,50.0,0.4,13.0,163.0,36.71,27.38
2016,8,13,6,45,596.0,56.0,0.4,14.0,214.5,39.48,29.88
2016,8,13,7,0,657.0,62.0,0.4,15.0,266.0,42.13,32.12
2016,8,13,7,15,697.0,67.0,0.4,15.5,319.0,74.74,41.37
2016,8,13,7,30,737.0,72.0,0.4,16.0,372.0,127.13,70.16
2016,8,13,7,45,767.5,75.5,0.45,17.0,425.0,181.55,110.63
2016,8,13,8,0,798.0,79.0,0.5,18.0,478.0,239.41,158.32
2016,8,13,8,15,819.5,82.0,0.5,19.0,528.0,297.49,207.62
2016,8,13,8,30,841.0,85.0,0.5,20.0,578.0,361.39,260.59
2016,8,13,8,45,858.5,86.5,0.55,21.0,625.0,419.52,308.0
2016,8,13,9,0,876.0,88.0,0.6,22.0,672.0,478.39,354.23
2016,8,13,9,15,888.0,90.0,0.65,22.5,713.5,535.39,398.07
2016,8,13,9,30,900.0,92.0,0.7,23.0,755.0,592.01,440.04
2016,8,13,9,45,913.5,91.5,0.75,23.5,792.5,646.59,479.22
2016,8,13,10,0,927.0,91.0,0.8,24.0,830.0,700.37,516.61
2016,8,13,10,15,934.0,92.0,0.85,24.5,859.5,749.9,549.0
2016,8,13,10,30,941.0,93.0,0.9,25.0,889.0,797.56,578.49
2016,8,13,10,45,945.5,94.0,0.95,25.5,912.0,841.13,604.94
2016,8,13,11,0,950.0,95.0,1.0,26.0,935.0,882.19,629.53
2016,8,13,11,15,953.5,95.5,1.05,26.0,950.5,919.21,652.62
2016,8,13,11,30,957.0,96.0,1.1,26.0,966.0,953.28,673.83
2016,8,13,11,45,958.0,96.5,1.2,26.5,973.0,981.97,691.19
2016,8,13,12,0,959.0,97.0,1.3,27.0,980.0,1007.3,706.51
2016,8,13,12,15,959.0,97.0,1.35,27.0,979.5,1027.68,719.45
2016,8,13,12,30,959.0,97.0,1.4,27.0,979.0,1044.46,730.32
2016,8,13,12,45,945.5,104.0,1.45,27.5,967.0,1051.48,733.96
2016,8,13,13,0,932.0,111.0,1.5,28.0,955.0,1054.63,735.48
2016,8,13,13,15,929.0,110.5,1.5,27.5,939.0,1056.67,738.59
2016,8,13,13,30,926.0,110.0,1.5,27.0,923.0,1054.99,739.59
2016,8,13,13,45,920.5,109.0,1.55,27.0,899.0,1046.54,735.98
2016,8,13,14,0,915.0,108.0,1.6,27.0,875.0,1034.46,730.29
2016,8,13,14,15,908.0,106.5,1.6,26.5,844.0,1016.81,721.93
2016,8,13,14,30,901.0,105.0,1.6,26.0,813.0,995.74,711.54
2016,8,13,14,45,891.0,103.0,1.6,26.0,776.0,968.01,695.57
2016,8,13,15,0,881.0,101.0,1.6,26.0,739.0,937.28,677.72
2016,8,13,15,15,867.5,99.0,1.6,25.5,696.0,900.62,657.25
2016,8,13,15,30,854.0,97.0,1.6,25.0,653.0,861.59,635.0
2016,8,13,15,45,837.0,94.0,1.6,25.0,606.0,822.83,611.41
2016,8,13,16,0,820.0,91.0,1.6,25.0,559.0,775.6,581.77
2016,8,13,16,15,797.0,87.5,1.55,24.5,508.0,721.84,547.82
2016,8,13,16,30,774.0,84.0,1.5,24.0,457.0,667.5,512.73
2016,8,13,16,45,743.0,79.5,1.5,23.5,404.5,606.38,471.35
2016,8,13,17,0,712.0,75.0,1.5,23.0,352.0,546.09,428.07
2016,8,13,17,15,667.5,69.5,1.4,22.0,298.5,480.61,379.26
2016,8,13,17,30,623.0,64.0,1.3,21.0,245.0,415.84,328.97
2016,8,13,17,45,558.5,56.5,1.2,20.0,194.0,342.82,270.1
2016,8,13,18,0,494.0,49.0,1.1,19.0,143.0,275.9,213.83
2016,8,13,18,15,390.5,38.5,1.0,18.0,98.5,198.38,148.14
2016,8,13,18,30,287.0,28.0,0.9,17.0,54.0,132.78,88.23
2016,8,13,18,45,143.5,14.0,0.8,16.5,27.0,47.83,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,148.0,16.5,0.35,11.5,32.5,12.92,0.0
2016,8,14,6,0,296.0,33.0,0.3,12.0,65.0,26.34,17.04
2016,8,14,6,15,388.0,44.5,0.3,12.5,110.5,34.38,24.96
2016,8,14,6,30,480.0,56.0,0.3,13.0,156.0,41.99,32.09
2016,8,14,6,45,539.5,64.5,0.35,14.0,206.5,46.53,36.16
2016,8,14,7,0,599.0,73.0,0.4,15.0,257.0,50.81,39.82
2016,8,14,7,15,642.0,79.0,0.4,15.5,310.0,77.44,45.2
2016,8,14,7,30,685.0,85.0,0.4,16.0,363.0,128.06,73.15
2016,8,14,7,45,715.0,90.5,0.45,17.0,415.0,181.43,112.76
2016,8,14,8,0,745.0,96.0,0.5,18.0,467.0,242.14,162.34
2016,8,14,8,15,768.0,100.0,0.5,18.5,517.0,298.51,210.13
2016,8,14,8,30,791.0,104.0,0.5,19.0,567.0,356.99,259.16
2016,8,14,8,45,808.5,107.5,0.55,20.0,613.5,414.7,306.13
2016,8,14,9,0,826.0,111.0,0.6,21.0,660.0,473.33,352.08
2016,8,14,9,15,840.0,113.5,0.65,21.5,701.5,529.94,395.57
2016,8,14,9,30,854.0,116.0,0.7,22.0,743.0,586.53,437.53
2016,8,14,9,45,868.5,116.0,0.75,23.0,780.5,641.42,476.02
2016,8,14,10,0,883.0,116.0,0.8,24.0,818.0,694.45,511.91
2016,8,14,10,15,890.5,117.5,0.85,24.0,848.0,743.05,545.65
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,789.93,575.89
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,833.12,602.3
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,874.07,627.0
2016,8,14,11,15,915.0,121.0,1.05,25.0,939.5,910.91,650.12
2016,8,14,11,30,919.0,122.0,1.1,25.0,955.0,944.97,671.47
2016,8,14,11,45,920.0,122.5,1.15,25.5,962.5,972.87,687.62
2016,8,14,12,0,921.0,123.0,1.2,26.0,970.0,997.54,701.81
2016,8,14,12,15,921.0,123.0,1.2,26.0,969.0,1017.42,713.63
2016,8,14,12,30,921.0,123.0,1.2,26.0,968.0,1033.83,723.46
2016,8,14,12,45,913.0,126.5,1.25,26.5,957.5,1042.35,728.09
2016,8,14,13,0,905.0,130.0,1.3,27.0,947.0,1047.19,730.69
2016,8,14,13,15,901.0,129.0,1.3,27.0,930.5,1047.74,731.43
2016,8,14,13,30,897.0,128.0,1.3,27.0,914.0,1044.65,730.13
2016,8,14,13,45,888.5,128.0,1.35,27.0,889.0,1034.5,725.57
2016,8,14,14,0,880.0,128.0,1.4,27.0,864.0,1020.86,719.04
2016,8,14,14,15,872.0,126.5,1.4,26.5,833.0,1002.76,710.43
2016,8,14,14,30,864.0,125.0,1.4,26.0,802.0,981.39,699.86
2016,8,14,14,45,851.5,123.0,1.4,26.0,764.0,960.41,688.2
2016,8,14,15,0,839.0,121.0,1.4,26.0,726.0,928.08,669.34
2016,8,14,15,15,824.0,118.0,1.4,25.5,683.0,889.77,647.9
2016,8,14,15,30,809.0,115.0,1.4,25.0,640.0,849.24,624.74
2016,8,14,15,45,791.0,111.0,1.4,24.5,593.0,803.11,597.46
2016,8,14,16,0,773.0,107.0,1.4,24.0,546.0,755.49,568.65
2016,8,14,16,15,747.5,102.5,1.35,23.0,495.0,703.56,536.77
2016,8,14,16,30,722.0,98.0,1.3,22.0,444.0,648.29,501.6
2016,8,14,16,45,691.5,92.0,1.3,21.5,392.0,588.03,459.66
2016,8,14,17,0,661.0,86.0,1.3,21.0,340.0,528.73,416.85
2016,8,14,17,15,614.5,79.0,1.25,20.0,287.5,460.41,365.84
2016,8,14,17,30,568.0,72.0,1.2,19.0,235.0,395.43,315.2
2016,8,14,17,45,505.5,62.5,1.15,18.5,185.0,323.93,256.74
2016,8,14,18,0,443.0,53.0,1.1,18.0,135.0,258.38,201.03
2016,8,14,18,15,340.5,40.5,1.0,17.0,92.0,182.04,136.22
2016,8,14,18,30,238.0,28.0,0.9,16.0,49.0,116.81,76.09
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.5,41.7,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,36.0,11.21,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,72.0,22.79,14.02
2016,8,15,6,15,504.5,37.0,0.75,10.5,120.0,27.92,19.35
2016,8,15,6,30,601.0,45.0,0.7,11.0,168.0,35.89,26.83
2016,8,15,6,45,660.5,50.5,0.7,11.5,221.5,38.76,29.52
2016,8,15,7,0,720.0,56.0,0.7,12.0,275.0,41.56,32.0
2016,8,15,7,15,758.0,60.0,0.65,12.5,330.0,69.93,37.05
2016,8,15,7,30,796.0,64.0,0.6,13.0,385.0,125.04,67.07
2016,8,15,7,45,824.0,67.0,0.6,14.0,438.5,182.27,110.2
2016,8,15,8,0,852.0,70.0,0.6,15.0,492.0,247.32,164.52
2016,8,15,8,15,871.5,72.5,0.6,15.5,543.0,307.33,216.7
2016,8,15,8,30,891.0,75.0,0.6,16.0,594.0,368.78,269.53
2016,8,15,8,45,906.0,77.0,0.6,17.0,641.5,429.21,319.57
2016,8,15,9,0,921.0,79.0,0.6,18.0,689.0,490.05,367.83
2016,8,15,9,15,932.0,81.0,0.65,18.5,731.5,549.0,413.82
2016,8,15,9,30,943.0,83.0,0.7,19.0,774.0,607.38,457.69
2016,8,15,9,45,942.5,89.0,0.75,19.5,808.0,661.65,497.02
2016,8,15,10,0,942.0,95.0,0.8,20.0,842.0,713.76,533.54
2016,8,15,10,15,948.5,96.5,0.85,20.5,872.0,764.21,567.04
2016,8,15,10,30,955.0,98.0,0.9,21.0,902.0,812.68,597.39
2016,8,15,10,45,958.5,99.5,0.95,21.5,924.5,856.6,624.35
2016,8,15,11,0,962.0,101.0,1.0,22.0,947.0,897.89,649.35
2016,8,15,11,15,964.5,101.5,1.05,22.0,962.5,934.52,672.47
2016,8,15,11,30,967.0,102.0,1.1,22.0,978.0,968.1,693.63
2016,8,15,11,45,966.5,103.5,1.2,22.5,984.5,996.73,711.21
2016,8,15,12,0,966.0,105.0,1.3,23.0,991.0,1021.9,726.66
2016,8,15,12,15,966.0,105.0,1.3,23.0,990.0,1042.47,739.01
2016,8,15,12,30,966.0,105.0,1.3,23.0,989.0,1059.39,749.22
2016,8,15,12,45,955.5,110.0,1.35,23.0,977.5,1067.39,755.02
2016,8,15,13,0,945.0,115.0,1.4,23.0,966.0,1071.5,758.68
2016,8,15,13,15,941.0,114.5,1.4,22.5,949.0,1072.55,761.21
2016,8,15,13,30,937.0,114.0,1.4,22.0,932.0,1069.8,761.59
2016,8,15,13,45,933.0,112.0,1.45,22.0,908.0,1061.68,758.24
2016,8,15,14,0,929.0,110.0,1.5,22.0,884.0,1049.83,752.71
2016,8,15,14,15,921.5,108.5,1.45,21.5,852.5,1031.42,742.98
2016,8,15,14,30,914.0,107.0,1.4,21.0,821.0,1009.56,731.2
2016,8,15,14,45,907.0,103.5,1.35,21.0,784.0,982.63,714.88
2016,8,15,15,0,900.0,100.0,1.3,21.0,747.0,952.5,696.57
2016,8,15,15,15,887.0,97.5,1.25,20.5,703.0,915.08,674.82
2016,8,15,15,30,874.0,95.0,1.2,20.0,659.0,875.19,651.3
2016,8,15,15,45,861.0,91.0,1.15,20.0,612.0,837.77,627.98
2016,8,15,16,0,848.0,87.0,1.1,20.0,565.0,791.56,598.46
2016,8,15,16,15,825.0,83.5,1.05,19.5,513.5,736.6,563.65
2016,8,15,16,30,802.0,80.0,1.0,19.0,462.0,680.99,527.66
2016,8,15,16,45,775.5,75.0,0.95,18.5,409.0,620.99,486.87
2016,8,15,17,0,749.0,70.0,0.9,18.0,356.0,561.37,443.66
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.5,491.88,391.91
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,427.72,341.79
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,354.58,281.72
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,287.29,223.96
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,206.43,154.7
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,136.34,86.87
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,49.73,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,179.5,15.0,0.75,9.5,33.0,11.72,0.0
2016,8,16,6,0,359.0,30.0,0.7,10.0,66.0,23.81,14.8
2016,8,16,6,15,457.0,39.5,0.65,10.5,113.5,30.19,21.35
2016,8,16,6,30,555.0,49.0,0.6,11.0,161.0,36.25,27.15
2016,8,16,6,45,362.5,84.5,0.55,11.5,166.0,61.98,50.4
2016,8,16,7,0,170.0,120.0,0.5,12.0,171.0,94.4,79.07
2016,8,16,7,15,184.0,141.0,0.5,12.5,206.0,117.64,90.33
2016,8,16,7,30,198.0,162.0,0.5,13.0,241.0,149.95,112.34
2016,8,16,7,45,507.0,121.0,0.5,14.0,361.5,173.66,116.73
2016,8,16,8,0,816.0,80.0,0.5,15.0,482.0,242.86,162.14
2016,8,16,8,15,837.5,83.0,0.5,16.0,533.5,302.19,212.97
2016,8,16,8,30,859.0,86.0,0.5,17.0,585.0,367.19,267.47
2016,8,16,8,45,874.5,88.5,0.55,18.0,632.0,426.63,316.47
2016,8,16,9,0,890.0,91.0,0.6,19.0,679.0,486.56,364.02
2016,8,16,9,15,902.5,93.5,0.6,19.5,721.5,545.2,409.05
2016,8,16,9,30,915.0,96.0,0.6,20.0,764.0,603.49,452.01
2016,8,16,9,45,917.0,101.5,0.65,20.5,799.0,657.52,490.87
2016,8,16,10,0,919.0,107.0,0.7,21.0,834.0,709.68,527.17
2016,8,16,10,15,926.0,108.5,0.75,21.5,864.0,759.56,560.52
2016,8,16,10,30,933.0,110.0,0.8,22.0,894.0,807.57,590.4
2016,8,16,10,45,937.5,111.0,0.9,22.5,916.5,851.03,617.73
2016,8,16,11,0,942.0,112.0,1.0,23.0,939.0,891.98,643.24
2016,8,16,11,15,945.5,112.5,1.05,23.0,954.5,928.9,666.49
2016,8,16,11,30,949.0,113.0,1.1,23.0,970.0,962.89,687.85
2016,8,16,11,45,950.5,113.5,1.15,23.5,977.5,991.96,704.78
2016,8,16,12,0,952.0,114.0,1.2,24.0,985.0,1017.7,719.67
2016,8,16,12,15,952.0,114.0,1.2,24.0,984.0,1038.06,731.79
2016,8,16,12,30,952.0,114.0,1.2,24.0,983.0,1054.82,741.84
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.0,1060.74,744.92
2016,8,16,13,0,924.0,127.0,1.3,25.0,957.0,1062.79,745.89
2016,8,16,13,15,920.5,126.5,1.3,25.0,940.5,1064.32,747.28
2016,8,16,13,30,917.0,126.0,1.3,25.0,924.0,1062.14,746.54
2016,8,16,13,45,913.0,123.5,1.3,25.0,900.0,1053.63,742.13
2016,8,16,14,0,909.0,121.0,1.3,25.0,876.0,1041.45,735.67
2016,8,16,14,15,901.0,119.0,1.25,24.5,844.0,1022.28,725.59
2016,8,16,14,30,893.0,117.0,1.2,24.0,812.0,999.74,713.53
2016,8,16,14,45,884.5,114.0,1.2,24.0,775.0,972.39,698.01
2016,8,16,15,0,876.0,111.0,1.2,24.0,738.0,941.98,680.56
2016,8,16,15,15,862.0,108.0,1.2,23.5,694.0,911.17,664.1
2016,8,16,15,30,848.0,105.0,1.2,23.0,650.0,870.25,640.83
2016,8,16,15,45,832.0,101.0,1.2,23.0,602.5,824.36,612.8
2016,8,16,16,0,816.0,97.0,1.2,23.0,555.0,776.75,583.2
2016,8,16,16,15,791.5,93.0,1.15,22.5,503.5,721.25,548.14
2016,8,16,16,30,767.0,89.0,1.1,22.0,452.0,665.29,511.99
2016,8,16,16,45,736.5,83.5,1.1,21.5,398.5,606.22,471.78
2016,8,16,17,0,706.0,78.0,1.1,21.0,345.0,545.38,428.17
2016,8,16,17,15,659.5,72.0,1.1,20.0,291.0,476.09,376.99
2016,8,16,17,30,613.0,66.0,1.1,19.0,237.0,410.07,325.83
2016,8,16,17,45,545.5,57.5,1.1,18.0,185.5,335.16,265.26
2016,8,16,18,0,478.0,49.0,1.1,17.0,134.0,266.74,207.36
2016,8,16,18,15,368.0,37.5,1.05,16.0,89.5,187.28,139.48
2016,8,16,18,30,258.0,26.0,1.0,15.0,45.0,117.67,71.39
2016,8,16,18,45,129.0,13.0,0.95,14.0,22.5,42.61,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,131.0,16.0,0.75,10.5,29.0,12.6,0.0
2016,8,17,6,0,262.0,32.0,0.7,11.0,58.0,25.79,16.3
2016,8,17,6,15,358.5,44.0,0.7,11.5,102.5,34.33,24.89
2016,8,17,6,30,455.0,56.0,0.7,12.0,147.0,42.41,32.51
2016,8,17,6,45,516.5,65.0,0.7,13.0,197.5,47.34,37.0
2016,8,17,7,0,578.0,74.0,0.7,14.0,248.0,52.01,41.03
2016,8,17,7,15,623.0,81.0,0.65,14.5,301.0,76.93,46.27
2016,8,17,7,30,668.0,88.0,0.6,15.0,354.0,127.5,74.02
2016,8,17,7,45,698.0,94.0,0.6,15.5,405.5,180.4,113.46
2016,8,17,8,0,728.0,100.0,0.6,16.0,457.0,236.75,160.07
2016,8,17,8,15,752.5,104.0,0.6,16.5,507.5,296.78,211.09
2016,8,17,8,30,777.0,108.0,0.6,17.0,558.0,355.0,260.29
2016,8,17,8,45,792.5,112.5,0.65,18.0,603.5,412.18,307.32
2016,8,17,9,0,808.0,117.0,0.7,19.0,649.0,470.08,353.19
2016,8,17,9,15,822.5,120.0,0.75,19.5,691.0,526.59,397.05
2016,8,17,9,30,837.0,123.0,0.8,20.0,733.0,583.17,439.43
2016,8,17,9,45,845.5,126.5,0.85,21.0,768.5,636.37,477.1
2016,8,17,10,0,854.0,130.0,0.9,22.0,804.0,688.52,512.69
2016,8,17,10,15,862.0,132.0,0.95,22.5,834.0,736.16,545.19
2016,8,17,10,30,870.0,134.0,1.0,23.0,864.0,782.83,575.07
2016,8,17,10,45,873.0,137.0,1.05,23.5,885.5,824.66,600.85
2016,8,17,11,0,876.0,140.0,1.1,24.0,907.0,864.08,624.83
2016,8,17,11,15,879.5,141.0,1.1,24.0,922.0,899.49,646.53
2016,8,17,11,30,883.0,142.0,1.1,24.0,937.0,932.19,666.42
2016,8,17,11,45,881.5,144.5,1.15,24.5,943.5,958.9,682.0
2016,8,17,12,0,880.0,147.0,1.2,25.0,950.0,982.42,695.63
2016,8,17,12,15,879.5,147.0,1.2,25.0,949.0,1001.18,706.89
2016,8,17,12,30,879.0,147.0,1.2,25.0,948.0,1016.59,716.21
2016,8,17,12,45,887.5,140.5,1.25,25.0,942.0,1030.96,725.91
2016,8,17,13,0,896.0,134.0,1.3,25.0,936.0,1041.83,733.6
2016,8,17,13,15,891.5,133.0,1.3,25.0,919.0,1041.74,733.88
2016,8,17,13,30,887.0,132.0,1.3,25.0,902.0,1038.03,732.21
2016,8,17,13,45,882.5,130.0,1.3,25.0,878.0,1029.67,727.86
2016,8,17,14,0,878.0,128.0,1.3,25.0,854.0,1017.77,721.5
2016,8,17,14,15,869.5,126.0,1.3,24.5,823.0,998.47,712.09
2016,8,17,14,30,861.0,124.0,1.3,24.0,792.0,984.46,706.1
2016,8,17,14,45,851.5,120.5,1.3,24.0,754.5,955.95,689.57
2016,8,17,15,0,842.0,117.0,1.3,24.0,717.0,924.49,671.27
2016,8,17,15,15,827.0,114.5,1.25,23.5,674.0,886.48,649.19
2016,8,17,15,30,812.0,112.0,1.2,23.0,631.0,846.24,625.47
2016,8,17,15,45,796.0,107.0,1.2,22.5,584.0,800.36,598.32
2016,8,17,16,0,780.0,102.0,1.2,22.0,537.0,752.85,569.54
2016,8,17,16,15,754.0,98.0,1.15,21.5,486.0,697.56,534.14
2016,8,17,16,30,728.0,94.0,1.1,21.0,435.0,645.15,499.98
2016,8,17,16,45,697.0,87.5,1.05,20.5,383.0,583.62,456.66
2016,8,17,17,0,666.0,81.0,1.0,20.0,331.0,523.13,412.59
2016,8,17,17,15,617.5,74.5,0.95,19.0,278.0,454.1,360.9
2016,8,17,17,30,569.0,68.0,0.9,18.0,225.0,388.63,309.66
2016,8,17,17,45,500.5,58.5,0.85,17.0,175.0,314.55,249.4
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,247.17,192.26
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,170.2,126.45
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,102.1,58.26
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,36.64,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.5,0.65,10.5,24.5,13.02,0.0
2016,8,18,6,0,167.0,33.0,0.6,11.0,49.0,25.75,16.13
2016,8,18,6,15,250.5,49.5,0.6,11.5,91.0,37.95,28.06
2016,8,18,6,30,334.0,66.0,0.6,12.0,133.0,49.62,38.93
2016,8,18,6,45,390.5,80.0,0.6,12.5,180.5,58.79,47.3
2016,8,18,7,0,447.0,94.0,0.6,13.0,228.0,67.51,55.0
2016,8,18,7,15,493.5,104.5,0.6,13.5,278.5,91.12,61.47
2016,8,18,7,30,540.0,115.0,0.6,14.0,329.0,137.23,87.68
2016,8,18,7,45,569.5,125.0,0.6,15.0,378.5,186.3,123.97
2016,8,18,8,0,599.0,135.0,0.6,16.0,428.0,238.37,166.08
2016,8,18,8,15,626.0,142.0,0.6,16.5,476.5,290.52,209.76
2016,8,18,8,30,653.0,149.0,0.6,17.0,525.0,345.5,255.41
2016,8,18,8,45,667.5,157.5,0.65,18.0,569.0,399.45,299.15
2016,8,18,9,0,682.0,166.0,0.7,19.0,613.0,454.3,342.07
2016,8,18,9,15,698.5,170.5,0.75,19.5,654.0,507.26,382.84
2016,8,18,9,30,715.0,175.0,0.8,20.0,695.0,560.8,422.74
2016,8,18,9,45,701.5,192.0,0.85,20.5,723.0,607.82,456.47
2016,8,18,10,0,688.0,209.0,0.9,21.0,751.0,652.18,487.27
2016,8,18,10,15,698.5,213.0,0.95,21.5,780.0,698.69,519.12
2016,8,18,10,30,709.0,217.0,1.0,22.0,809.0,744.33,549.59
2016,8,18,10,45,716.5,219.0,1.1,22.5,831.5,784.64,576.53
2016,8,18,11,0,724.0,221.0,1.2,23.0,854.0,823.36,602.03
2016,8,18,11,15,728.5,222.5,1.2,23.0,868.5,857.24,623.84
2016,8,18,11,30,733.0,224.0,1.2,23.0,883.0,888.95,643.57
2016,8,18,11,45,729.0,228.5,1.3,23.0,888.5,913.49,660.11
2016,8,18,12,0,725.0,233.0,1.4,23.0,894.0,935.18,674.96
2016,8,18,12,15,725.0,233.0,1.4,23.0,893.0,953.24,686.17
2016,8,18,12,30,725.0,233.0,1.4,23.0,892.0,968.36,695.62
2016,8,18,12,45,715.5,236.0,1.4,23.0,881.0,974.13,699.29
2016,8,18,13,0,706.0,239.0,1.4,23.0,870.0,976.69,701.16
2016,8,18,13,15,701.0,237.0,1.4,22.5,854.0,975.41,702.13
2016,8,18,13,30,696.0,235.0,1.4,22.0,838.0,971.0,701.28
2016,8,18,13,45,690.5,230.5,1.4,22.0,815.0,960.39,695.29
2016,8,18,14,0,685.0,226.0,1.4,22.0,792.0,946.74,687.54
2016,8,18,14,15,674.5,222.0,1.35,21.5,761.5,925.78,675.76
2016,8,18,14,30,664.0,218.0,1.3,21.0,731.0,902.14,662.34
2016,8,18,14,45,650.0,213.0,1.3,21.0,695.0,871.62,643.86
2016,8,18,15,0,636.0,208.0,1.3,21.0,659.0,838.91,623.71
2016,8,18,15,15,618.0,201.0,1.25,20.5,617.5,798.56,598.63
2016,8,18,15,30,600.0,194.0,1.2,20.0,576.0,752.22,569.26
2016,8,18,15,45,574.5,186.5,1.2,20.0,529.5,702.92,536.6
2016,8,18,16,0,549.0,179.0,1.2,20.0,483.0,653.4,503.12
2016,8,18,16,15,520.0,168.5,1.15,19.5,434.5,597.99,465.16
2016,8,18,16,30,491.0,158.0,1.1,19.0,386.0,543.34,426.78
2016,8,18,16,45,449.5,146.0,1.05,18.5,335.5,479.82,380.52
2016,8,18,17,0,408.0,134.0,1.0,18.0,285.0,418.98,334.88
2016,8,18,17,15,361.5,117.5,0.95,17.0,236.0,353.36,284.57
2016,8,18,17,30,315.0,101.0,0.9,16.0,187.0,291.77,235.55
2016,8,18,17,45,254.5,81.0,0.85,15.5,140.5,216.69,173.64
2016,8,18,18,0,194.0,61.0,0.8,15.0,94.0,155.89,121.95
2016,8,18,18,15,131.0,39.5,0.75,14.0,58.5,98.42,72.61
2016,8,18,18,30,68.0,18.0,0.7,13.0,23.0,43.9,20.64
2016,8,18,18,45,34.0,9.0,0.65,12.5,11.5,16.4,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,49.0,14.0,0.85,10.5,18.5,11.85,0.0
2016,8,19,6,0,98.0,28.0,0.8,11.0,37.0,23.19,13.82
2016,8,19,6,15,160.0,50.0,0.8,11.5,76.5,40.25,30.03
2016,8,19,6,30,222.0,72.0,0.8,12.0,116.0,56.67,45.17
2016,8,19,6,45,276.5,91.5,0.8,12.5,162.5,70.73,57.9
2016,8,19,7,0,331.0,111.0,0.8,13.0,209.0,84.27,69.84
2016,8,19,7,15,374.5,126.5,0.75,13.5,258.0,103.5,74.56
2016,8,19,7,30,418.0,142.0,0.7,14.0,307.0,146.4,100.31
2016,8,19,7,45,455.0,154.0,0.65,14.5,356.5,190.96,132.93
2016,8,19,8,0,492.0,166.0,0.6,15.0,406.0,239.95,171.91
2016,8,19,8,15,520.0,176.5,0.6,15.5,454.0,289.52,212.73
2016,8,19,8,30,548.0,187.0,0.6,16.0,502.0,342.09,255.7
2016,8,19,8,45,571.0,195.0,0.65,17.0,546.5,393.36,296.66
2016,8,19,9,0,594.0,203.0,0.7,18.0,591.0,446.57,337.89
2016,8,19,9,15,611.5,209.5,0.7,18.5,631.5,498.23,377.05
2016,8,19,9,30,629.0,216.0,0.7,19.0,672.0,549.84,414.92
2016,8,19,9,45,618.5,233.5,0.7,19.5,700.5,595.0,446.7
2016,8,19,10,0,608.0,251.0,0.7,20.0,729.0,637.94,475.88
2016,8,19,10,15,618.5,256.0,0.75,20.5,757.5,682.04,505.98
2016,8,19,10,30,629.0,261.0,0.8,21.0,786.0,725.53,534.97
2016,8,19,10,45,636.0,264.5,0.85,21.5,807.5,764.05,560.08
2016,8,19,11,0,643.0,268.0,0.9,22.0,829.0,801.22,583.92
2016,8,19,11,15,648.0,270.0,0.95,22.0,843.5,833.73,605.54
2016,8,19,11,30,653.0,272.0,1.0,22.0,858.0,864.36,625.81
2016,8,19,11,45,658.0,271.5,1.05,22.5,865.5,890.54,641.96
2016,8,19,12,0,663.0,271.0,1.1,23.0,873.0,914.45,656.59
2016,8,19,12,15,662.5,271.0,1.15,23.0,872.0,931.13,667.79
2016,8,19,12,30,662.0,271.0,1.2,23.0,871.0,945.05,677.37
2016,8,19,12,45,656.5,271.0,1.25,23.5,861.0,951.17,680.74
2016,8,19,13,0,651.0,271.0,1.3,24.0,851.0,954.3,682.36
2016,8,19,13,15,645.5,268.5,1.3,23.5,834.5,951.93,682.58
2016,8,19,13,30,640.0,266.0,1.3,23.0,818.0,946.57,681.05
2016,8,19,13,45,640.5,257.0,1.35,23.0,796.5,937.67,677.11
2016,8,19,14,0,641.0,248.0,1.4,23.0,775.0,925.77,671.32
2016,8,19,14,15,630.0,243.0,1.4,22.5,745.0,903.77,659.35
2016,8,19,14,30,619.0,238.0,1.4,22.0,715.0,879.22,645.75
2016,8,19,14,45,610.5,229.0,1.4,22.0,680.0,850.55,628.29
2016,8,19,15,0,602.0,220.0,1.4,22.0,645.0,819.57,609.18
2016,8,19,15,15,583.0,212.5,1.4,21.5,603.5,774.76,581.58
2016,8,19,15,30,564.0,205.0,1.4,21.0,562.0,732.94,555.48
2016,8,19,15,45,542.0,195.0,1.4,21.0,516.5,684.95,523.5
2016,8,19,16,0,520.0,185.0,1.4,21.0,471.0,636.59,490.66
2016,8,19,16,15,490.5,173.5,1.3,20.0,423.0,580.84,452.72
2016,8,19,16,30,461.0,162.0,1.2,19.0,375.0,525.97,414.4
2016,8,19,16,45,421.5,148.5,1.2,18.5,325.5,463.49,368.87
2016,8,19,17,0,382.0,135.0,1.2,18.0,276.0,403.58,323.81
2016,8,19,17,15,337.0,118.0,1.15,17.0,227.5,330.77,267.55
2016,8,19,17,30,292.0,101.0,1.1,16.0,179.0,271.69,220.05
2016,8,19,17,45,234.0,80.0,1.1,15.5,133.5,205.97,165.26
2016,8,19,18,0,176.0,59.0,1.1,15.0,88.0,146.12,114.15
2016,8,19,18,15,117.5,37.5,1.05,14.5,53.5,91.25,66.63
2016,8,19,18,30,59.0,16.0,1.0,14.0,19.0,38.29,14.67
2016,8,19,18,45,29.5,8.0,0.95,13.5,9.5,14.35,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,0.6,10.5,18.0,12.87,0.0
2016,8,20,6,0,97.0,27.0,0.5,11.0,36.0,22.4,13.01
2016,8,20,6,15,159.0,49.0,0.5,11.5,74.5,39.49,29.35
2016,8,20,6,30,221.0,71.0,0.5,12.0,113.0,55.94,44.51
2016,8,20,6,45,276.5,90.0,0.5,12.5,159.5,69.68,56.96
2016,8,20,7,0,332.0,109.0,0.5,13.0,206.0,78.73,64.92
2016,8,20,7,15,264.0,133.5,0.45,13.5,220.5,109.3,81.8
2016,8,20,7,30,196.0,158.0,0.4,14.0,235.0,146.13,108.99
2016,8,20,7,45,344.5,160.5,0.4,14.5,318.5,182.87,130.92
2016,8,20,8,0,493.0,163.0,0.4,15.0,402.0,237.58,169.64
2016,8,20,8,15,521.0,173.0,0.45,15.5,449.5,286.79,210.16
2016,8,20,8,30,549.0,183.0,0.5,16.0,497.0,338.98,252.97
2016,8,20,8,45,574.5,189.5,0.55,17.0,542.0,389.99,293.69
2016,8,20,9,0,600.0,196.0,0.6,18.0,587.0,444.05,335.53
2016,8,20,9,15,617.0,202.5,0.6,18.5,627.0,494.8,374.0
2016,8,20,9,30,634.0,209.0,0.6,19.0,667.0,546.41,411.82
2016,8,20,9,45,681.5,196.0,0.65,19.5,710.5,599.43,450.46
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,655.3,490.17
2016,8,20,10,15,738.5,186.0,0.75,20.5,783.0,701.82,521.93
2016,8,20,10,30,748.0,189.0,0.8,21.0,812.0,747.25,552.28
2016,8,20,10,45,760.5,188.0,0.9,21.5,835.0,789.86,580.95
2016,8,20,11,0,773.0,187.0,1.0,22.0,858.0,828.7,605.84
2016,8,20,11,15,777.0,188.0,1.05,22.0,872.5,862.3,627.49
2016,8,20,11,30,781.0,189.0,1.1,22.0,887.0,893.53,647.6
2016,8,20,11,45,789.5,185.5,1.15,22.5,896.0,921.97,664.66
2016,8,20,12,0,798.0,182.0,1.2,23.0,905.0,947.84,680.05
2016,8,20,12,15,798.0,182.0,1.2,23.0,904.0,966.3,691.32
2016,8,20,12,30,798.0,182.0,1.2,23.0,903.0,981.61,700.78
2016,8,20,12,45,793.0,182.5,1.3,23.0,893.0,989.27,707.25
2016,8,20,13,0,788.0,183.0,1.4,23.0,883.0,993.57,711.79
2016,8,20,13,15,783.5,181.5,1.4,22.5,867.0,992.95,713.19
2016,8,20,13,30,779.0,180.0,1.4,22.0,851.0,988.97,712.66
2016,8,20,13,45,777.5,175.0,1.45,22.0,828.5,981.03,709.19
2016,8,20,14,0,776.0,170.0,1.5,22.0,806.0,969.75,703.72
2016,8,20,14,15,766.5,167.0,1.5,21.5,775.5,949.47,693.17
2016,8,20,14,30,757.0,164.0,1.5,21.0,745.0,932.02,684.58
2016,8,20,14,45,746.5,159.5,1.5,21.0,709.0,903.37,667.33
2016,8,20,15,0,736.0,155.0,1.5,21.0,673.0,872.14,648.44
2016,8,20,15,15,719.5,150.5,1.45,20.5,631.0,833.17,624.86
2016,8,20,15,30,703.0,146.0,1.4,20.0,589.0,792.39,599.84
2016,8,20,15,45,682.0,140.5,1.4,20.0,542.5,745.19,569.47
2016,8,20,16,0,661.0,135.0,1.4,20.0,496.0,697.05,537.97
2016,8,20,16,15,632.0,128.0,1.3,19.5,446.5,640.57,499.21
2016,8,20,16,30,603.0,121.0,1.2,19.0,397.0,584.44,459.55
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.5,521.41,414.21
2016,8,20,17,0,527.0,104.0,1.2,18.0,296.0,460.3,368.67
2016,8,20,17,15,476.5,93.5,1.15,17.0,245.5,389.33,314.11
2016,8,20,17,30,426.0,83.0,1.1,16.0,195.0,326.61,263.79
2016,8,20,17,45,356.0,69.0,1.05,15.5,148.0,255.63,204.51
2016,8,20,18,0,286.0,55.0,1.0,15.0,101.0,192.05,149.81
2016,8,20,18,15,196.0,37.0,0.95,14.0,63.0,124.59,91.46
2016,8,20,18,30,106.0,19.0,0.9,13.0,25.0,60.23,20.55
2016,8,20,18,45,53.0,9.5,0.9,12.5,12.5,21.03,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,0.8,10.5,20.0,13.82,0.0
2016,8,21,6,0,129.0,29.0,0.8,11.0,40.0,22.62,12.98
2016,8,21,6,15,205.5,48.0,0.8,11.5,80.0,36.9,27.0
2016,8,21,6,30,282.0,67.0,0.8,12.0,120.0,50.58,39.7
2016,8,21,6,45,343.5,82.0,0.85,12.5,167.5,60.51,48.79
2016,8,21,7,0,405.0,97.0,0.9,13.0,215.0,69.96,57.18
2016,8,21,7,15,284.0,128.0,0.85,13.5,218.5,105.86,78.75
2016,8,21,7,30,163.0,159.0,0.8,14.0,222.0,143.58,108.53
2016,8,21,7,45,191.0,181.0,0.75,14.5,265.5,178.7,134.61
2016,8,21,8,0,219.0,203.0,0.7,15.0,309.0,217.46,164.58
2016,8,21,8,15,425.0,178.0,0.7,15.5,410.5,264.46,196.37
2016,8,21,8,30,631.0,153.0,0.7,16.0,512.0,341.29,254.16
2016,8,21,8,45,655.5,157.5,0.7,17.0,558.0,394.49,297.05
2016,8,21,9,0,680.0,162.0,0.7,18.0,604.0,449.7,340.18
2016,8,21,9,15,697.0,167.0,0.7,18.5,645.0,503.31,381.28
2016,8,21,9,30,714.0,172.0,0.7,19.0,686.0,557.56,421.41
2016,8,21,9,45,714.5,182.0,0.75,19.5,718.5,606.75,456.94
2016,8,21,10,0,715.0,192.0,0.8,20.0,751.0,654.52,490.42
2016,8,21,10,15,725.0,195.0,0.85,20.0,780.0,700.87,523.22
2016,8,21,10,30,735.0,198.0,0.9,20.0,809.0,746.19,554.7
2016,8,21,10,45,745.0,199.0,0.95,20.5,832.0,788.36,582.48
2016,8,21,11,0,755.0,200.0,1.0,21.0,855.0,829.0,608.46
2016,8,21,11,15,759.5,201.0,1.05,21.0,869.5,863.18,630.54
2016,8,21,11,30,764.0,202.0,1.1,21.0,884.0,895.05,651.14
2016,8,21,11,45,769.5,201.0,1.15,21.5,892.0,923.34,668.15
2016,8,21,12,0,775.0,200.0,1.2,22.0,900.0,943.9,680.25
2016,8,21,12,15,774.5,200.0,1.2,22.0,898.5,961.55,691.13
2016,8,21,12,30,774.0,200.0,1.2,22.0,897.0,976.1,700.17
2016,8,21,12,45,787.5,189.5,1.3,22.0,892.5,990.79,711.1
2016,8,21,13,0,801.0,179.0,1.4,22.0,888.0,1002.23,720.08
2016,8,21,13,15,795.5,177.5,1.4,21.5,871.0,1000.58,720.75
2016,8,21,13,30,790.0,176.0,1.4,21.0,854.0,995.53,719.57
2016,8,21,13,45,783.5,173.5,1.45,21.0,829.5,985.08,714.53
2016,8,21,14,0,777.0,171.0,1.5,21.0,805.0,971.35,707.52
2016,8,21,14,15,766.5,168.0,1.5,20.5,773.5,955.9,700.1
2016,8,21,14,30,756.0,165.0,1.5,20.0,742.0,931.66,687.02
