Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,14,45,742.5,161.5,1.5,20.0,705.0,901.27,668.64
2016,8,21,15,0,729.0,158.0,1.5,20.0,668.0,868.45,648.62
2016,8,21,15,15,711.5,153.5,1.45,19.5,625.5,828.72,624.42
2016,8,21,15,30,694.0,149.0,1.4,19.0,583.0,787.25,598.79
2016,8,21,15,45,670.5,143.0,1.4,18.5,536.0,737.68,567.65
2016,8,21,16,0,647.0,137.0,1.4,18.0,489.0,687.36,535.33
2016,8,21,16,15,617.5,130.0,1.35,17.5,439.5,631.02,496.45
2016,8,21,16,30,588.0,123.0,1.3,17.0,390.0,575.1,456.81
2016,8,21,16,45,548.0,114.5,1.3,16.5,339.5,511.4,410.29
2016,8,21,17,0,508.0,106.0,1.3,16.0,289.0,446.3,361.12
2016,8,21,17,15,456.5,95.0,1.3,15.0,239.0,379.17,308.91
2016,8,21,17,30,405.0,84.0,1.3,14.0,189.0,316.5,258.06
2016,8,21,17,45,335.0,69.0,1.35,13.5,142.5,245.63,198.3
2016,8,21,18,0,265.0,54.0,1.4,13.0,96.0,182.21,143.18
2016,8,21,18,15,178.0,36.0,1.35,12.5,59.5,117.23,85.9
2016,8,21,18,30,91.0,18.0,1.3,12.0,23.0,54.0,10.94
2016,8,21,18,45,45.5,9.0,1.3,12.0,11.5,18.77,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,9.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,1.1,10.0,21.0,19.5,10.27
2016,8,22,6,15,1.5,42.0,1.1,10.5,42.0,37.92,27.95
2016,8,22,6,30,3.0,63.0,1.1,11.0,63.0,55.87,44.55
2016,8,22,6,45,14.0,84.5,1.1,11.5,88.0,74.03,61.04
2016,8,22,7,0,25.0,106.0,1.1,12.0,113.0,88.4,73.79
2016,8,22,7,15,34.0,127.5,1.0,12.5,139.5,107.11,85.15
2016,8,22,7,30,43.0,149.0,0.9,13.0,166.0,129.61,102.34
2016,8,22,7,45,85.0,178.0,0.85,13.5,217.0,164.09,128.01
2016,8,22,8,0,127.0,207.0,0.8,14.0,268.0,200.71,155.51
2016,8,22,8,15,386.0,176.0,0.8,14.5,390.0,252.07,188.81
2016,8,22,8,30,645.0,145.0,0.8,15.0,512.0,338.84,253.41
2016,8,22,8,45,668.5,149.5,0.8,16.0,557.5,392.44,297.02
2016,8,22,9,0,692.0,154.0,0.8,17.0,603.0,447.91,340.79
2016,8,22,9,15,708.5,158.5,0.8,17.5,643.5,501.43,382.24
2016,8,22,9,30,725.0,163.0,0.8,18.0,684.0,555.5,422.64
2016,8,22,9,45,720.5,175.5,0.85,18.5,714.5,604.46,458.26
2016,8,22,10,0,716.0,188.0,0.9,19.0,745.0,651.54,491.45
2016,8,22,10,15,726.0,191.0,0.95,19.0,774.0,697.9,524.53
2016,8,22,10,30,736.0,194.0,1.0,19.0,803.0,743.23,556.26
2016,8,22,10,45,745.5,194.5,1.05,19.5,825.5,784.51,583.68
2016,8,22,11,0,755.0,195.0,1.1,20.0,848.0,824.21,609.13
2016,8,22,11,15,759.0,196.5,1.15,20.0,862.0,858.38,631.39
2016,8,22,11,30,763.0,198.0,1.2,20.0,876.0,890.22,652.13
2016,8,22,11,45,768.5,196.0,1.25,20.5,884.0,912.97,665.71
2016,8,22,12,0,774.0,194.0,1.3,21.0,892.0,937.06,680.26
2016,8,22,12,15,774.0,194.0,1.3,21.0,890.5,955.08,691.46
2016,8,22,12,30,774.0,194.0,1.3,21.0,889.0,970.03,700.84
2016,8,22,12,45,743.0,210.0,1.35,21.0,872.0,974.14,704.27
2016,8,22,13,0,712.0,226.0,1.4,21.0,855.0,968.87,701.99
2016,8,22,13,15,707.0,224.0,1.4,20.5,838.5,967.33,702.88
2016,8,22,13,30,702.0,222.0,1.4,20.0,822.0,962.64,701.84
2016,8,22,13,45,700.0,216.0,1.45,20.0,799.5,953.58,697.54
2016,8,22,14,0,698.0,210.0,1.5,20.0,777.0,941.41,691.36
2016,8,22,14,15,687.0,206.0,1.5,19.5,746.5,919.55,679.54
2016,8,22,14,30,676.0,202.0,1.5,19.0,716.0,894.99,666.01
2016,8,22,14,45,667.0,195.0,1.5,19.0,681.0,866.57,648.63
2016,8,22,15,0,658.0,188.0,1.5,19.0,646.0,835.73,629.58
2016,8,22,15,15,639.5,182.0,1.45,18.5,604.0,795.25,604.43
2016,8,22,15,30,621.0,176.0,1.4,18.0,562.0,753.27,577.73
2016,8,22,15,45,601.0,167.5,1.4,18.0,517.0,706.17,546.18
2016,8,22,16,0,581.0,159.0,1.4,18.0,472.0,653.49,510.17
2016,8,22,16,15,551.0,150.0,1.35,17.5,423.5,597.68,471.31
2016,8,22,16,30,521.0,141.0,1.3,17.0,375.0,542.68,431.98
2016,8,22,16,45,484.5,129.5,1.3,16.5,326.0,481.71,387.19
2016,8,22,17,0,448.0,118.0,1.3,16.0,277.0,422.94,342.51
2016,8,22,17,15,398.0,104.0,1.25,15.0,228.0,356.34,290.32
2016,8,22,17,30,348.0,90.0,1.2,14.0,179.0,294.14,239.68
2016,8,22,17,45,285.0,72.5,1.15,13.5,134.0,226.85,182.76
2016,8,22,18,0,222.0,55.0,1.1,13.0,89.0,166.26,130.15
2016,8,22,18,15,144.0,35.0,1.0,12.5,53.5,104.6,75.67
2016,8,22,18,30,66.0,15.0,0.9,12.0,18.0,38.23,0.0
2016,8,22,18,45,33.0,7.5,0.85,12.0,9.0,14.47,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,14.0,0.8,10.5,20.5,13.34,0.0
2016,8,23,6,0,154.0,28.0,0.8,11.0,41.0,21.92,11.93
2016,8,23,6,15,242.5,44.5,0.75,11.5,82.0,34.27,24.59
2016,8,23,6,30,331.0,61.0,0.7,12.0,123.0,46.09,35.67
2016,8,23,6,45,397.5,73.5,0.7,12.5,171.0,54.27,43.22
2016,8,23,7,0,464.0,86.0,0.7,13.0,219.0,62.07,50.18
2016,8,23,7,15,511.5,95.5,0.65,13.5,269.5,83.49,55.83
2016,8,23,7,30,559.0,105.0,0.6,14.0,320.0,129.64,81.04
2016,8,23,7,45,597.0,111.5,0.6,15.0,371.0,177.73,115.93
2016,8,23,8,0,635.0,118.0,0.6,16.0,422.0,230.4,158.44
2016,8,23,8,15,662.0,124.0,0.6,16.5,471.0,283.95,203.69
2016,8,23,8,30,689.0,130.0,0.6,17.0,520.0,340.25,250.85
2016,8,23,8,45,711.5,134.0,0.65,17.5,565.5,395.49,296.52
2016,8,23,9,0,734.0,138.0,0.7,18.0,611.0,452.38,342.13
2016,8,23,9,15,749.5,141.5,0.7,18.5,652.0,506.67,384.05
2016,8,23,9,30,765.0,145.0,0.7,19.0,693.0,562.9,425.8
2016,8,23,9,45,753.0,161.0,0.75,19.5,722.5,610.84,460.45
2016,8,23,10,0,741.0,177.0,0.8,20.0,752.0,657.76,493.23
2016,8,23,10,15,751.0,179.5,0.8,20.5,781.0,704.69,524.89
2016,8,23,10,30,761.0,182.0,0.8,21.0,810.0,750.49,554.89
2016,8,23,10,45,770.5,182.5,0.85,21.5,833.0,790.92,581.3
2016,8,23,11,0,780.0,183.0,0.9,22.0,856.0,830.79,605.96
2016,8,23,11,15,784.5,184.0,0.95,22.0,870.5,865.0,627.92
2016,8,23,11,30,789.0,185.0,1.0,22.0,885.0,896.82,648.35
2016,8,23,11,45,794.0,184.0,1.05,22.5,892.5,924.59,664.93
2016,8,23,12,0,799.0,183.0,1.1,23.0,900.0,949.63,679.78
2016,8,23,12,15,799.0,183.0,1.1,23.0,899.0,968.01,690.96
2016,8,23,12,30,799.0,183.0,1.1,23.0,898.0,983.23,700.31
2016,8,23,12,45,812.0,172.5,1.15,23.5,893.5,997.27,708.59
2016,8,23,13,0,825.0,162.0,1.2,24.0,889.0,1007.94,714.88
2016,8,23,13,15,820.5,161.0,1.2,23.5,872.0,1007.68,716.44
2016,8,23,13,30,816.0,160.0,1.2,23.0,855.0,1003.93,716.12
2016,8,23,13,45,811.5,156.5,1.25,23.0,831.0,994.08,711.64
2016,8,23,14,0,807.0,153.0,1.3,23.0,807.0,980.82,705.17
2016,8,23,14,15,797.5,150.5,1.3,22.5,776.0,960.45,694.81
2016,8,23,14,30,788.0,148.0,1.3,22.0,745.0,937.01,682.58
2016,8,23,14,45,777.5,144.0,1.35,22.0,708.0,908.11,666.22
2016,8,23,15,0,767.0,140.0,1.4,22.0,671.0,876.53,647.99
2016,8,23,15,15,750.0,136.0,1.4,21.5,628.5,841.42,627.83
2016,8,23,15,30,733.0,132.0,1.4,21.0,586.0,799.71,602.94
2016,8,23,15,45,713.5,126.5,1.4,21.0,539.5,752.63,572.86
2016,8,23,16,0,694.0,121.0,1.4,21.0,493.0,704.43,541.53
2016,8,23,16,15,665.0,115.0,1.35,20.0,443.0,647.77,504.82
2016,8,23,16,30,636.0,109.0,1.3,19.0,393.0,591.4,466.21
2016,8,23,16,45,600.0,101.0,1.3,18.5,342.0,528.84,421.04
2016,8,23,17,0,564.0,93.0,1.3,18.0,291.0,468.0,375.46
2016,8,23,17,15,511.0,83.5,1.25,17.0,240.0,398.16,321.35
2016,8,23,17,30,458.0,74.0,1.2,16.0,189.0,332.54,268.34
2016,8,23,17,45,385.5,61.0,1.2,15.5,142.0,257.53,205.43
2016,8,23,18,0,313.0,48.0,1.2,15.0,95.0,192.95,149.34
2016,8,23,18,15,209.0,32.0,1.15,14.5,58.0,122.4,86.83
2016,8,23,18,30,105.0,16.0,1.1,14.0,21.0,53.91,0.0
2016,8,23,18,45,52.5,8.0,1.1,13.5,10.5,19.16,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.5,0.85,10.5,22.0,12.87,0.0
2016,8,24,6,0,212.0,27.0,0.8,11.0,44.0,21.19,11.05
2016,8,24,6,15,312.0,40.5,0.75,11.5,86.5,32.07,22.62
2016,8,24,6,30,412.0,54.0,0.7,12.0,129.0,41.65,31.69
2016,8,24,6,45,480.5,64.0,0.7,12.5,179.5,47.49,37.16
2016,8,24,7,0,549.0,74.0,0.7,13.0,230.0,53.02,42.12
2016,8,24,7,15,276.0,99.5,0.65,13.5,178.0,84.7,61.54
2016,8,24,7,30,3.0,125.0,0.6,14.0,126.0,111.63,88.69
2016,8,24,7,45,17.0,153.0,0.6,14.5,161.0,138.64,109.69
2016,8,24,8,0,31.0,181.0,0.6,15.0,196.0,163.78,128.89
2016,8,24,8,15,46.5,209.5,0.6,15.5,234.5,195.69,153.35
2016,8,24,8,30,62.0,238.0,0.6,16.0,273.0,229.94,179.42
2016,8,24,8,45,163.0,262.5,0.65,17.0,365.0,294.49,227.29
2016,8,24,9,0,264.0,287.0,0.7,18.0,457.0,371.95,284.63
2016,8,24,9,15,546.5,205.0,0.7,18.5,585.5,460.82,351.0
2016,8,24,9,30,829.0,123.0,0.7,19.0,714.0,578.08,437.6
2016,8,24,9,45,848.0,121.0,0.75,19.5,752.0,632.26,476.47
2016,8,24,10,0,867.0,119.0,0.8,20.0,790.0,685.77,514.38
2016,8,24,10,15,875.0,120.5,0.85,20.5,819.5,734.2,547.64
2016,8,24,10,30,883.0,122.0,0.9,21.0,849.0,780.94,577.43
2016,8,24,10,45,887.5,123.5,0.95,21.5,871.0,823.0,603.53
2016,8,24,11,0,892.0,125.0,1.0,22.0,893.0,862.67,627.83
2016,8,24,11,15,895.5,126.0,1.0,22.0,907.5,898.42,649.85
2016,8,24,11,30,899.0,127.0,1.0,22.0,922.0,931.38,669.98
2016,8,24,11,45,899.5,128.0,1.05,22.5,928.5,958.63,686.03
2016,8,24,12,0,900.0,129.0,1.1,23.0,935.0,982.66,700.09
2016,8,24,12,15,900.0,128.5,1.15,23.0,933.5,1001.35,712.27
2016,8,24,12,30,900.0,128.0,1.2,23.0,932.0,1016.59,722.46
2016,8,24,12,45,887.5,134.0,1.25,23.0,919.5,1022.65,727.14
2016,8,24,13,0,875.0,140.0,1.3,23.0,907.0,1025.0,729.76
2016,8,24,13,15,870.5,139.0,1.3,22.5,889.5,1024.5,731.33
2016,8,24,13,30,866.0,138.0,1.3,22.0,872.0,1020.42,730.84
2016,8,24,13,45,859.5,136.0,1.35,22.0,847.5,1018.99,731.63
2016,8,24,14,0,853.0,134.0,1.4,22.0,823.0,1004.8,724.49
2016,8,24,14,15,844.0,132.0,1.4,21.5,791.0,984.76,714.41
2016,8,24,14,30,835.0,130.0,1.4,21.0,759.0,961.5,702.35
2016,8,24,14,45,823.5,127.0,1.4,21.0,721.5,931.72,684.73
2016,8,24,15,0,812.0,124.0,1.4,21.0,684.0,899.16,665.29
2016,8,24,15,15,795.5,121.0,1.4,20.5,640.5,859.6,642.31
2016,8,24,15,30,779.0,118.0,1.4,20.0,597.0,817.98,617.65
2016,8,24,15,45,759.5,113.0,1.45,20.0,549.5,773.65,590.11
2016,8,24,16,0,740.0,108.0,1.5,20.0,502.0,724.31,558.5
2016,8,24,16,15,711.5,103.0,1.45,19.5,451.0,667.36,520.91
2016,8,24,16,30,683.0,98.0,1.4,19.0,400.0,610.58,481.63
2016,8,24,16,45,646.5,91.5,1.4,18.5,348.0,547.36,435.96
2016,8,24,17,0,610.0,85.0,1.4,18.0,296.0,485.8,389.79
2016,8,24,17,15,556.5,76.5,1.4,17.0,244.0,414.64,334.8
2016,8,24,17,30,503.0,68.0,1.4,16.0,192.0,347.72,280.65
2016,8,24,17,45,426.0,56.5,1.4,15.5,144.0,271.86,216.65
2016,8,24,18,0,349.0,45.0,1.4,15.0,96.0,203.9,157.38
2016,8,24,18,15,233.5,30.0,1.35,14.0,58.0,127.8,89.39
2016,8,24,18,30,118.0,15.0,1.3,13.0,20.0,46.44,0.0
2016,8,24,18,45,59.0,7.5,1.3,12.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,119.0,13.0,1.05,10.5,22.0,12.39,0.0
2016,8,25,6,0,238.0,26.0,1.1,11.0,44.0,21.1,10.6
2016,8,25,6,15,343.0,37.5,1.05,11.5,87.0,29.41,20.23
2016,8,25,6,30,448.0,49.0,1.0,12.0,130.0,37.27,27.75
2016,8,25,6,45,520.0,56.5,1.0,12.5,180.5,41.18,31.48
2016,8,25,7,0,592.0,64.0,1.0,13.0,231.0,44.94,34.87
2016,8,25,7,15,309.5,102.0,0.95,13.5,190.5,81.77,58.58
2016,8,25,7,30,27.0,140.0,0.9,14.0,150.0,121.38,95.91
2016,8,25,7,45,36.0,164.0,0.85,14.5,179.5,146.01,115.0
2016,8,25,8,0,45.0,188.0,0.8,15.0,209.0,172.13,135.25
2016,8,25,8,15,134.5,217.5,0.8,15.5,291.0,222.98,172.65
2016,8,25,8,30,224.0,247.0,0.8,16.0,373.0,288.42,221.97
2016,8,25,8,45,532.5,172.0,0.8,16.5,504.0,358.34,272.7
2016,8,25,9,0,841.0,97.0,0.8,17.0,635.0,465.34,353.71
2016,8,25,9,15,854.5,99.0,0.8,17.5,677.0,524.18,399.25
2016,8,25,9,30,868.0,101.0,0.8,18.0,719.0,580.35,441.58
2016,8,25,9,45,880.5,102.0,0.85,18.5,755.5,634.5,481.45
2016,8,25,10,0,893.0,103.0,0.9,19.0,792.0,687.79,519.45
2016,8,25,10,15,900.5,104.5,0.9,19.0,821.5,736.92,553.52
2016,8,25,10,30,908.0,106.0,0.9,19.0,851.0,784.23,584.08
2016,8,25,10,45,912.0,108.0,0.95,19.5,873.5,827.24,610.98
2016,8,25,11,0,916.0,110.0,1.0,20.0,896.0,867.75,635.98
2016,8,25,11,15,920.0,110.5,1.05,20.0,910.5,904.1,659.32
2016,8,25,11,30,924.0,111.0,1.1,20.0,925.0,937.58,680.79
2016,8,25,11,45,923.5,112.5,1.15,20.5,931.5,964.91,697.02
2016,8,25,12,0,923.0,114.0,1.2,21.0,938.0,988.88,711.17
2016,8,25,12,15,923.0,114.0,1.2,21.0,936.5,1008.33,723.04
2016,8,25,12,30,923.0,114.0,1.2,21.0,935.0,1024.24,732.82
2016,8,25,12,45,913.0,118.5,1.2,21.5,923.5,1031.37,735.87
2016,8,25,13,0,903.0,123.0,1.2,22.0,912.0,1034.74,736.82
2016,8,25,13,15,899.0,122.0,1.2,21.5,894.5,1034.6,738.61
2016,8,25,13,30,895.0,121.0,1.2,21.0,877.0,1030.77,738.3
2016,8,25,13,45,888.5,119.5,1.25,21.0,852.0,1020.28,733.51
2016,8,25,14,0,882.0,118.0,1.3,21.0,827.0,1006.24,726.63
2016,8,25,14,15,873.5,116.5,1.3,20.5,795.0,986.81,716.96
2016,8,25,14,30,865.0,115.0,1.3,20.0,763.0,964.12,705.28
2016,8,25,14,45,854.5,112.0,1.3,20.0,725.5,942.81,693.19
2016,8,25,15,0,844.0,109.0,1.3,20.0,688.0,910.33,673.79
2016,8,25,15,15,829.0,106.0,1.3,19.5,644.5,871.16,651.19
2016,8,25,15,30,814.0,103.0,1.3,19.0,601.0,829.79,626.82
2016,8,25,15,45,797.0,98.5,1.3,19.0,553.5,783.08,597.24
2016,8,25,16,0,780.0,94.0,1.3,19.0,506.0,734.85,566.14
2016,8,25,16,15,753.5,90.0,1.25,18.0,455.0,678.9,530.45
2016,8,25,16,30,727.0,86.0,1.2,17.0,404.0,625.82,495.56
2016,8,25,16,45,694.5,79.5,1.2,16.5,352.0,563.25,450.42
2016,8,25,17,0,662.0,73.0,1.2,16.0,300.0,501.93,404.4
2016,8,25,17,15,609.5,66.0,1.2,15.0,247.0,430.64,349.13
2016,8,25,17,30,557.0,59.0,1.2,14.0,194.0,363.48,294.46
2016,8,25,17,45,481.0,49.5,1.2,13.5,145.5,287.65,229.93
2016,8,25,18,0,405.0,40.0,1.2,13.0,97.0,219.61,169.75
2016,8,25,18,15,276.0,27.0,1.15,12.5,58.5,139.14,95.75
2016,8,25,18,30,147.0,14.0,1.1,12.0,20.0,53.02,0.0
2016,8,25,18,45,73.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,11.44,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.31,8.84
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,27.26,18.31
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,34.79,25.52
2016,8,26,6,45,560.0,53.5,0.9,12.5,184.5,38.84,29.39
2016,8,26,7,0,627.0,61.0,0.9,13.0,236.0,42.72,32.9
2016,8,26,7,15,326.0,99.5,0.9,13.5,192.0,80.16,57.07
2016,8,26,7,30,25.0,138.0,0.9,14.0,148.0,119.66,94.58
2016,8,26,7,45,44.0,165.5,0.9,14.5,185.5,148.25,116.54
2016,8,26,8,0,63.0,193.0,0.9,15.0,223.0,179.73,140.78
2016,8,26,8,15,181.0,213.5,0.9,15.5,312.0,232.47,178.92
2016,8,26,8,30,299.0,234.0,0.9,16.0,401.0,300.24,229.85
2016,8,26,8,45,582.5,163.0,0.9,16.5,523.0,370.62,281.72
2016,8,26,9,0,866.0,92.0,0.9,17.0,645.0,474.26,360.6
2016,8,26,9,15,879.0,94.0,0.95,17.5,687.0,531.74,405.76
2016,8,26,9,30,892.0,96.0,1.0,18.0,729.0,588.9,449.44
2016,8,26,9,45,866.5,116.0,1.05,18.5,756.0,638.76,485.92
2016,8,26,10,0,841.0,136.0,1.1,19.0,783.0,685.24,518.67
2016,8,26,10,15,849.5,137.5,1.1,19.0,812.0,733.78,552.93
2016,8,26,10,30,858.0,139.0,1.1,19.0,841.0,780.75,584.49
2016,8,26,10,45,864.0,140.5,1.15,19.5,863.5,823.95,611.73
2016,8,26,11,0,870.0,142.0,1.2,20.0,886.0,860.52,634.3
2016,8,26,11,15,873.5,143.0,1.2,20.0,900.5,895.65,656.35
2016,8,26,11,30,877.0,144.0,1.2,20.0,915.0,928.04,676.49
2016,8,26,11,45,879.0,144.0,1.25,20.5,921.5,955.2,692.72
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,979.24,706.99
2016,8,26,12,15,880.5,144.0,1.3,21.0,926.5,997.66,718.3
2016,8,26,12,30,880.0,144.0,1.3,21.0,925.0,1012.68,727.61
2016,8,26,12,45,881.0,141.5,1.35,21.0,916.0,1023.14,735.08
2016,8,26,13,0,882.0,139.0,1.4,21.0,907.0,1030.05,740.5
2016,8,26,13,15,877.0,138.0,1.4,21.0,889.0,1028.94,740.23
2016,8,26,13,30,872.0,137.0,1.4,21.0,871.0,1024.22,737.94
2016,8,26,13,45,867.5,134.0,1.4,21.0,846.5,1014.31,732.55
2016,8,26,14,0,863.0,131.0,1.4,21.0,822.0,1009.9,730.84
2016,8,26,14,15,854.0,129.0,1.4,20.5,789.5,989.58,720.46
2016,8,26,14,30,845.0,127.0,1.4,20.0,757.0,966.01,708.19
2016,8,26,14,45,835.5,123.0,1.4,20.0,719.5,936.62,690.81
2016,8,26,15,0,826.0,119.0,1.4,20.0,682.0,904.32,671.51
2016,8,26,15,15,809.5,115.5,1.35,19.5,638.0,863.68,647.12
2016,8,26,15,30,793.0,112.0,1.3,19.0,594.0,820.97,621.11
2016,8,26,15,45,775.0,107.0,1.3,18.5,546.5,773.53,592.04
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,724.69,561.39
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,670.44,525.64
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,612.93,485.87
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,549.3,439.75
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,487.29,392.99
2016,8,26,17,15,572.5,71.0,1.1,15.5,238.5,414.88,335.57
2016,8,26,17,30,517.0,63.0,1.0,15.0,186.0,346.95,279.5
2016,8,26,17,45,436.0,52.5,0.95,14.5,138.0,270.01,214.42
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,201.42,154.38
2016,8,26,18,15,177.5,29.0,0.85,13.5,53.0,106.81,70.77
2016,8,26,18,30,0.0,16.0,0.8,13.0,16.0,15.25,0.0
2016,8,26,18,45,0.0,8.0,0.8,12.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,12.5,0.95,10.5,19.0,11.91,0.0
2016,8,27,6,0,179.0,25.0,1.0,11.0,38.0,19.67,8.62
2016,8,27,6,15,280.5,40.0,1.0,11.0,80.0,30.94,21.51
2016,8,27,6,30,382.0,55.0,1.0,11.0,122.0,43.1,33.02
2016,8,27,6,45,454.5,65.5,1.0,11.5,172.0,49.32,38.9
2016,8,27,7,0,527.0,76.0,1.0,12.0,222.0,55.22,44.24
2016,8,27,7,15,263.5,84.0,0.95,12.5,157.0,66.78,47.14
2016,8,27,7,30,0.0,92.0,0.9,13.0,92.0,84.16,66.26
2016,8,27,7,45,1.0,119.0,0.9,13.5,120.0,108.13,85.84
2016,8,27,8,0,2.0,146.0,0.9,14.0,148.0,132.46,105.32
2016,8,27,8,15,15.5,179.5,0.85,14.5,188.5,166.09,131.56
2016,8,27,8,30,29.0,213.0,0.8,15.0,229.0,198.6,156.53
2016,8,27,8,45,192.5,238.5,0.8,15.5,360.0,286.23,222.66
2016,8,27,9,0,356.0,264.0,0.8,16.0,491.0,393.78,303.53
2016,8,27,9,15,590.0,194.5,0.8,16.5,599.0,474.4,364.23
2016,8,27,9,30,824.0,125.0,0.8,17.0,707.0,576.86,440.86
2016,8,27,9,45,832.0,128.5,0.85,17.5,742.0,629.34,478.99
2016,8,27,10,0,840.0,132.0,0.9,18.0,777.0,680.71,515.65
2016,8,27,10,15,848.0,134.0,0.9,18.0,806.0,729.29,549.79
2016,8,27,10,30,856.0,136.0,0.9,18.0,835.0,776.26,581.18
2016,8,27,10,45,863.5,136.5,0.95,18.5,857.0,816.08,606.15
2016,8,27,11,0,871.0,137.0,1.0,19.0,879.0,856.45,631.31
2016,8,27,11,15,874.5,137.5,1.05,19.0,893.5,891.06,653.7
2016,8,27,11,30,878.0,138.0,1.1,19.0,908.0,922.92,674.31
2016,8,27,11,45,881.0,137.5,1.15,19.5,914.5,950.43,690.83
2016,8,27,12,0,884.0,137.0,1.2,20.0,921.0,974.85,705.4
2016,8,27,12,15,883.5,137.0,1.2,20.0,919.5,993.2,716.68
2016,8,27,12,30,883.0,137.0,1.2,20.0,918.0,1008.14,725.96
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.5,1017.53,732.79
2016,8,27,13,0,882.0,133.0,1.3,20.0,899.0,1023.33,737.58
2016,8,27,13,15,878.0,132.0,1.3,19.5,881.5,1023.08,739.27
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,1019.23,738.9
2016,8,27,13,45,871.5,127.5,1.35,19.0,840.0,1010.61,735.16
2016,8,27,14,0,869.0,124.0,1.4,19.0,816.0,998.41,729.28
2016,8,27,14,15,860.0,122.0,1.35,18.5,784.0,978.02,717.99
2016,8,27,14,30,851.0,120.0,1.3,18.0,752.0,962.89,710.26
2016,8,27,14,45,843.5,115.5,1.3,18.0,715.0,934.56,693.39
2016,8,27,15,0,836.0,111.0,1.3,18.0,678.0,903.21,674.63
2016,8,27,15,15,820.0,108.0,1.3,17.5,634.5,863.25,651.23
2016,8,27,15,30,804.0,105.0,1.3,17.0,591.0,821.16,626.11
2016,8,27,15,45,787.0,100.0,1.3,17.0,543.5,774.11,595.97
2016,8,27,16,0,770.0,95.0,1.3,17.0,496.0,725.56,564.29
2016,8,27,16,15,742.0,90.5,1.25,16.5,444.5,668.26,526.19
2016,8,27,16,30,714.0,86.0,1.2,16.0,393.0,614.15,489.0
2016,8,27,16,45,678.5,80.0,1.2,15.5,341.0,550.84,442.83
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,489.1,395.99
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,417.19,338.82
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,349.68,282.79
2016,8,27,17,45,452.5,49.0,1.05,13.5,136.0,272.4,216.86
2016,8,27,18,0,371.0,39.0,1.0,13.0,88.0,203.61,156.01
2016,8,27,18,15,240.0,25.0,0.95,12.5,51.0,121.51,77.65
2016,8,27,18,30,109.0,11.0,0.9,12.0,14.0,39.36,0.0
2016,8,27,18,45,54.5,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,106.5,11.5,0.85,9.5,19.0,10.96,0.0
2016,8,28,6,0,213.0,23.0,0.8,10.0,38.0,18.57,7.33
2016,8,28,6,15,321.5,36.5,0.75,10.5,81.0,28.89,19.73
2016,8,28,6,30,430.0,50.0,0.7,11.0,124.0,38.63,29.03
2016,8,28,6,45,504.5,59.0,0.7,11.5,175.0,43.76,33.92
2016,8,28,7,0,579.0,68.0,0.7,12.0,226.0,48.64,38.36
2016,8,28,7,15,289.5,86.5,0.65,12.5,165.5,69.15,48.84
2016,8,28,7,30,0.0,105.0,0.6,13.0,105.0,94.95,75.31
2016,8,28,7,45,8.0,135.0,0.55,13.5,139.0,122.43,97.28
2016,8,28,8,0,16.0,165.0,0.5,14.0,173.0,151.23,119.87
2016,8,28,8,15,21.5,187.0,0.5,14.5,199.0,174.0,137.38
2016,8,28,8,30,27.0,209.0,0.5,15.0,225.0,197.61,155.39
2016,8,28,8,45,89.5,251.0,0.55,16.0,307.5,258.38,201.23
2016,8,28,9,0,152.0,293.0,0.6,17.0,390.0,328.72,253.62
2016,8,28,9,15,511.5,200.0,0.65,17.5,555.0,438.98,336.65
2016,8,28,9,30,871.0,107.0,0.7,18.0,720.0,586.96,446.3
2016,8,28,9,45,884.0,107.5,0.75,18.5,757.0,641.21,485.03
2016,8,28,10,0,897.0,108.0,0.8,19.0,794.0,694.6,522.94
2016,8,28,10,15,904.5,109.5,0.85,19.5,823.5,743.97,556.77
2016,8,28,10,30,912.0,111.0,0.9,20.0,853.0,791.49,586.87
2016,8,28,10,45,917.5,112.0,0.95,20.5,875.0,834.88,613.86
2016,8,28,11,0,923.0,113.0,1.0,21.0,897.0,875.84,638.98
2016,8,28,11,15,926.5,113.5,1.05,21.0,911.5,911.96,662.03
2016,8,28,11,30,930.0,114.0,1.1,21.0,926.0,945.13,683.19
2016,8,28,11,45,931.0,114.0,1.15,21.5,932.5,972.41,699.3
2016,8,28,12,0,932.0,114.0,1.2,22.0,939.0,996.32,713.32
2016,8,28,12,15,932.0,114.0,1.2,22.0,937.0,1015.8,725.15
2016,8,28,12,30,932.0,114.0,1.2,22.0,935.0,1031.67,734.86
2016,8,28,12,45,942.0,106.5,1.3,22.0,929.0,1045.79,745.46
2016,8,28,13,0,952.0,99.0,1.4,22.0,923.0,1056.12,753.84
2016,8,28,13,15,948.5,98.0,1.4,21.5,905.0,1056.18,755.73
2016,8,28,13,30,945.0,97.0,1.4,21.0,887.0,1052.36,755.48
2016,8,28,13,45,939.5,96.0,1.4,21.0,861.5,1042.71,750.33
2016,8,28,14,0,934.0,95.0,1.4,21.0,836.0,1029.31,743.03
2016,8,28,14,15,926.0,93.5,1.35,20.5,803.5,1009.27,732.24
2016,8,28,14,30,918.0,92.0,1.3,20.0,771.0,985.76,719.35
2016,8,28,14,45,907.0,90.5,1.3,20.0,732.0,956.15,702.05
2016,8,28,15,0,896.0,89.0,1.3,20.0,693.0,923.56,682.81
2016,8,28,15,15,882.0,86.5,1.25,19.5,649.0,884.38,659.65
2016,8,28,15,30,868.0,84.0,1.2,19.0,605.0,842.84,634.7
2016,8,28,15,45,849.0,81.5,1.15,19.0,556.0,795.13,604.06
2016,8,28,16,0,830.0,79.0,1.1,19.0,507.0,751.97,576.23
2016,8,28,16,15,804.5,75.5,1.05,18.5,455.0,695.29,539.4
2016,8,28,16,30,779.0,72.0,1.0,18.0,403.0,638.32,501.52
2016,8,28,16,45,742.0,67.5,1.0,17.5,349.0,572.8,454.93
2016,8,28,17,0,705.0,63.0,1.0,17.0,295.0,508.79,407.11
2016,8,28,17,15,651.5,57.0,0.95,16.0,241.5,436.02,350.59
2016,8,28,17,30,598.0,51.0,0.9,15.0,188.0,370.43,296.89
2016,8,28,17,45,511.0,43.0,0.9,14.5,138.0,289.92,228.71
2016,8,28,18,0,424.0,35.0,0.9,14.0,88.0,218.5,165.6
2016,8,28,18,15,276.5,22.5,0.85,13.0,50.5,128.77,77.33
2016,8,28,18,30,129.0,10.0,0.8,12.0,13.0,43.38,0.0
2016,8,28,18,45,64.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,131.5,11.0,1.3,8.5,20.0,10.48,0.0
2016,8,29,6,0,263.0,22.0,1.4,9.0,40.0,17.76,6.14
2016,8,29,6,15,380.0,32.5,1.4,9.5,84.0,25.34,16.61
2016,8,29,6,30,497.0,43.0,1.4,10.0,128.0,32.52,23.62
2016,8,29,6,45,248.5,60.5,1.45,10.5,103.0,44.49,34.68
2016,8,29,7,0,0.0,78.0,1.5,11.0,78.0,70.14,57.81
2016,8,29,7,15,0.0,96.5,1.45,11.5,96.5,86.29,68.66
2016,8,29,7,30,0.0,115.0,1.4,12.0,115.0,103.04,82.49
2016,8,29,7,45,157.0,148.0,1.4,12.5,220.5,148.1,112.6
2016,8,29,8,0,314.0,181.0,1.4,13.0,326.0,216.32,162.23
2016,8,29,8,15,186.0,205.5,1.4,13.0,294.5,227.41,176.88
2016,8,29,8,30,58.0,230.0,1.4,13.0,263.0,222.17,176.4
2016,8,29,8,45,155.5,256.5,1.4,13.5,353.0,286.89,226.21
2016,8,29,9,0,253.0,283.0,1.4,14.0,443.0,364.29,285.65
2016,8,29,9,15,575.0,187.0,1.3,14.5,581.5,460.22,359.38
2016,8,29,9,30,897.0,91.0,1.2,15.0,720.0,586.41,455.18
2016,8,29,9,45,915.5,87.5,1.2,16.0,758.0,641.34,494.68
2016,8,29,10,0,934.0,84.0,1.2,17.0,796.0,695.78,532.95
2016,8,29,10,15,941.0,85.5,1.2,17.5,825.5,746.25,566.85
2016,8,29,10,30,948.0,87.0,1.2,18.0,855.0,794.74,597.53
2016,8,29,10,45,953.5,87.0,1.2,18.5,877.0,838.34,624.41
2016,8,29,11,0,959.0,87.0,1.2,19.0,899.0,879.36,649.22
2016,8,29,11,15,962.0,87.5,1.2,19.5,913.5,915.97,670.85
2016,8,29,11,30,965.0,88.0,1.2,20.0,928.0,949.48,690.29
2016,8,29,11,45,966.5,88.0,1.25,20.5,934.5,977.84,707.15
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,1002.71,721.83
2016,8,29,12,15,968.0,87.5,1.35,21.0,939.5,1022.02,734.48
2016,8,29,12,30,968.0,87.0,1.4,21.0,938.0,1037.57,744.94
2016,8,29,12,45,957.0,92.5,1.45,21.0,925.5,1044.96,750.47
2016,8,29,13,0,946.0,98.0,1.5,21.0,913.0,1048.4,753.76
2016,8,29,13,15,942.5,97.0,1.55,21.0,895.0,1048.35,755.06
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,1044.44,754.09
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,1035.17,749.89
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,1022.13,743.46
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,1002.04,734.0
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,978.5,722.34
2016,8,29,14,45,904.5,88.0,1.85,20.0,724.5,949.7,705.8
2016,8,29,15,0,895.0,86.0,1.9,20.0,686.0,917.85,687.16
2016,8,29,15,15,881.0,83.5,1.9,19.5,642.0,878.6,664.09
2016,8,29,15,30,867.0,81.0,1.9,19.0,598.0,837.0,639.14
2016,8,29,15,45,850.5,77.5,1.9,18.5,549.5,790.08,610.04
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,741.53,579.2
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,691.22,546.35
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,634.68,507.99
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,571.59,461.83
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,509.65,414.14
2016,8,29,17,15,664.0,53.5,1.85,15.0,238.0,437.26,356.47
2016,8,29,17,30,611.0,48.0,1.8,14.0,185.0,368.88,299.26
2016,8,29,17,45,524.5,40.5,1.8,13.5,135.5,291.58,232.04
2016,8,29,18,0,438.0,33.0,1.8,13.0,86.0,220.52,167.71
2016,8,29,18,15,281.0,21.5,1.75,12.5,49.0,127.26,70.27
2016,8,29,18,30,124.0,10.0,1.7,12.0,12.0,41.76,0.0
2016,8,29,18,45,62.0,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,157.0,10.0,1.1,10.5,20.0,9.53,0.0
2016,8,30,6,0,314.0,20.0,1.1,11.0,40.0,15.99,4.18
2016,8,30,6,15,431.5,28.5,1.1,11.5,84.5,23.84,15.11
2016,8,30,6,30,549.0,37.0,1.1,12.0,129.0,29.98,21.14
2016,8,30,6,45,617.0,42.5,1.15,12.5,180.5,33.07,24.16
2016,8,30,7,0,685.0,48.0,1.2,13.0,232.0,36.12,26.95
2016,8,30,7,15,563.0,81.0,1.2,13.5,254.0,70.64,45.72
2016,8,30,7,30,441.0,114.0,1.2,14.0,276.0,124.44,82.14
2016,8,30,7,45,636.5,88.0,1.2,15.0,361.0,162.14,101.94
2016,8,30,8,0,832.0,62.0,1.2,16.0,446.0,229.71,151.11
2016,8,30,8,15,853.5,64.5,1.2,16.5,496.5,289.58,203.67
2016,8,30,8,30,875.0,67.0,1.2,17.0,547.0,351.13,257.38
2016,8,30,8,45,891.5,69.0,1.25,17.5,594.0,411.68,309.27
2016,8,30,9,0,908.0,71.0,1.3,18.0,641.0,472.78,359.86
2016,8,30,9,15,919.5,72.5,1.3,18.5,683.0,531.17,406.4
2016,8,30,9,30,931.0,74.0,1.3,19.0,725.0,588.98,450.69
2016,8,30,9,45,940.5,74.5,1.35,19.5,761.0,643.78,491.56
2016,8,30,10,0,950.0,75.0,1.4,20.0,797.0,697.25,530.16
2016,8,30,10,15,956.0,76.0,1.4,20.0,826.0,747.18,564.29
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,794.97,595.56
2016,8,30,10,45,967.5,77.0,1.45,20.5,877.0,839.0,623.32
2016,8,30,11,0,973.0,77.0,1.5,21.0,899.0,880.41,649.05
2016,8,30,11,15,975.5,77.5,1.55,21.0,913.0,916.93,672.64
2016,8,30,11,30,978.0,78.0,1.6,21.0,927.0,950.26,694.13
2016,8,30,11,45,979.5,77.5,1.65,21.5,933.0,978.28,710.85
2016,8,30,12,0,981.0,77.0,1.7,22.0,939.0,1002.75,725.32
2016,8,30,12,15,980.5,77.0,1.7,22.0,937.0,1022.19,737.35
2016,8,30,12,30,980.0,77.0,1.7,22.0,935.0,1037.8,747.1
2016,8,30,12,45,977.0,77.5,1.75,22.0,924.5,1047.62,754.1
2016,8,30,13,0,974.0,78.0,1.8,22.0,914.0,1053.48,758.81
2016,8,30,13,15,970.0,77.5,1.8,22.0,896.0,1053.28,759.17
2016,8,30,13,30,966.0,77.0,1.8,22.0,878.0,1049.12,757.25
2016,8,30,13,45,961.0,76.0,1.85,22.0,852.5,1039.48,752.76
2016,8,30,14,0,956.0,75.0,1.9,22.0,827.0,1026.01,745.98
2016,8,30,14,15,948.5,74.0,1.85,21.5,794.5,1006.37,735.46
2016,8,30,14,30,941.0,73.0,1.8,21.0,762.0,983.19,722.75
2016,8,30,14,45,931.0,71.5,1.8,21.0,723.0,953.69,705.24
2016,8,30,15,0,921.0,70.0,1.8,21.0,684.0,921.09,685.68
2016,8,30,15,15,908.0,68.5,1.8,20.5,640.0,882.96,663.59
2016,8,30,15,30,895.0,67.0,1.8,20.0,596.0,842.34,639.53
2016,8,30,15,45,877.5,64.5,1.8,19.5,547.5,794.64,610.15
2016,8,30,16,0,860.0,62.0,1.8,19.0,499.0,745.32,579.05
2016,8,30,16,15,836.0,59.5,1.75,18.5,447.0,689.95,542.44
2016,8,30,16,30,812.0,57.0,1.7,18.0,395.0,634.19,504.62
2016,8,30,16,45,778.0,53.5,1.65,17.5,342.0,570.76,458.79
2016,8,30,17,0,744.0,50.0,1.6,17.0,289.0,513.0,414.13
2016,8,30,17,15,693.0,45.5,1.55,16.5,235.5,441.74,356.96
2016,8,30,17,30,642.0,41.0,1.5,16.0,182.0,374.35,300.26
2016,8,30,17,45,557.0,34.5,1.45,15.5,133.0,294.34,231.26
2016,8,30,18,0,472.0,28.0,1.4,15.0,84.0,223.0,166.66
2016,8,30,18,15,236.0,14.0,1.35,14.5,42.0,100.68,46.72
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,10.5,19.5,9.05,0.0
2016,8,31,6,0,333.0,19.0,1.3,11.0,39.0,16.53,3.61
2016,8,31,6,15,453.0,27.0,1.3,11.5,84.0,22.49,13.87
2016,8,31,6,30,573.0,35.0,1.3,12.0,129.0,28.24,19.56
2016,8,31,6,45,640.5,40.5,1.35,12.5,181.5,31.44,22.68
2016,8,31,7,0,708.0,46.0,1.4,13.0,234.0,34.57,25.55
2016,8,31,7,15,750.5,49.5,1.35,13.5,288.5,52.69,27.69
2016,8,31,7,30,793.0,53.0,1.3,14.0,343.0,112.49,58.28
2016,8,31,7,45,822.5,56.0,1.3,14.5,396.5,170.15,100.67
2016,8,31,8,0,852.0,59.0,1.3,15.0,450.0,230.91,151.92
2016,8,31,8,15,872.5,61.5,1.3,15.0,501.0,291.7,206.06
2016,8,31,8,30,893.0,64.0,1.3,15.0,552.0,354.02,261.41
2016,8,31,8,45,908.5,66.0,1.3,15.5,599.0,415.22,314.23
2016,8,31,9,0,924.0,68.0,1.3,16.0,646.0,476.82,365.5
2016,8,31,9,15,935.0,69.5,1.3,16.5,688.0,535.81,412.88
2016,8,31,9,30,946.0,71.0,1.3,17.0,730.0,594.15,457.89
2016,8,31,9,45,948.5,75.5,1.35,17.5,765.0,649.31,499.2
2016,8,31,10,0,951.0,80.0,1.4,18.0,800.0,702.49,537.71
2016,8,31,10,15,957.5,81.0,1.45,18.0,829.5,752.85,573.03
2016,8,31,10,30,964.0,82.0,1.5,18.0,859.0,801.11,605.38
2016,8,31,10,45,968.5,83.0,1.55,18.5,881.0,845.47,633.6
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,887.14,659.72
2016,8,31,11,15,975.5,84.0,1.6,19.0,917.0,923.19,682.56
2016,8,31,11,30,978.0,84.0,1.6,19.0,931.0,956.03,703.23
2016,8,31,11,45,979.0,84.5,1.6,19.0,937.0,984.66,721.12
2016,8,31,12,0,980.0,85.0,1.6,19.0,943.0,1009.73,736.75
2016,8,31,12,15,979.5,85.0,1.6,19.0,941.0,1029.17,748.84
2016,8,31,12,30,979.0,85.0,1.6,19.0,939.0,1044.79,758.66
2016,8,31,12,45,973.0,87.0,1.65,19.0,927.5,1053.3,764.92
2016,8,31,13,0,967.0,89.0,1.7,19.0,916.0,1057.84,768.89
2016,8,31,13,15,963.0,88.5,1.7,18.5,897.5,1057.67,770.75
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,1053.55,770.3
2016,8,31,13,45,954.5,86.5,1.75,18.0,853.5,1043.92,765.83
