Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,14,0,950.0,85.0,1.8,18.0,828.0,1030.46,759.04
2016,8,31,14,15,942.0,83.5,1.8,18.0,795.0,1009.87,747.04
2016,8,31,14,30,934.0,82.0,1.8,18.0,762.0,985.75,732.87
2016,8,31,14,45,924.5,79.5,1.8,18.0,723.0,955.71,714.82
2016,8,31,15,0,915.0,77.0,1.8,18.0,684.0,922.54,694.68
2016,8,31,15,15,901.0,75.5,1.8,17.5,639.0,883.71,671.86
2016,8,31,15,30,887.0,74.0,1.8,17.0,594.0,842.47,647.1
2016,8,31,15,45,870.5,70.5,1.8,17.0,545.5,794.67,616.15
2016,8,31,16,0,854.0,67.0,1.8,17.0,497.0,745.17,583.52
2016,8,31,16,15,828.5,64.0,1.75,16.5,444.5,688.37,545.56
2016,8,31,16,30,803.0,61.0,1.7,16.0,392.0,636.46,510.28
2016,8,31,16,45,769.5,57.0,1.7,15.5,338.5,572.77,463.69
2016,8,31,17,0,736.0,53.0,1.7,15.0,285.0,510.29,415.37
2016,8,31,17,15,681.5,48.0,1.6,14.5,231.5,436.96,355.78
2016,8,31,17,30,627.0,43.0,1.5,14.0,178.0,367.86,296.99
2016,8,31,17,45,536.0,36.0,1.45,13.5,128.5,285.6,225.62
2016,8,31,18,0,445.0,29.0,1.4,13.0,79.0,212.59,158.98
2016,8,31,18,15,222.5,14.5,1.3,12.5,39.5,97.17,35.33
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.5,9.0,1.1,10.5,19.0,8.58,0.0
2016,9,1,6,0,339.0,18.0,1.1,11.0,38.0,15.6,2.05
2016,9,1,6,15,461.0,26.5,1.1,11.0,83.5,22.12,13.53
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,28.36,19.74
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,31.55,22.88
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,34.68,25.78
2016,9,1,7,15,761.0,50.0,1.05,12.5,290.0,52.89,28.15
2016,9,1,7,30,804.0,54.0,1.0,13.0,345.0,113.77,59.23
2016,9,1,7,45,833.5,56.5,1.0,13.5,399.0,171.75,101.79
2016,9,1,8,0,863.0,59.0,1.0,14.0,453.0,232.8,153.3
2016,9,1,8,15,569.5,144.5,1.0,14.5,417.0,274.9,201.63
2016,9,1,8,30,276.0,230.0,1.0,15.0,381.0,289.58,223.02
2016,9,1,8,45,605.5,149.0,1.0,16.0,516.0,366.92,279.77
2016,9,1,9,0,935.0,68.0,1.0,17.0,651.0,481.39,366.39
2016,9,1,9,15,946.5,69.5,1.0,17.0,693.5,541.26,414.16
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,600.48,460.15
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,656.33,501.62
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,710.37,540.43
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,761.12,575.53
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,809.68,607.73
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,854.24,635.77
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,896.01,661.68
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,933.0,685.54
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,966.74,707.27
2016,9,1,11,45,992.5,83.0,1.45,19.5,944.0,994.85,724.03
2016,9,1,12,0,992.0,84.0,1.5,20.0,950.0,1019.29,738.49
2016,9,1,12,15,991.0,84.0,1.55,19.5,947.5,1038.41,752.5
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,1053.64,764.28
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,1062.64,771.65
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,1067.63,776.66
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,1067.4,778.5
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,1063.17,778.02
2016,9,1,13,45,966.0,85.5,1.85,18.0,859.0,1053.03,773.2
2016,9,1,14,0,960.0,85.0,1.9,18.0,833.0,1039.04,766.07
2016,9,1,14,15,952.0,83.5,1.8,17.5,799.5,1018.24,753.98
2016,9,1,14,30,944.0,82.0,1.7,17.0,766.0,993.88,739.66
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.0,964.73,721.59
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,932.43,701.46
2016,9,1,15,15,911.0,77.0,1.55,16.5,642.5,892.67,677.55
2016,9,1,15,30,897.0,75.0,1.5,16.0,597.0,850.47,651.76
2016,9,1,15,45,878.0,72.5,1.5,16.0,547.5,801.47,620.27
2016,9,1,16,0,859.0,70.0,1.5,16.0,498.0,750.97,587.21
2016,9,1,16,15,833.0,66.5,1.5,15.5,445.0,692.99,549.06
2016,9,1,16,30,807.0,63.0,1.5,15.0,392.0,639.91,513.42
2016,9,1,16,45,767.5,59.5,1.55,14.5,337.0,572.82,464.41
2016,9,1,17,0,728.0,56.0,1.6,14.0,282.0,507.49,414.03
2016,9,1,17,15,671.0,50.5,1.55,13.5,228.0,432.63,353.2
2016,9,1,17,30,614.0,45.0,1.5,13.0,174.0,362.24,293.22
2016,9,1,17,45,510.0,38.0,1.5,12.5,124.0,278.69,220.57
2016,9,1,18,0,406.0,31.0,1.5,12.0,74.0,203.36,151.61
2016,9,1,18,15,203.0,15.5,1.45,11.5,37.0,91.1,19.15
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,121.5,9.5,1.05,9.5,16.5,9.05,0.0
2016,9,2,6,0,243.0,19.0,1.1,10.0,33.0,15.34,0.67
2016,9,2,6,15,370.0,29.0,1.05,10.5,75.5,22.6,13.91
2016,9,2,6,30,497.0,39.0,1.0,11.0,118.0,29.47,20.72
2016,9,2,6,45,567.0,46.5,1.0,12.0,169.0,33.81,24.85
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,41.58,31.86
2016,9,2,7,15,683.5,59.0,0.95,13.5,273.0,58.33,34.16
2016,9,2,7,30,730.0,64.0,0.9,14.0,326.0,110.96,59.64
2016,9,2,7,45,760.5,68.0,0.9,14.5,378.5,166.05,99.89
2016,9,2,8,0,791.0,72.0,0.9,15.0,431.0,224.57,148.79
2016,9,2,8,15,814.0,75.0,0.9,15.5,481.0,283.36,200.18
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,347.47,255.49
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,406.37,305.58
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,465.67,354.22
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,522.96,399.87
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,579.84,443.56
2016,9,2,9,45,906.5,86.5,1.05,18.5,741.5,633.92,483.83
2016,9,2,10,0,921.0,85.0,1.1,19.0,778.0,687.16,522.25
2016,9,2,10,15,927.5,86.5,1.15,19.0,806.5,736.65,556.98
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,784.12,588.58
2016,9,2,10,45,938.0,89.0,1.25,19.5,856.5,826.88,615.58
2016,9,2,11,0,942.0,90.0,1.3,20.0,878.0,867.0,640.57
2016,9,2,11,15,944.5,90.5,1.35,20.0,891.5,902.49,663.57
2016,9,2,11,30,947.0,91.0,1.4,20.0,905.0,934.87,684.54
2016,9,2,11,45,948.5,91.5,1.45,20.5,911.0,963.1,701.51
2016,9,2,12,0,950.0,92.0,1.5,21.0,917.0,987.89,716.28
2016,9,2,12,15,949.5,92.0,1.5,21.0,915.0,1006.7,727.93
2016,9,2,12,30,949.0,92.0,1.5,21.0,913.0,1021.8,737.39
2016,9,2,12,45,937.5,97.0,1.55,21.0,900.5,1027.77,742.02
2016,9,2,13,0,926.0,102.0,1.6,21.0,888.0,1029.83,744.45
2016,9,2,13,15,922.0,101.0,1.6,21.0,870.0,1028.96,744.43
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,1024.3,742.2
2016,9,2,13,45,914.5,98.0,1.6,21.0,827.0,1015.27,737.38
2016,9,2,14,0,911.0,96.0,1.6,21.0,802.0,1002.54,730.37
2016,9,2,14,15,902.5,94.5,1.6,20.5,769.5,981.93,719.83
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,957.97,707.2
2016,9,2,14,45,884.5,90.5,1.6,20.0,698.5,928.73,689.77
2016,9,2,15,0,875.0,88.0,1.6,20.0,660.0,896.51,670.35
2016,9,2,15,15,859.5,85.5,1.6,19.5,616.0,856.28,646.66
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,813.88,621.18
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,771.91,596.02
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,721.88,564.47
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,664.62,526.04
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,607.34,486.45
2016,9,2,16,45,713.0,64.5,1.6,16.5,319.0,542.56,438.23
2016,9,2,17,0,675.0,60.0,1.6,16.0,266.0,479.5,389.27
2016,9,2,17,15,614.5,54.0,1.55,15.0,214.0,407.88,331.61
2016,9,2,17,30,554.0,48.0,1.5,14.0,162.0,338.75,273.29
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.5,256.14,201.66
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,184.18,135.32
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,81.92,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,86.5,10.0,1.55,10.0,15.0,9.53,0.0
2016,9,3,6,0,173.0,20.0,1.6,10.0,30.0,16.41,0.0
2016,9,3,6,15,302.0,32.5,1.6,10.0,71.5,25.96,16.74
2016,9,3,6,30,431.0,45.0,1.6,10.0,113.0,34.95,25.65
2016,9,3,6,45,500.5,55.0,1.65,10.5,162.5,41.14,31.58
2016,9,3,7,0,570.0,65.0,1.7,11.0,212.0,47.0,36.99
2016,9,3,7,15,622.0,71.0,1.65,11.5,265.0,62.55,39.23
2016,9,3,7,30,674.0,77.0,1.6,12.0,318.0,113.12,64.31
2016,9,3,7,45,712.0,81.5,1.6,12.5,371.0,166.76,103.63
2016,9,3,8,0,750.0,86.0,1.6,13.0,424.0,228.19,155.01
2016,9,3,8,15,775.5,90.0,1.55,13.5,474.5,286.17,206.01
2016,9,3,8,30,801.0,94.0,1.5,14.0,525.0,346.51,258.8
2016,9,3,8,45,826.5,94.5,1.5,14.5,573.0,405.72,309.71
2016,9,3,9,0,852.0,95.0,1.5,15.0,621.0,466.61,360.36
2016,9,3,9,15,866.0,97.0,1.5,15.0,663.0,526.1,408.95
2016,9,3,9,30,880.0,99.0,1.5,15.0,705.0,583.22,454.22
2016,9,3,9,45,905.5,93.0,1.5,15.5,745.0,639.21,496.54
2016,9,3,10,0,931.0,87.0,1.5,16.0,785.0,695.31,537.56
2016,9,3,10,15,938.0,88.5,1.5,16.0,814.0,745.61,573.12
2016,9,3,10,30,945.0,90.0,1.5,16.0,843.0,793.9,605.34
2016,9,3,10,45,952.0,89.5,1.55,16.5,865.5,837.94,633.65
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,879.48,659.99
2016,9,3,11,15,961.5,89.5,1.65,17.0,901.5,915.5,683.68
2016,9,3,11,30,964.0,90.0,1.7,17.0,915.0,948.34,705.27
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.0,975.97,723.45
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,1000.08,739.41
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.0,1019.11,752.19
2016,9,3,12,30,965.0,90.0,1.9,17.0,921.0,1034.36,762.69
2016,9,3,12,45,953.5,94.5,1.95,17.0,908.0,1039.89,767.07
2016,9,3,13,0,942.0,99.0,2.0,17.0,895.0,1041.46,769.13
2016,9,3,13,15,937.5,98.5,2.0,16.5,876.5,1040.58,770.58
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,1035.86,769.7
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,1026.02,764.21
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,1012.37,756.4
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.0,991.44,745.32
2016,9,3,14,30,910.0,89.0,2.0,15.0,741.0,967.08,732.03
2016,9,3,14,45,902.5,86.0,2.0,15.0,703.0,938.65,714.63
2016,9,3,15,0,895.0,83.0,2.0,15.0,665.0,907.07,695.08
2016,9,3,15,15,880.5,81.0,1.95,14.5,620.5,867.64,670.73
2016,9,3,15,30,866.0,79.0,1.9,14.0,576.0,825.91,644.54
2016,9,3,15,45,778.5,89.5,1.9,14.0,507.5,744.96,589.06
2016,9,3,16,0,691.0,100.0,1.9,14.0,439.0,664.18,532.5
2016,9,3,16,15,734.5,82.5,1.9,13.5,407.5,642.99,520.21
2016,9,3,16,30,778.0,65.0,1.9,13.0,376.0,619.06,504.98
2016,9,3,16,45,734.5,62.0,1.95,13.0,321.5,551.42,452.61
2016,9,3,17,0,691.0,59.0,2.0,13.0,267.0,485.93,400.09
2016,9,3,17,15,630.0,53.0,2.0,12.5,214.0,413.34,340.04
2016,9,3,17,30,569.0,47.0,2.0,12.0,161.0,343.27,279.43
2016,9,3,17,45,446.5,39.5,2.0,11.5,112.0,251.38,199.29
2016,9,3,18,0,324.0,32.0,2.0,11.0,63.0,172.45,126.13
2016,9,3,18,15,162.0,16.0,1.95,10.5,31.5,76.35,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,43.5,10.0,1.95,10.0,12.0,9.53,0.0
2016,9,4,6,0,87.0,20.0,2.0,10.0,24.0,16.66,0.0
2016,9,4,6,15,200.0,37.5,1.95,10.0,63.5,29.33,19.51
2016,9,4,6,30,313.0,55.0,1.9,10.0,103.0,42.26,32.11
2016,9,4,6,45,387.0,68.5,1.9,10.5,151.5,51.44,40.81
2016,9,4,7,0,461.0,82.0,1.9,11.0,200.0,60.2,48.85
2016,9,4,7,15,517.5,91.5,1.8,11.5,252.5,77.7,53.96
2016,9,4,7,30,574.0,101.0,1.7,12.0,305.0,125.02,78.41
2016,9,4,7,45,623.5,106.0,1.65,12.5,359.0,174.55,114.01
2016,9,4,8,0,673.0,111.0,1.6,13.0,413.0,230.1,159.52
2016,9,4,8,15,702.0,116.0,1.55,13.0,463.0,285.86,208.31
2016,9,4,8,30,731.0,121.0,1.5,13.0,513.0,344.51,259.57
2016,9,4,8,45,766.5,120.0,1.45,13.5,562.5,402.9,309.18
2016,9,4,9,0,802.0,119.0,1.4,14.0,612.0,466.43,361.26
2016,9,4,9,15,817.5,122.0,1.4,14.5,654.5,523.51,407.04
2016,9,4,9,30,833.0,125.0,1.4,15.0,697.0,580.69,451.26
2016,9,4,9,45,882.5,108.0,1.4,15.5,742.0,639.17,495.43
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,699.5,539.62
2016,9,4,10,15,939.5,92.5,1.45,16.0,816.5,750.22,575.91
2016,9,4,10,30,947.0,94.0,1.5,16.0,846.0,798.95,608.87
2016,9,4,10,45,953.5,94.0,1.55,16.5,868.5,843.19,637.27
2016,9,4,11,0,960.0,94.0,1.6,17.0,891.0,884.89,663.66
2016,9,4,11,15,963.0,94.5,1.6,17.0,905.0,921.37,687.0
2016,9,4,11,30,966.0,95.0,1.6,17.0,919.0,954.7,708.17
2016,9,4,11,45,968.5,94.5,1.65,17.5,925.0,983.23,725.5
2016,9,4,12,0,971.0,94.0,1.7,18.0,931.0,1008.27,740.58
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.0,1027.37,753.32
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,1042.67,763.79
2016,9,4,12,45,971.5,91.0,1.85,18.0,917.0,1052.79,771.12
2016,9,4,13,0,973.0,88.0,1.9,18.0,907.0,1058.96,776.12
2016,9,4,13,15,969.5,87.5,1.9,18.0,888.5,1058.96,776.64
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,1054.99,774.85
2016,9,4,13,45,960.5,86.0,1.9,18.0,844.0,1044.57,769.09
2016,9,4,14,0,955.0,85.0,1.9,18.0,818.0,1030.3,761.05
2016,9,4,14,15,947.0,83.5,1.9,17.5,784.5,1009.32,750.2
2016,9,4,14,30,939.0,82.0,1.9,17.0,751.0,984.8,737.09
2016,9,4,14,45,927.0,81.0,1.9,17.0,711.0,953.81,718.31
2016,9,4,15,0,915.0,80.0,1.9,17.0,671.0,919.83,697.49
2016,9,4,15,15,900.5,77.5,1.85,16.5,625.5,879.14,672.69
2016,9,4,15,30,886.0,75.0,1.8,16.0,580.0,836.08,645.98
2016,9,4,15,45,864.5,73.0,1.8,16.0,530.0,785.95,613.2
2016,9,4,16,0,843.0,71.0,1.8,16.0,480.0,734.57,578.98
2016,9,4,16,15,815.5,68.0,1.75,15.5,427.5,682.28,543.99
2016,9,4,16,30,788.0,65.0,1.7,15.0,375.0,623.98,503.5
2016,9,4,16,45,746.0,61.0,1.7,14.5,320.5,555.63,452.1
2016,9,4,17,0,704.0,57.0,1.7,14.0,266.0,489.34,400.03
2016,9,4,17,15,641.5,51.0,1.65,13.0,212.0,412.44,337.5
2016,9,4,17,30,579.0,45.0,1.6,12.0,158.0,344.11,278.83
2016,9,4,17,45,467.0,36.5,1.55,11.5,109.5,255.27,201.12
2016,9,4,18,0,355.0,28.0,1.5,11.0,61.0,178.82,128.04
2016,9,4,18,15,177.5,14.0,1.45,10.5,30.5,66.53,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,8.5,13.5,8.58,0.0
2016,9,5,6,0,179.0,18.0,0.7,9.0,27.0,14.7,0.0
2016,9,5,6,15,312.0,30.0,0.7,9.5,68.0,23.87,14.8
2016,9,5,6,30,445.0,42.0,0.7,10.0,109.0,32.5,23.45
2016,9,5,6,45,523.0,50.0,0.7,10.5,159.5,37.08,27.94
2016,9,5,7,0,601.0,58.0,0.7,11.0,210.0,41.47,32.03
2016,9,5,7,15,651.5,64.0,0.65,11.5,263.5,56.87,34.51
2016,9,5,7,30,702.0,70.0,0.6,12.0,317.0,112.91,63.14
2016,9,5,7,45,739.0,73.5,0.55,12.5,370.0,166.82,102.08
2016,9,5,8,0,776.0,77.0,0.5,13.0,423.0,225.0,150.28
2016,9,5,8,15,800.5,80.5,0.5,13.5,473.5,283.82,201.47
2016,9,5,8,30,825.0,84.0,0.5,14.0,524.0,344.81,254.14
2016,9,5,8,45,846.0,85.5,0.55,15.0,571.5,404.5,304.3
2016,9,5,9,0,867.0,87.0,0.6,16.0,619.0,467.55,355.1
2016,9,5,9,15,880.5,89.5,0.6,16.5,660.5,525.84,400.81
2016,9,5,9,30,894.0,92.0,0.6,17.0,702.0,583.83,444.47
2016,9,5,9,45,912.5,89.0,0.65,18.0,740.0,639.0,484.29
2016,9,5,10,0,931.0,86.0,0.7,19.0,778.0,693.66,522.32
2016,9,5,10,15,938.0,87.5,0.75,19.5,807.0,743.9,556.11
2016,9,5,10,30,945.0,89.0,0.8,20.0,836.0,792.12,586.6
2016,9,5,10,45,950.0,89.5,0.85,20.5,858.0,835.51,613.51
2016,9,5,11,0,955.0,90.0,0.9,21.0,880.0,876.27,638.46
2016,9,5,11,15,958.0,90.5,0.95,21.0,894.0,912.49,661.54
2016,9,5,11,30,961.0,91.0,1.0,21.0,908.0,945.57,682.62
2016,9,5,11,45,962.0,91.0,1.05,21.5,913.5,973.02,698.83
2016,9,5,12,0,963.0,91.0,1.1,22.0,919.0,996.93,712.87
2016,9,5,12,15,962.5,91.0,1.15,22.0,916.5,1015.78,725.21
2016,9,5,12,30,962.0,91.0,1.2,22.0,914.0,1030.85,735.38
2016,9,5,12,45,952.0,95.5,1.25,22.5,901.5,1037.7,739.21
2016,9,5,13,0,942.0,100.0,1.3,23.0,889.0,1040.62,740.83
2016,9,5,13,15,938.0,99.0,1.3,22.5,870.5,1039.54,742.12
2016,9,5,13,30,934.0,98.0,1.3,22.0,852.0,1034.59,741.22
2016,9,5,13,45,927.0,97.5,1.35,22.0,825.5,1023.46,736.08
2016,9,5,14,0,920.0,97.0,1.4,22.0,799.0,1008.66,728.77
2016,9,5,14,15,911.5,95.5,1.4,21.5,766.0,987.71,718.23
2016,9,5,14,30,903.0,94.0,1.4,21.0,733.0,963.37,705.59
2016,9,5,14,45,890.0,92.5,1.45,21.0,693.0,931.68,687.55
2016,9,5,15,0,877.0,91.0,1.5,21.0,653.0,897.18,667.54
2016,9,5,15,15,861.0,88.5,1.5,20.5,608.0,856.33,643.66
2016,9,5,15,30,845.0,86.0,1.5,20.0,563.0,820.07,622.59
2016,9,5,15,45,822.5,83.0,1.55,20.0,513.5,769.07,590.25
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,716.94,556.49
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,657.81,517.0
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,598.85,475.89
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,530.87,425.17
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,468.19,376.32
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,392.46,315.3
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,322.32,256.12
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,236.68,182.83
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,162.24,111.51
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,59.75,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.0,0.75,9.5,12.5,7.63,0.0
2016,9,6,6,0,202.0,16.0,0.7,10.0,25.0,12.88,0.0
2016,9,6,6,15,338.0,27.0,0.6,10.5,67.0,21.2,12.35
2016,9,6,6,30,474.0,38.0,0.5,11.0,109.0,29.04,20.26
2016,9,6,6,45,554.0,45.0,0.4,11.5,160.0,32.97,24.15
2016,9,6,7,0,634.0,52.0,0.3,12.0,211.0,40.27,30.86
2016,9,6,7,15,683.0,57.0,0.25,13.0,264.5,55.2,32.78
2016,9,6,7,30,732.0,62.0,0.2,14.0,318.0,108.04,57.42
2016,9,6,7,45,767.5,65.5,0.2,15.0,371.5,163.6,96.97
2016,9,6,8,0,803.0,69.0,0.2,16.0,425.0,223.17,145.54
2016,9,6,8,15,826.5,72.0,0.2,17.0,475.5,282.85,196.39
2016,9,6,8,30,850.0,75.0,0.2,18.0,526.0,347.78,250.71
2016,9,6,8,45,868.5,76.5,0.25,19.0,573.0,407.42,299.83
2016,9,6,9,0,887.0,78.0,0.3,20.0,620.0,467.79,347.69
2016,9,6,9,15,900.0,80.0,0.35,21.0,662.0,526.36,392.31
2016,9,6,9,30,913.0,82.0,0.4,22.0,704.0,584.51,434.77
2016,9,6,9,45,918.0,86.0,0.5,23.0,738.5,639.09,473.6
2016,9,6,10,0,923.0,90.0,0.6,24.0,773.0,691.96,509.94
2016,9,6,10,15,930.5,91.0,0.65,24.0,802.5,741.71,543.89
2016,9,6,10,30,938.0,92.0,0.7,24.0,832.0,789.48,574.59
2016,9,6,10,45,944.0,92.5,0.8,24.5,854.0,833.37,602.14
2016,9,6,11,0,950.0,93.0,0.9,25.0,876.0,874.7,627.84
2016,9,6,11,15,953.0,93.5,0.95,25.0,890.0,910.73,650.46
2016,9,6,11,30,956.0,94.0,1.0,25.0,904.0,943.64,671.12
2016,9,6,11,45,958.0,94.0,1.05,25.5,910.0,971.83,687.52
2016,9,6,12,0,960.0,94.0,1.1,26.0,916.0,996.55,701.81
2016,9,6,12,15,959.5,94.0,1.1,26.0,913.5,1015.31,712.98
2016,9,6,12,30,959.0,94.0,1.1,26.0,911.0,1030.29,722.01
2016,9,6,12,45,950.0,97.0,1.15,26.0,898.5,1036.42,726.76
2016,9,6,13,0,941.0,100.0,1.2,26.0,886.0,1038.6,729.37
2016,9,6,13,15,937.0,99.5,1.2,26.0,867.0,1037.99,729.54
2016,9,6,13,30,933.0,99.0,1.2,26.0,848.0,1033.53,727.55
2016,9,6,13,45,928.5,97.0,1.25,26.0,822.0,1023.09,722.97
2016,9,6,14,0,924.0,95.0,1.3,26.0,796.0,1008.9,716.23
2016,9,6,14,15,915.0,93.5,1.3,25.5,763.0,987.33,705.55
2016,9,6,14,30,906.0,92.0,1.3,25.0,730.0,962.36,692.8
2016,9,6,14,45,895.5,89.5,1.35,25.0,690.5,931.65,675.78
2016,9,6,15,0,885.0,87.0,1.4,25.0,651.0,897.97,656.73
2016,9,6,15,15,869.5,84.5,1.4,24.5,606.0,857.23,633.41
2016,9,6,15,30,854.0,82.0,1.4,24.0,561.0,814.29,608.3
2016,9,6,15,45,834.0,78.5,1.4,23.5,512.0,770.99,582.45
2016,9,6,16,0,814.0,75.0,1.4,23.0,463.0,719.69,550.45
2016,9,6,16,15,785.0,71.0,1.3,22.5,410.5,660.36,511.06
2016,9,6,16,30,756.0,67.0,1.2,22.0,358.0,601.14,470.26
2016,9,6,16,45,716.0,62.0,1.2,21.5,304.5,534.4,421.63
2016,9,6,17,0,676.0,57.0,1.2,21.0,251.0,469.61,372.22
2016,9,6,17,15,611.0,50.5,1.1,19.5,198.0,395.61,313.96
2016,9,6,17,30,546.0,44.0,1.0,18.0,145.0,324.55,255.12
2016,9,6,17,45,438.5,34.5,0.9,17.0,98.5,238.87,182.12
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,163.02,107.03
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,60.55,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,7.5,0.85,11.5,11.5,7.15,0.0
2016,9,7,6,0,174.0,15.0,0.8,12.0,23.0,12.01,0.0
2016,9,7,6,15,307.5,27.5,0.75,13.0,64.0,21.76,12.51
2016,9,7,6,30,441.0,40.0,0.7,14.0,105.0,30.95,21.6
2016,9,7,6,45,513.5,49.5,0.65,15.0,154.5,36.9,27.21
2016,9,7,7,0,586.0,59.0,0.6,16.0,204.0,42.55,32.3
2016,9,7,7,15,638.0,65.5,0.55,17.0,257.5,57.19,34.75
2016,9,7,7,30,690.0,72.0,0.5,18.0,311.0,109.15,59.16
2016,9,7,7,45,719.5,78.5,0.45,19.0,363.0,164.24,98.26
2016,9,7,8,0,749.0,85.0,0.4,20.0,415.0,226.04,147.95
2016,9,7,8,15,775.5,89.0,0.35,21.0,466.0,284.27,196.38
2016,9,7,8,30,802.0,93.0,0.3,22.0,517.0,344.96,246.18
2016,9,7,8,45,815.5,98.5,0.25,23.0,562.5,404.2,293.5
2016,9,7,9,0,829.0,104.0,0.2,24.0,608.0,463.84,338.98
2016,9,7,9,15,844.0,106.5,0.25,24.5,649.5,521.54,382.59
2016,9,7,9,30,859.0,109.0,0.3,25.0,691.0,579.21,424.59
2016,9,7,9,45,888.5,102.5,0.4,26.0,732.0,636.69,464.95
2016,9,7,10,0,918.0,96.0,0.5,27.0,773.0,694.12,504.02
2016,9,7,10,15,925.0,97.0,0.6,27.0,802.0,743.33,537.98
2016,9,7,10,30,932.0,98.0,0.7,27.0,831.0,790.52,568.66
2016,9,7,10,45,935.0,100.0,0.8,27.5,852.0,833.35,595.19
2016,9,7,11,0,938.0,102.0,0.9,28.0,873.0,873.44,619.81
2016,9,7,11,15,941.0,103.0,0.95,28.0,886.5,909.62,642.28
2016,9,7,11,30,944.0,104.0,1.0,28.0,900.0,942.72,662.82
2016,9,7,11,45,941.5,106.0,1.05,28.0,904.5,968.63,678.97
2016,9,7,12,0,939.0,108.0,1.1,28.0,909.0,990.95,693.05
2016,9,7,12,15,938.0,108.0,1.15,28.0,906.0,1008.92,704.62
2016,9,7,12,30,937.0,108.0,1.2,28.0,903.0,1023.17,714.09
2016,9,7,12,45,920.0,115.5,1.25,28.0,888.0,1026.12,716.86
2016,9,7,13,0,903.0,123.0,1.3,28.0,873.0,1025.14,717.51
2016,9,7,13,15,897.5,122.0,1.3,28.0,853.5,1022.57,716.53
2016,9,7,13,30,892.0,121.0,1.3,28.0,834.0,1016.28,713.44
2016,9,7,13,45,882.0,121.0,1.35,28.0,806.5,1003.06,707.08
2016,9,7,14,0,872.0,121.0,1.4,28.0,779.0,995.06,704.11
2016,9,7,14,15,861.5,118.5,1.4,27.5,745.5,971.68,692.18
2016,9,7,14,30,851.0,116.0,1.4,27.0,712.0,945.06,678.37
2016,9,7,14,45,833.5,115.0,1.4,27.0,671.0,910.72,658.26
2016,9,7,15,0,816.0,114.0,1.4,27.0,630.0,873.88,636.46
2016,9,7,15,15,797.0,110.5,1.4,26.5,585.0,830.65,611.47
2016,9,7,15,30,778.0,107.0,1.4,26.0,540.0,785.57,584.83
2016,9,7,15,45,749.0,103.5,1.4,25.5,490.0,734.95,553.84
2016,9,7,16,0,720.0,100.0,1.4,25.0,440.0,680.12,519.17
2016,9,7,16,15,685.5,94.5,1.3,24.5,388.0,618.96,477.83
2016,9,7,16,30,651.0,89.0,1.2,24.0,336.0,558.64,434.84
2016,9,7,16,45,598.0,82.5,1.2,23.5,282.5,486.95,382.36
2016,9,7,17,0,545.0,76.0,1.2,23.0,229.0,418.68,330.26
2016,9,7,17,15,474.0,65.5,1.1,21.5,178.5,340.67,269.1
2016,9,7,17,30,403.0,55.0,1.0,20.0,128.0,269.09,210.35
2016,9,7,17,45,294.0,41.0,0.9,19.0,84.5,185.12,139.75
2016,9,7,18,0,185.0,27.0,0.8,18.0,41.0,111.57,68.36
2016,9,7,18,15,92.5,13.5,0.7,17.0,20.5,39.78,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.5,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,103.0,15.0,0.7,11.0,19.0,14.3,0.0
2016,9,8,6,15,223.5,30.5,0.65,11.5,57.0,23.86,14.2
2016,9,8,6,30,344.0,46.0,0.6,12.0,95.0,36.67,26.81
2016,9,8,6,45,432.0,56.0,0.6,12.5,144.5,42.75,32.71
2016,9,8,7,0,520.0,66.0,0.6,13.0,194.0,48.58,38.1
2016,9,8,7,15,574.5,74.0,0.6,13.5,246.0,62.8,41.12
2016,9,8,7,30,629.0,82.0,0.6,14.0,298.0,112.31,65.24
2016,9,8,7,45,670.0,87.0,0.6,14.5,350.5,164.09,102.17
2016,9,8,8,0,711.0,92.0,0.6,15.0,403.0,220.67,148.34
2016,9,8,8,15,738.5,96.5,0.6,15.5,453.0,277.77,197.34
2016,9,8,8,30,766.0,101.0,0.6,16.0,503.0,340.31,250.42
2016,9,8,8,45,787.5,103.5,0.6,16.5,549.5,397.82,298.56
2016,9,8,9,0,809.0,106.0,0.6,17.0,596.0,456.64,346.12
2016,9,8,9,15,824.0,109.0,0.6,17.5,637.5,513.72,390.65
2016,9,8,9,30,839.0,112.0,0.6,18.0,679.0,570.81,433.45
2016,9,8,9,45,846.0,116.0,0.65,19.0,713.0,623.79,471.38
2016,9,8,10,0,853.0,120.0,0.7,20.0,747.0,675.45,507.03
2016,9,8,10,15,861.5,122.0,0.75,20.0,776.0,724.66,541.89
2016,9,8,10,30,870.0,124.0,0.8,20.0,805.0,769.56,572.12
2016,9,8,10,45,875.0,125.5,0.85,20.5,826.0,811.18,598.15
2016,9,8,11,0,880.0,127.0,0.9,21.0,847.0,850.4,622.34
2016,9,8,11,15,883.0,128.0,0.95,21.0,860.5,884.83,644.48
2016,9,8,11,30,886.0,129.0,1.0,21.0,874.0,916.39,664.78
2016,9,8,11,45,885.0,130.5,1.05,21.5,878.5,941.79,679.88
2016,9,8,12,0,884.0,132.0,1.1,22.0,883.0,963.87,692.95
2016,9,8,12,15,883.5,132.0,1.1,22.0,880.5,981.46,703.74
2016,9,8,12,30,883.0,132.0,1.1,22.0,878.0,995.57,712.49
2016,9,8,12,45,896.5,122.0,1.15,22.5,871.5,1009.21,720.63
2016,9,8,13,0,910.0,112.0,1.2,23.0,865.0,1019.13,726.56
2016,9,8,13,15,905.5,111.0,1.2,23.0,846.0,1017.36,725.91
2016,9,8,13,30,901.0,110.0,1.2,23.0,827.0,1011.85,723.24
2016,9,8,13,45,894.5,108.5,1.25,23.0,800.5,1000.16,717.77
2016,9,8,14,0,888.0,107.0,1.3,23.0,774.0,984.88,710.18
2016,9,8,14,15,878.5,105.5,1.3,22.5,741.0,963.29,699.2
2016,9,8,14,30,869.0,104.0,1.3,22.0,708.0,938.46,686.22
2016,9,8,14,45,855.5,101.5,1.3,22.0,668.0,913.55,671.87
2016,9,8,15,0,842.0,99.0,1.3,22.0,628.0,877.94,650.45
2016,9,8,15,15,824.5,96.0,1.3,21.5,583.5,835.8,625.8
2016,9,8,15,30,807.0,93.0,1.3,21.0,539.0,791.68,599.42
2016,9,8,15,45,783.0,89.5,1.3,21.0,489.5,740.13,566.26
2016,9,8,16,0,759.0,86.0,1.3,21.0,440.0,687.66,531.83
2016,9,8,16,15,726.5,81.5,1.3,20.0,388.5,627.44,492.82
2016,9,8,16,30,694.0,77.0,1.3,19.0,337.0,571.19,453.86
2016,9,8,16,45,645.5,71.0,1.3,18.5,284.0,501.11,401.44
2016,9,8,17,0,597.0,65.0,1.3,18.0,231.0,434.06,349.08
2016,9,8,17,15,527.0,56.5,1.25,17.0,179.5,356.55,286.44
2016,9,8,17,30,457.0,48.0,1.2,16.0,128.0,285.37,226.18
2016,9,8,17,45,342.5,36.0,1.2,15.5,84.5,199.51,152.07
2016,9,8,18,0,228.0,24.0,1.2,15.0,41.0,121.49,69.63
2016,9,8,18,15,114.0,12.0,1.2,14.5,20.5,44.3,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,77.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,154.0,14.0,0.6,10.0,20.0,13.34,0.0
2016,9,9,6,15,289.0,26.5,0.55,10.5,59.0,21.06,11.77
2016,9,9,6,30,424.0,39.0,0.5,11.0,98.0,30.29,21.26
2016,9,9,6,45,507.5,47.0,0.5,11.5,148.0,34.98,25.88
2016,9,9,7,0,591.0,55.0,0.5,12.0,198.0,39.49,30.1
2016,9,9,7,15,642.5,61.0,0.5,12.5,250.5,53.06,32.42
2016,9,9,7,30,694.0,67.0,0.5,13.0,303.0,108.42,59.81
2016,9,9,7,45,731.5,70.5,0.5,14.0,356.0,161.92,97.86
2016,9,9,8,0,769.0,74.0,0.5,15.0,409.0,219.74,145.2
2016,9,9,8,15,794.5,77.5,0.5,15.5,459.5,278.41,195.91
2016,9,9,8,30,820.0,81.0,0.5,16.0,510.0,339.35,248.23
2016,9,9,8,45,840.5,83.0,0.5,17.0,556.5,398.98,297.81
2016,9,9,9,0,861.0,85.0,0.5,18.0,603.0,461.77,347.75
2016,9,9,9,15,874.5,87.0,0.55,18.5,644.5,519.21,392.9
2016,9,9,9,30,888.0,89.0,0.6,19.0,686.0,576.32,436.19
2016,9,9,9,45,900.5,90.0,0.65,20.0,722.0,631.27,475.56
2016,9,9,10,0,913.0,91.0,0.7,21.0,758.0,685.21,512.79
2016,9,9,10,15,920.5,92.0,0.7,21.5,787.0,734.42,545.36
2016,9,9,10,30,928.0,93.0,0.7,22.0,816.0,781.65,574.29
2016,9,9,10,45,934.0,93.5,0.75,22.5,838.0,825.01,601.01
2016,9,9,11,0,940.0,94.0,0.8,23.0,860.0,865.84,625.83
2016,9,9,11,15,943.0,94.5,0.85,23.0,873.5,901.38,648.33
2016,9,9,11,30,946.0,95.0,0.9,23.0,887.0,933.81,668.87
2016,9,9,11,45,948.0,95.0,0.95,23.5,892.5,961.55,685.18
2016,9,9,12,0,950.0,95.0,1.0,24.0,898.0,985.84,699.37
2016,9,9,12,15,949.5,95.0,1.0,24.0,895.5,1004.2,710.39
2016,9,9,12,30,949.0,95.0,1.0,24.0,893.0,1018.81,719.27
2016,9,9,12,45,940.0,98.0,1.05,24.5,880.5,1024.64,722.52
2016,9,9,13,0,931.0,101.0,1.1,25.0,868.0,1026.56,723.61
2016,9,9,13,15,926.5,100.5,1.1,25.0,849.0,1025.2,723.34
2016,9,9,13,30,922.0,100.0,1.1,25.0,830.0,1020.02,720.92
2016,9,9,13,45,916.0,98.5,1.15,25.0,803.0,1008.5,715.71
2016,9,9,14,0,910.0,97.0,1.2,25.0,776.0,993.32,708.36
2016,9,9,14,15,900.5,95.0,1.2,24.5,742.5,970.68,696.94
2016,9,9,14,30,891.0,93.0,1.2,24.0,709.0,944.72,683.48
2016,9,9,14,45,878.0,91.0,1.25,24.0,669.0,912.43,665.37
2016,9,9,15,0,865.0,89.0,1.3,24.0,629.0,877.39,645.32
2016,9,9,15,15,848.0,86.5,1.3,23.5,584.0,842.81,625.9
2016,9,9,15,30,831.0,84.0,1.3,23.0,539.0,798.9,599.88
2016,9,9,15,45,807.0,81.0,1.3,23.0,489.5,747.1,566.89
2016,9,9,16,0,783.0,78.0,1.3,23.0,440.0,694.35,532.6
2016,9,9,16,15,751.0,74.0,1.3,22.0,387.5,634.16,494.04
2016,9,9,16,30,719.0,70.0,1.3,21.0,335.0,574.43,453.25
2016,9,9,16,45,670.5,64.5,1.3,20.5,282.0,506.75,402.86
2016,9,9,17,0,622.0,59.0,1.3,20.0,229.0,439.28,350.42
2016,9,9,17,15,550.0,52.0,1.25,18.5,177.5,361.52,288.4
2016,9,9,17,30,478.0,45.0,1.2,17.0,126.0,290.29,228.58
2016,9,9,17,45,355.0,34.0,1.2,16.0,82.0,201.41,152.24
2016,9,9,18,0,232.0,23.0,1.2,15.0,38.0,119.74,60.06
2016,9,9,18,15,116.0,11.5,1.15,14.5,19.0,44.07,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,0.7,10.0,16.0,12.39,0.0
2016,9,10,6,15,200.5,28.5,0.7,10.5,52.5,22.31,12.56
2016,9,10,6,30,324.0,44.0,0.7,11.0,89.0,35.08,25.42
2016,9,10,6,45,408.0,55.0,0.7,11.5,136.5,42.15,32.26
2016,9,10,7,0,492.0,66.0,0.7,12.0,184.0,48.88,38.5
2016,9,10,7,15,331.5,100.5,0.7,12.5,188.5,78.81,58.25
2016,9,10,7,30,171.0,135.0,0.7,13.0,193.0,124.19,93.3
2016,9,10,7,45,426.0,115.0,0.7,13.5,291.5,152.4,103.75
2016,9,10,8,0,681.0,95.0,0.7,14.0,390.0,216.72,147.07
2016,9,10,8,15,709.5,99.5,0.7,14.5,439.0,272.29,194.9
2016,9,10,8,30,738.0,104.0,0.7,15.0,488.0,330.62,244.91
2016,9,10,8,45,758.5,108.0,0.75,16.0,533.5,390.39,294.72
2016,9,10,9,0,779.0,112.0,0.8,17.0,579.0,448.53,341.63
2016,9,10,9,15,794.5,115.5,0.8,17.5,620.0,504.7,385.76
2016,9,10,9,30,810.0,119.0,0.8,18.0,661.0,561.0,428.32
2016,9,10,9,45,821.5,121.5,0.85,18.5,696.0,613.79,467.34
2016,9,10,10,0,833.0,124.0,0.9,19.0,731.0,665.73,504.56
2016,9,10,10,15,841.5,125.5,0.95,19.5,759.0,713.51,537.87
2016,9,10,10,30,850.0,127.0,1.0,20.0,787.0,759.64,568.49
2016,9,10,10,45,855.0,129.0,1.05,20.5,808.0,801.69,595.04
2016,9,10,11,0,860.0,131.0,1.1,21.0,829.0,836.99,616.88
2016,9,10,11,15,863.5,131.5,1.1,21.0,842.0,870.63,638.03
2016,9,10,11,30,867.0,132.0,1.1,21.0,855.0,901.46,657.25
2016,9,10,11,45,867.5,133.0,1.15,21.0,860.0,927.13,673.94
2016,9,10,12,0,868.0,134.0,1.2,21.0,865.0,949.59,688.68
2016,9,10,12,15,867.0,133.5,1.2,21.0,862.0,965.78,698.73
2016,9,10,12,30,866.0,133.0,1.2,21.0,859.0,978.52,706.76
2016,9,10,12,45,866.5,130.5,1.25,21.5,849.0,987.1,711.81
2016,9,10,13,0,867.0,128.0,1.3,22.0,839.0,992.11,714.77
2016,9,10,13,15,862.0,127.0,1.3,21.5,820.0,989.76,715.18
2016,9,10,13,30,857.0,126.0,1.3,21.0,801.0,992.62,719.13
2016,9,10,13,45,849.5,124.0,1.3,21.0,774.5,979.66,711.75
2016,9,10,14,0,842.0,122.0,1.3,21.0,748.0,963.23,702.45
2016,9,10,14,15,831.5,120.0,1.3,20.5,714.5,940.61,690.61
2016,9,10,14,30,821.0,118.0,1.3,20.0,681.0,914.89,676.78
2016,9,10,14,45,807.0,115.0,1.3,20.0,642.0,881.92,656.85
2016,9,10,15,0,793.0,112.0,1.3,20.0,603.0,846.39,635.15
2016,9,10,15,15,773.5,108.5,1.25,19.5,558.5,803.27,608.64
2016,9,10,15,30,754.0,105.0,1.2,19.0,514.0,758.42,580.62
2016,9,10,15,45,729.0,100.0,1.2,19.0,465.5,710.01,549.1
2016,9,10,16,0,704.0,95.0,1.2,19.0,417.0,657.16,513.77
2016,9,10,16,15,668.5,89.5,1.15,18.5,366.0,596.07,471.44
2016,9,10,16,30,633.0,84.0,1.1,18.0,315.0,536.0,427.63
2016,9,10,16,45,582.0,77.0,1.05,17.5,263.5,466.14,374.57
2016,9,10,17,0,531.0,70.0,1.0,17.0,212.0,399.65,321.99
2016,9,10,17,15,456.5,60.0,0.95,16.0,162.5,321.74,258.64
2016,9,10,17,30,382.0,50.0,0.9,15.0,113.0,250.72,198.36
2016,9,10,17,45,268.0,36.0,0.85,14.5,72.0,167.04,125.78
2016,9,10,18,0,154.0,22.0,0.8,14.0,31.0,89.93,34.93
