Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,18,15,77.0,11.0,0.75,13.5,15.5,32.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,62.0,11.0,0.9,10.0,13.0,10.48,0.0
2016,9,11,6,15,173.0,28.5,0.9,10.5,48.5,22.34,12.3
2016,9,11,6,30,284.0,46.0,0.9,11.0,84.0,35.51,25.75
2016,9,11,6,45,368.0,58.5,0.9,11.5,131.0,44.16,34.02
2016,9,11,7,0,452.0,71.0,0.9,12.0,178.0,53.52,42.63
2016,9,11,7,15,226.0,80.0,0.85,12.5,133.5,66.26,48.89
2016,9,11,7,30,0.0,89.0,0.8,13.0,89.0,81.06,63.77
2016,9,11,7,45,95.0,134.5,0.8,13.5,175.5,127.88,98.32
2016,9,11,8,0,190.0,180.0,0.8,14.0,262.0,192.09,146.72
2016,9,11,8,15,450.0,146.0,0.8,14.5,370.5,243.45,180.32
2016,9,11,8,30,710.0,112.0,0.8,15.0,479.0,328.49,244.33
2016,9,11,8,45,735.5,114.5,0.8,15.5,525.0,384.79,291.55
2016,9,11,9,0,761.0,117.0,0.8,16.0,571.0,445.04,340.45
2016,9,11,9,15,777.5,120.5,0.8,16.5,612.0,500.73,384.33
2016,9,11,9,30,794.0,124.0,0.8,17.0,653.0,556.69,426.81
2016,9,11,9,45,817.0,121.0,0.85,17.5,690.5,610.3,466.74
2016,9,11,10,0,840.0,118.0,0.9,18.0,728.0,664.08,505.62
2016,9,11,10,15,848.5,119.5,0.9,18.5,756.0,712.07,538.63
2016,9,11,10,30,857.0,121.0,0.9,19.0,784.0,755.75,566.85
2016,9,11,10,45,865.5,121.0,0.95,19.5,806.0,797.95,593.59
2016,9,11,11,0,874.0,121.0,1.0,20.0,828.0,837.99,618.62
2016,9,11,11,15,877.5,121.5,1.0,20.0,841.0,871.93,639.89
2016,9,11,11,30,881.0,122.0,1.0,20.0,854.0,903.0,659.25
2016,9,11,11,45,678.0,230.5,1.05,20.5,795.5,866.26,634.07
2016,9,11,12,0,475.0,339.0,1.1,21.0,737.0,804.86,588.02
2016,9,11,12,15,681.0,229.5,1.15,21.0,798.5,902.74,659.55
2016,9,11,12,30,887.0,120.0,1.2,21.0,860.0,984.05,711.26
2016,9,11,12,45,891.0,116.0,1.25,21.0,850.5,994.38,717.85
2016,9,11,13,0,895.0,112.0,1.3,21.0,841.0,1001.06,723.24
2016,9,11,13,15,890.0,111.0,1.3,20.5,822.0,998.53,723.53
2016,9,11,13,30,885.0,110.0,1.3,20.0,803.0,992.32,721.75
2016,9,11,13,45,879.5,107.5,1.35,20.0,777.0,980.33,715.9
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,964.78,707.89
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,942.11,695.91
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,916.28,681.9
2016,9,11,14,45,841.5,98.5,1.45,18.5,645.0,892.31,669.78
2016,9,11,15,0,829.0,96.0,1.5,18.0,606.0,857.75,650.32
2016,9,11,15,15,810.5,93.0,1.45,17.5,561.0,815.0,623.83
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,770.39,595.73
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,718.15,561.15
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,665.18,525.37
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,607.89,486.9
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,548.47,443.72
2016,9,11,16,45,621.0,68.5,1.3,14.5,264.0,478.15,389.67
2016,9,11,17,0,569.0,63.0,1.3,14.0,212.0,411.27,335.95
2016,9,11,17,15,494.0,54.0,1.25,13.5,162.5,332.63,270.25
2016,9,11,17,30,419.0,45.0,1.2,13.0,113.0,260.99,207.89
2016,9,11,17,45,295.0,32.5,1.2,12.5,71.5,174.2,131.27
2016,9,11,18,0,171.0,20.0,1.2,12.0,30.0,92.28,21.86
2016,9,11,18,15,85.5,10.0,1.15,11.5,15.0,33.48,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,64.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,128.0,13.0,1.1,9.0,17.0,12.39,0.0
2016,9,12,6,15,280.5,25.0,1.15,9.5,56.0,20.02,10.19
2016,9,12,6,30,433.0,37.0,1.2,10.0,95.0,28.88,19.95
2016,9,12,6,45,527.0,44.0,1.25,10.5,146.0,32.79,23.93
2016,9,12,7,0,621.0,51.0,1.3,11.0,197.0,36.62,27.58
2016,9,12,7,15,673.5,56.5,1.25,11.5,250.5,52.67,32.75
2016,9,12,7,30,726.0,62.0,1.2,12.0,304.0,105.62,56.82
2016,9,12,7,45,764.0,65.0,1.2,12.5,357.5,160.74,96.4
2016,9,12,8,0,802.0,68.0,1.2,13.0,411.0,220.17,146.09
2016,9,12,8,15,826.0,71.5,1.2,13.5,461.5,280.38,199.33
2016,9,12,8,30,850.0,75.0,1.2,14.0,512.0,345.63,256.46
2016,9,12,8,45,866.0,78.0,1.2,14.5,558.5,405.67,308.39
2016,9,12,9,0,882.0,81.0,1.2,15.0,605.0,466.17,358.9
2016,9,12,9,15,895.0,83.0,1.2,15.0,646.0,524.42,406.6
2016,9,12,9,30,908.0,85.0,1.2,15.0,687.0,582.23,452.3
2016,9,12,9,45,920.0,85.5,1.25,15.5,723.0,637.27,494.0
2016,9,12,10,0,932.0,86.0,1.3,16.0,759.0,691.18,533.55
2016,9,12,10,15,938.5,87.0,1.3,16.0,787.5,740.39,568.48
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,787.46,599.76
2016,9,12,10,45,949.0,89.5,1.3,16.5,837.0,830.75,626.91
2016,9,12,11,0,953.0,91.0,1.3,17.0,858.0,871.31,651.86
2016,9,12,11,15,956.0,91.5,1.3,17.0,871.5,907.07,674.6
2016,9,12,11,30,959.0,92.0,1.3,17.0,885.0,939.65,695.18
2016,9,12,11,45,958.5,93.0,1.35,17.0,889.5,966.29,712.65
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,989.32,727.91
2016,9,12,12,15,957.5,94.0,1.4,17.0,891.0,1007.58,739.4
2016,9,12,12,30,957.0,94.0,1.4,17.0,888.0,1022.05,748.62
2016,9,12,12,45,955.5,93.0,1.45,17.0,877.0,1030.61,755.08
2016,9,12,13,0,954.0,92.0,1.5,17.0,866.0,1035.25,759.25
2016,9,12,13,15,950.5,91.5,1.5,16.5,847.0,1034.57,760.82
2016,9,12,13,30,947.0,91.0,1.5,16.0,828.0,1029.98,760.09
2016,9,12,13,45,943.5,88.5,1.55,16.0,802.0,1019.24,754.98
2016,9,12,14,0,940.0,86.0,1.6,16.0,776.0,1004.66,747.54
2016,9,12,14,15,932.0,84.5,1.6,15.5,743.0,983.25,736.34
2016,9,12,14,30,924.0,83.0,1.6,15.0,710.0,958.38,722.93
2016,9,12,14,45,914.5,80.5,1.65,15.0,670.5,927.66,704.91
2016,9,12,15,0,905.0,78.0,1.7,15.0,631.0,893.88,684.71
2016,9,12,15,15,890.5,76.0,1.7,14.5,586.0,853.62,660.45
2016,9,12,15,30,876.0,74.0,1.7,14.0,541.0,811.08,634.24
2016,9,12,15,45,857.5,70.5,1.7,14.0,491.5,761.57,601.41
2016,9,12,16,0,839.0,67.0,1.7,14.0,442.0,716.5,571.23
2016,9,12,16,15,809.0,63.5,1.7,13.5,389.5,656.07,529.84
2016,9,12,16,30,779.0,60.0,1.7,13.0,337.0,595.84,486.36
2016,9,12,16,45,736.0,55.5,1.7,12.5,282.5,527.13,433.08
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,460.67,378.99
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,379.3,310.05
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,304.26,243.4
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,166.85,125.38
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,40.32,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,15.25,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.05,10.0,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.1,10.0,14.0,13.34,0.0
2016,9,13,6,15,161.5,29.5,1.15,10.0,50.0,23.27,12.3
2016,9,13,6,30,323.0,45.0,1.2,10.0,86.0,34.89,25.19
2016,9,13,6,45,404.0,57.5,1.25,10.5,134.0,45.1,34.93
2016,9,13,7,0,485.0,70.0,1.3,11.0,182.0,53.1,42.39
2016,9,13,7,15,242.5,59.5,1.3,11.0,115.5,46.14,31.89
2016,9,13,7,30,0.0,49.0,1.3,11.0,49.0,45.53,33.86
2016,9,13,7,45,0.0,69.5,1.3,11.5,69.5,64.66,50.08
2016,9,13,8,0,0.0,90.0,1.3,12.0,90.0,83.29,65.56
2016,9,13,8,15,5.0,131.5,1.25,12.0,134.0,121.7,97.28
2016,9,13,8,30,10.0,173.0,1.2,12.0,178.0,160.86,129.04
2016,9,13,8,45,63.5,221.0,1.2,12.5,258.5,223.53,178.36
2016,9,13,9,0,117.0,269.0,1.2,13.0,339.0,294.62,233.68
2016,9,13,9,15,118.5,289.5,1.15,13.0,364.0,323.6,255.9
2016,9,13,9,30,120.0,310.0,1.1,13.0,389.0,352.84,278.13
2016,9,13,9,45,134.5,329.0,1.05,13.5,422.5,388.71,304.62
2016,9,13,10,0,149.0,348.0,1.0,14.0,456.0,426.01,331.66
2016,9,13,10,15,123.5,358.0,1.0,14.0,449.5,428.47,332.55
2016,9,13,10,30,98.0,368.0,1.0,14.0,443.0,423.66,328.19
2016,9,13,10,45,115.0,383.0,1.0,14.5,473.5,458.14,353.24
2016,9,13,11,0,132.0,398.0,1.0,15.0,504.0,500.44,383.26
2016,9,13,11,15,132.5,404.0,1.0,15.0,512.0,515.15,393.36
2016,9,13,11,30,133.0,410.0,1.0,15.0,520.0,529.45,403.4
2016,9,13,11,45,334.5,365.0,1.05,15.5,643.0,681.2,515.97
2016,9,13,12,0,536.0,320.0,1.1,16.0,766.0,841.51,627.82
2016,9,13,12,15,532.5,319.5,1.1,16.0,761.0,851.58,632.62
2016,9,13,12,30,529.0,319.0,1.1,16.0,756.0,859.17,637.75
2016,9,13,12,45,479.5,326.5,1.1,16.5,718.5,828.22,615.16
2016,9,13,13,0,430.0,334.0,1.1,17.0,681.0,794.28,590.95
2016,9,13,13,15,469.0,312.0,1.1,17.0,683.0,813.11,605.84
2016,9,13,13,30,508.0,290.0,1.1,17.0,685.0,829.26,618.34
2016,9,13,13,45,508.0,277.0,1.1,17.0,660.0,814.44,609.28
2016,9,13,14,0,508.0,264.0,1.1,17.0,635.0,797.13,598.96
2016,9,13,14,15,662.0,196.5,1.1,17.0,657.0,867.3,650.94
2016,9,13,14,30,816.0,129.0,1.1,17.0,679.0,917.92,684.93
2016,9,13,14,45,797.5,127.0,1.15,17.0,638.0,881.93,662.7
2016,9,13,15,0,779.0,125.0,1.2,17.0,597.0,848.43,643.04
2016,9,13,15,15,758.0,121.0,1.15,16.5,551.5,803.81,615.24
2016,9,13,15,30,737.0,117.0,1.1,16.0,506.0,757.63,586.05
2016,9,13,15,45,704.5,112.5,1.1,16.0,456.0,700.68,548.18
2016,9,13,16,0,672.0,108.0,1.1,16.0,406.0,643.68,509.27
2016,9,13,16,15,633.0,101.5,1.05,15.5,354.0,580.24,463.78
2016,9,13,16,30,594.0,95.0,1.0,15.0,302.0,518.13,417.7
2016,9,13,16,45,536.5,86.0,1.0,15.0,250.0,443.9,360.0
2016,9,13,17,0,479.0,77.0,1.0,15.0,198.0,373.66,303.22
2016,9,13,17,15,398.5,64.5,0.95,14.0,149.0,292.25,236.08
2016,9,13,17,30,318.0,52.0,0.9,13.0,100.0,221.23,175.01
2016,9,13,17,45,205.5,35.0,0.85,12.5,61.0,141.16,103.37
2016,9,13,18,0,93.0,18.0,0.8,12.0,22.0,60.81,0.0
2016,9,13,18,15,46.5,9.0,0.75,11.5,11.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.5,9.0,11.0,9.53,0.0
2016,9,14,6,15,167.5,27.0,0.45,9.5,45.5,21.26,10.37
2016,9,14,6,30,285.0,44.0,0.4,10.0,80.0,34.11,24.51
2016,9,14,6,45,376.5,56.5,0.35,11.0,128.0,42.84,32.88
2016,9,14,7,0,468.0,69.0,0.3,12.0,176.0,52.35,41.6
2016,9,14,7,15,526.0,78.0,0.3,12.5,227.5,64.33,44.63
2016,9,14,7,30,584.0,87.0,0.3,13.0,279.0,111.85,67.32
2016,9,14,7,45,630.5,92.5,0.3,13.5,331.5,161.99,102.46
2016,9,14,8,0,677.0,98.0,0.3,14.0,384.0,217.67,147.3
2016,9,14,8,15,706.5,103.5,0.3,14.5,433.5,274.16,195.33
2016,9,14,8,30,736.0,109.0,0.3,15.0,483.0,333.55,245.55
2016,9,14,8,45,764.0,110.5,0.35,16.0,530.5,391.33,293.26
2016,9,14,9,0,792.0,112.0,0.4,17.0,578.0,453.14,342.37
2016,9,14,9,15,808.0,115.0,0.4,17.5,619.0,509.72,386.21
2016,9,14,9,30,824.0,118.0,0.4,18.0,660.0,566.43,428.48
2016,9,14,9,45,873.5,102.5,0.4,18.5,704.0,624.82,470.84
2016,9,14,10,0,923.0,87.0,0.4,19.0,748.0,685.23,513.24
2016,9,14,10,15,930.5,88.0,0.4,19.5,776.5,734.63,545.75
2016,9,14,10,30,938.0,89.0,0.4,20.0,805.0,782.0,574.61
2016,9,14,10,45,943.5,89.5,0.45,20.5,826.5,825.06,601.07
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,865.48,625.6
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,900.96,648.04
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,933.27,668.51
2016,9,14,11,45,957.0,90.5,0.65,21.5,879.0,960.31,684.42
2016,9,14,12,0,959.0,90.0,0.7,22.0,884.0,983.82,698.22
2016,9,14,12,15,958.5,90.0,0.75,22.0,881.0,1001.89,710.11
2016,9,14,12,30,958.0,90.0,0.8,22.0,878.0,1016.16,719.87
2016,9,14,12,45,950.5,92.5,0.9,22.0,865.0,1022.6,726.07
2016,9,14,13,0,943.0,95.0,1.0,22.0,852.0,1025.1,730.06
2016,9,14,13,15,938.5,94.0,1.05,22.0,832.5,1022.72,730.17
2016,9,14,13,30,934.0,93.0,1.1,22.0,813.0,1016.47,728.07
2016,9,14,13,45,927.5,91.5,1.15,22.0,786.0,1003.92,722.18
2016,9,14,14,0,921.0,90.0,1.2,22.0,759.0,987.66,714.1
2016,9,14,14,15,911.5,88.5,1.2,21.5,725.0,965.0,702.53
2016,9,14,14,30,902.0,87.0,1.2,21.0,691.0,939.01,688.86
2016,9,14,14,45,889.0,85.0,1.25,21.0,650.5,906.13,670.13
2016,9,14,15,0,876.0,83.0,1.3,21.0,610.0,870.48,649.41
2016,9,14,15,15,858.5,80.5,1.3,20.5,564.5,827.89,624.28
2016,9,14,15,30,841.0,78.0,1.3,20.0,519.0,789.91,601.93
2016,9,14,15,45,817.0,75.0,1.3,20.0,469.0,737.67,568.02
2016,9,14,16,0,793.0,72.0,1.3,20.0,419.0,684.51,532.83
2016,9,14,16,15,759.5,68.0,1.3,19.5,366.5,622.97,491.55
2016,9,14,16,30,726.0,64.0,1.3,19.0,314.0,562.07,447.79
2016,9,14,16,45,676.0,58.5,1.35,18.5,261.0,490.55,393.7
2016,9,14,17,0,626.0,53.0,1.4,18.0,208.0,425.55,341.85
2016,9,14,17,15,546.5,45.5,1.3,17.0,157.0,344.29,274.71
2016,9,14,17,30,467.0,38.0,1.2,16.0,106.0,270.59,210.89
2016,9,14,17,45,326.5,26.5,1.2,15.0,64.5,177.52,126.6
2016,9,14,18,0,186.0,15.0,1.2,14.0,23.0,74.92,0.0
2016,9,14,18,15,93.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,8.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,9.0,13.0,9.53,0.0
2016,9,15,6,15,296.0,21.5,0.6,9.5,51.0,17.08,6.76
2016,9,15,6,30,454.0,33.0,0.5,10.0,89.0,25.63,16.98
2016,9,15,6,45,542.5,40.0,0.45,11.0,139.5,32.47,23.58
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,36.85,27.7
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,48.36,29.78
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,101.9,53.33
2016,9,15,7,45,773.0,61.5,0.45,13.5,350.5,157.9,93.02
2016,9,15,8,0,810.0,65.0,0.5,14.0,404.0,218.06,142.74
2016,9,15,8,15,834.5,67.5,0.5,14.5,454.5,281.24,197.55
2016,9,15,8,30,859.0,70.0,0.5,15.0,505.0,342.78,250.88
2016,9,15,8,45,877.5,72.5,0.55,16.0,552.0,403.72,302.28
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,465.36,352.29
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.0,523.75,398.69
2016,9,15,9,30,922.0,78.0,0.7,18.0,681.0,581.64,443.02
2016,9,15,9,45,933.0,78.5,0.75,19.0,717.0,636.58,482.79
2016,9,15,10,0,944.0,79.0,0.8,20.0,753.0,690.25,520.18
2016,9,15,10,15,951.0,80.5,0.85,20.5,781.5,740.62,554.26
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,788.87,584.83
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,831.81,611.49
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,871.97,636.11
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.0,907.9,659.07
2016,9,15,11,30,973.0,84.0,1.1,22.0,878.0,940.59,679.95
2016,9,15,11,45,974.0,84.0,1.15,22.5,883.0,967.57,695.91
2016,9,15,12,0,975.0,84.0,1.2,23.0,888.0,990.91,709.64
2016,9,15,12,15,974.5,84.0,1.2,23.0,884.5,1009.12,720.75
2016,9,15,12,30,974.0,84.0,1.2,23.0,881.0,1023.47,729.61
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.0,1029.61,734.47
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,1031.76,737.1
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,1029.76,737.34
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,1023.84,735.31
2016,9,15,13,45,940.5,88.0,1.45,23.0,788.5,1010.68,728.88
2016,9,15,14,0,933.0,87.0,1.5,23.0,761.0,993.8,720.25
2016,9,15,14,15,924.0,85.5,1.5,22.5,726.5,971.34,708.75
2016,9,15,14,30,915.0,84.0,1.5,22.0,692.0,945.48,695.1
2016,9,15,14,45,901.5,82.5,1.5,22.0,651.5,912.38,675.35
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,876.49,653.7
2016,9,15,15,15,870.5,78.5,1.5,21.5,565.0,833.5,628.29
2016,9,15,15,30,853.0,76.0,1.5,21.0,519.0,788.49,601.07
2016,9,15,15,45,828.0,73.5,1.55,20.5,468.5,742.21,572.84
2016,9,15,16,0,803.0,71.0,1.6,20.0,418.0,688.49,538.45
2016,9,15,16,15,769.0,67.0,1.55,19.5,365.0,626.22,495.94
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,564.6,450.96
2016,9,15,16,45,682.5,58.0,1.5,18.5,258.0,491.84,395.27
2016,9,15,17,0,630.0,53.0,1.5,18.0,204.0,425.97,342.2
2016,9,15,17,15,547.0,45.0,1.45,17.0,153.0,342.38,273.07
2016,9,15,17,30,464.0,37.0,1.4,16.0,102.0,266.78,207.46
2016,9,15,17,45,315.0,25.5,1.35,15.0,61.0,170.34,118.3
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,66.94,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.0,16.0,0.65,9.5,43.5,12.14,2.78
2016,9,16,6,30,454.0,32.0,0.5,10.0,87.0,24.84,16.25
2016,9,16,6,45,543.5,39.5,0.4,10.5,137.5,32.13,23.31
2016,9,16,7,0,633.0,47.0,0.3,11.0,188.0,36.98,27.94
2016,9,16,7,15,686.5,52.0,0.25,11.5,241.5,47.64,29.59
2016,9,16,7,30,740.0,57.0,0.2,12.0,295.0,100.98,52.72
2016,9,16,7,45,776.5,60.5,0.15,13.0,348.5,157.15,92.21
2016,9,16,8,0,813.0,64.0,0.1,14.0,402.0,217.4,141.36
2016,9,16,8,15,838.0,67.0,0.05,14.5,453.0,281.28,196.08
2016,9,16,8,30,863.0,70.0,0.0,15.0,504.0,343.62,249.32
2016,9,16,8,45,881.5,72.0,0.0,16.0,550.5,404.31,299.61
2016,9,16,9,0,900.0,74.0,0.0,17.0,597.0,465.67,348.34
2016,9,16,9,15,913.0,76.0,0.05,18.0,639.0,524.71,393.41
2016,9,16,9,30,926.0,78.0,0.1,19.0,681.0,583.25,436.26
2016,9,16,9,45,936.0,79.0,0.15,20.0,716.0,638.24,474.96
2016,9,16,10,0,946.0,80.0,0.2,21.0,751.0,691.87,511.28
2016,9,16,10,15,953.0,81.0,0.25,21.5,780.0,741.79,544.19
2016,9,16,10,30,960.0,82.0,0.3,22.0,809.0,789.56,573.63
2016,9,16,10,45,965.0,83.0,0.4,23.0,830.0,833.42,599.93
2016,9,16,11,0,970.0,84.0,0.5,24.0,851.0,874.53,624.27
2016,9,16,11,15,972.5,84.5,0.55,24.0,864.0,910.07,646.44
2016,9,16,11,30,975.0,85.0,0.6,24.0,877.0,942.34,666.6
2016,9,16,11,45,975.5,85.5,0.7,24.5,881.5,969.38,683.33
2016,9,16,12,0,976.0,86.0,0.8,25.0,886.0,992.77,697.9
2016,9,16,12,15,975.0,85.5,0.85,25.0,882.5,1009.92,709.11
2016,9,16,12,30,974.0,85.0,0.9,25.0,879.0,1023.18,718.15
2016,9,16,12,45,967.5,87.0,0.95,25.0,866.0,1029.99,723.47
2016,9,16,13,0,961.0,89.0,1.0,25.0,853.0,1032.81,726.59
2016,9,16,13,15,956.0,88.0,1.05,25.0,832.5,1029.75,726.31
2016,9,16,13,30,951.0,87.0,1.1,25.0,812.0,1022.74,723.82
2016,9,16,13,45,942.5,86.5,1.15,25.0,784.0,1009.08,717.37
2016,9,16,14,0,934.0,86.0,1.2,25.0,756.0,991.72,708.75
2016,9,16,14,15,924.5,84.5,1.15,24.5,721.5,968.7,696.31
2016,9,16,14,30,915.0,83.0,1.1,24.0,687.0,942.3,681.8
2016,9,16,14,45,900.5,82.0,1.1,24.0,645.5,908.83,662.29
2016,9,16,15,0,886.0,81.0,1.1,24.0,604.0,872.65,640.95
2016,9,16,15,15,868.0,78.5,1.1,23.5,558.0,829.27,615.85
2016,9,16,15,30,850.0,76.0,1.1,23.0,512.0,790.46,593.42
2016,9,16,15,45,824.5,73.0,1.1,23.0,461.5,736.73,559.11
2016,9,16,16,0,799.0,70.0,1.1,23.0,411.0,682.17,523.57
2016,9,16,16,15,764.0,66.0,1.05,22.0,358.5,619.42,482.55
2016,9,16,16,30,729.0,62.0,1.0,21.0,306.0,557.45,438.84
2016,9,16,16,45,676.0,56.5,0.95,20.5,252.0,484.22,383.45
2016,9,16,17,0,623.0,51.0,0.9,20.0,198.0,414.36,328.06
2016,9,16,17,15,539.0,43.5,0.85,18.5,147.5,335.07,263.68
2016,9,16,17,30,455.0,36.0,0.8,17.0,97.0,260.38,199.86
2016,9,16,17,45,303.5,24.0,0.75,16.0,57.0,161.77,107.22
2016,9,16,18,0,152.0,12.0,0.7,15.0,17.0,60.05,0.0
2016,9,16,18,15,76.0,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,204.5,16.5,0.6,10.5,41.0,12.64,2.6
2016,9,17,6,30,409.0,33.0,0.5,11.0,82.0,25.85,16.99
2016,9,17,6,45,502.5,41.0,0.45,11.5,131.5,30.77,21.96
2016,9,17,7,0,596.0,49.0,0.4,12.0,181.0,35.52,26.48
2016,9,17,7,15,392.5,88.0,0.35,12.5,184.5,69.11,50.57
2016,9,17,7,30,189.0,127.0,0.3,13.0,188.0,118.73,88.21
2016,9,17,7,45,200.5,148.5,0.25,14.0,223.0,152.66,113.5
2016,9,17,8,0,212.0,170.0,0.2,15.0,258.0,188.23,141.39
2016,9,17,8,15,524.0,122.0,0.15,16.0,375.0,242.5,174.91
2016,9,17,8,30,836.0,74.0,0.1,17.0,492.0,335.35,242.44
2016,9,17,8,45,856.0,76.0,0.1,18.5,538.5,397.86,292.83
2016,9,17,9,0,876.0,78.0,0.1,20.0,585.0,458.46,339.89
2016,9,17,9,15,889.0,80.0,0.15,21.0,626.0,516.2,383.81
2016,9,17,9,30,902.0,82.0,0.2,22.0,667.0,573.48,425.59
2016,9,17,9,45,915.0,82.0,0.25,23.0,702.5,628.06,463.88
2016,9,17,10,0,928.0,82.0,0.3,24.0,738.0,681.59,500.03
2016,9,17,10,15,934.5,83.5,0.35,24.5,766.0,730.82,532.53
2016,9,17,10,30,941.0,85.0,0.4,25.0,794.0,777.91,561.46
2016,9,17,10,45,946.5,85.5,0.5,25.5,814.5,820.85,588.24
2016,9,17,11,0,952.0,86.0,0.6,26.0,835.0,861.13,613.19
2016,9,17,11,15,954.5,86.5,0.65,26.0,848.0,896.04,634.97
2016,9,17,11,30,957.0,87.0,0.7,26.0,861.0,927.72,654.77
2016,9,17,11,45,958.0,86.5,0.75,26.5,865.5,953.62,669.75
2016,9,17,12,0,959.0,86.0,0.8,27.0,870.0,975.93,682.61
2016,9,17,12,15,958.0,86.0,0.85,27.0,866.0,993.24,693.87
2016,9,17,12,30,957.0,86.0,0.9,27.0,862.0,1006.72,703.0
2016,9,17,12,45,950.0,88.0,0.95,27.0,849.0,1012.82,707.85
2016,9,17,13,0,943.0,90.0,1.0,27.0,836.0,1014.99,710.54
2016,9,17,13,15,938.0,89.5,1.0,27.0,816.0,1012.38,709.56
2016,9,17,13,30,933.0,89.0,1.0,27.0,796.0,1005.92,706.44
2016,9,17,13,45,926.5,87.5,1.05,27.0,768.5,993.09,700.54
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,976.56,692.5
2016,9,17,14,15,910.5,84.5,1.1,26.5,707.0,953.67,681.05
2016,9,17,14,30,901.0,83.0,1.1,26.0,673.0,927.46,667.54
2016,9,17,14,45,888.0,80.5,1.1,26.0,632.5,893.8,647.94
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,857.37,626.48
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,814.25,601.58
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,769.22,574.95
2016,9,17,15,45,814.5,70.0,1.1,25.0,450.5,723.15,545.96
2016,9,17,16,0,790.0,67.0,1.1,25.0,401.0,669.75,511.19
2016,9,17,16,15,755.0,63.0,1.05,24.0,348.5,607.46,470.56
2016,9,17,16,30,720.0,59.0,1.0,23.0,296.0,545.99,427.26
2016,9,17,16,45,666.0,54.0,1.0,22.5,243.5,473.38,372.72
2016,9,17,17,0,612.0,49.0,1.0,22.0,191.0,404.27,318.17
2016,9,17,17,15,526.5,41.5,0.9,20.5,141.0,324.99,253.69
2016,9,17,17,30,441.0,34.0,0.8,19.0,91.0,250.74,190.21
2016,9,17,17,45,286.0,22.5,0.7,18.0,52.5,151.08,93.7
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,51.98,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.0,16.0,0.7,13.0,39.5,12.28,1.68
2016,9,18,6,30,412.0,32.0,0.6,14.0,79.0,25.06,15.99
2016,9,18,6,45,501.5,40.5,0.55,15.0,128.5,30.46,21.3
2016,9,18,7,0,591.0,49.0,0.5,16.0,178.0,35.64,26.09
2016,9,18,7,15,647.5,55.0,0.5,17.0,231.0,49.17,31.07
2016,9,18,7,30,704.0,61.0,0.5,18.0,284.0,101.12,53.15
2016,9,18,7,45,740.0,65.5,0.5,19.0,336.0,155.85,90.89
2016,9,18,8,0,776.0,70.0,0.5,20.0,388.0,214.66,138.06
2016,9,18,8,15,802.5,73.5,0.45,21.0,438.5,273.89,187.85
2016,9,18,8,30,829.0,77.0,0.4,22.0,489.0,335.47,239.04
2016,9,18,8,45,848.0,80.0,0.35,23.5,535.5,395.78,287.27
2016,9,18,9,0,867.0,83.0,0.3,25.0,582.0,458.7,335.01
2016,9,18,9,15,881.0,85.0,0.25,26.0,623.0,516.47,377.45
2016,9,18,9,30,895.0,87.0,0.2,27.0,664.0,573.89,417.59
2016,9,18,9,45,910.0,86.5,0.15,28.0,700.5,628.84,454.22
2016,9,18,10,0,925.0,86.0,0.1,29.0,737.0,682.92,488.66
2016,9,18,10,15,932.5,87.5,0.15,29.0,765.5,732.69,521.66
2016,9,18,10,30,940.0,89.0,0.2,29.0,794.0,780.41,551.2
2016,9,18,10,45,944.0,90.0,0.25,29.5,814.5,822.65,575.94
2016,9,18,11,0,948.0,91.0,0.3,30.0,835.0,862.12,598.8
2016,9,18,11,15,951.0,91.5,0.4,30.0,847.5,897.29,621.11
2016,9,18,11,30,954.0,92.0,0.5,30.0,860.0,929.28,641.62
2016,9,18,11,45,953.5,93.0,0.6,30.5,864.0,955.34,657.37
2016,9,18,12,0,953.0,94.0,0.7,31.0,868.0,977.79,671.07
2016,9,18,12,15,952.5,93.5,0.75,31.0,864.5,994.92,682.04
2016,9,18,12,30,952.0,93.0,0.8,31.0,861.0,1008.25,690.94
2016,9,18,12,45,932.5,101.0,0.85,31.0,844.0,1008.95,692.53
2016,9,18,13,0,913.0,109.0,0.9,31.0,827.0,1005.64,692.03
2016,9,18,13,15,907.5,108.0,0.9,31.0,807.0,1002.07,690.56
2016,9,18,13,30,902.0,107.0,0.9,31.0,787.0,994.76,687.0
2016,9,18,13,45,895.5,105.0,0.95,31.0,759.5,981.68,681.09
2016,9,18,14,0,889.0,103.0,1.0,31.0,732.0,965.02,673.13
2016,9,18,14,15,878.0,101.0,1.0,30.5,697.5,940.72,661.01
2016,9,18,14,30,867.0,99.0,1.0,30.0,663.0,913.27,646.96
2016,9,18,14,45,854.5,95.5,1.05,30.0,622.5,887.34,633.33
2016,9,18,15,0,842.0,92.0,1.1,30.0,582.0,850.86,612.78
2016,9,18,15,15,822.5,89.0,1.1,29.5,536.5,806.64,587.51
2016,9,18,15,30,803.0,86.0,1.1,29.0,491.0,760.62,560.58
2016,9,18,15,45,777.5,82.0,1.1,29.0,441.0,707.34,527.04
2016,9,18,16,0,752.0,78.0,1.1,29.0,391.0,653.35,492.24
2016,9,18,16,15,713.5,73.0,1.05,27.5,339.0,589.01,450.93
2016,9,18,16,30,675.0,68.0,1.0,26.0,287.0,529.49,409.86
2016,9,18,16,45,615.5,61.5,0.95,25.0,234.0,454.27,354.17
2016,9,18,17,0,556.0,55.0,0.9,24.0,181.0,383.38,299.04
2016,9,18,17,15,466.0,45.5,0.85,22.5,132.0,299.18,231.51
2016,9,18,17,30,376.0,36.0,0.8,21.0,83.0,223.92,167.89
2016,9,18,17,45,225.0,22.0,0.8,20.0,46.5,125.56,70.36
2016,9,18,18,0,74.0,8.0,0.8,19.0,10.0,30.84,0.0
2016,9,18,18,15,37.0,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,140.0,18.0,0.75,17.5,34.0,14.1,1.76
2016,9,19,6,30,280.0,36.0,0.6,18.0,68.0,28.89,18.84
2016,9,19,6,45,368.5,49.0,0.5,19.0,114.0,38.16,27.54
2016,9,19,7,0,457.0,62.0,0.4,20.0,160.0,46.93,35.43
2016,9,19,7,15,517.5,71.5,0.35,20.5,211.0,57.65,38.86
2016,9,19,7,30,578.0,81.0,0.3,21.0,262.0,105.18,60.43
2016,9,19,7,45,616.5,88.5,0.3,21.5,312.5,155.49,94.83
2016,9,19,8,0,655.0,96.0,0.3,22.0,363.0,210.36,137.94
2016,9,19,8,15,685.5,101.5,0.35,23.0,412.0,265.67,183.36
2016,9,19,8,30,716.0,107.0,0.4,24.0,461.0,323.99,231.02
2016,9,19,8,45,735.5,112.5,0.5,25.0,506.0,380.89,277.0
2016,9,19,9,0,755.0,118.0,0.6,26.0,551.0,438.96,322.37
2016,9,19,9,15,772.0,121.5,0.65,26.5,591.5,496.32,366.0
2016,9,19,9,30,789.0,125.0,0.7,27.0,632.0,552.01,407.0
2016,9,19,9,45,820.5,119.5,0.75,27.5,671.5,607.58,446.83
2016,9,19,10,0,852.0,114.0,0.8,28.0,711.0,664.02,486.08
2016,9,19,10,15,861.0,115.5,0.85,28.0,739.0,712.47,519.67
2016,9,19,10,30,870.0,117.0,0.9,28.0,767.0,756.44,548.85
2016,9,19,10,45,875.5,118.5,0.95,28.5,787.0,797.81,574.13
2016,9,19,11,0,881.0,120.0,1.0,29.0,807.0,836.75,597.59
2016,9,19,11,15,884.5,121.0,1.0,29.0,820.0,870.91,618.32
2016,9,19,11,30,888.0,122.0,1.0,29.0,833.0,902.14,637.16
2016,9,19,11,45,886.0,123.5,1.05,29.0,836.5,925.93,652.17
2016,9,19,12,0,884.0,125.0,1.1,29.0,840.0,946.29,665.22
2016,9,19,12,15,882.5,125.0,1.1,29.0,836.0,962.06,674.73
2016,9,19,12,30,881.0,125.0,1.1,29.0,832.0,974.28,682.23
2016,9,19,12,45,880.0,123.0,1.15,29.0,820.5,981.25,687.53
2016,9,19,13,0,879.0,121.0,1.2,29.0,809.0,984.56,690.79
2016,9,19,13,15,873.5,120.0,1.2,29.0,789.0,980.99,689.18
2016,9,19,13,30,868.0,119.0,1.2,29.0,769.0,982.3,690.82
2016,9,19,13,45,859.5,117.5,1.2,29.0,741.5,968.17,683.02
2016,9,19,14,0,851.0,116.0,1.2,29.0,714.0,950.57,673.35
2016,9,19,14,15,838.5,113.5,1.2,28.5,679.0,924.77,659.97
2016,9,19,14,30,826.0,111.0,1.2,28.0,644.0,895.93,644.68
2016,9,19,14,45,805.0,110.0,1.2,28.0,602.5,858.46,622.47
2016,9,19,15,0,784.0,109.0,1.2,28.0,561.0,818.79,598.69
2016,9,19,15,15,761.5,105.0,1.2,27.5,515.5,772.56,571.39
2016,9,19,15,30,739.0,101.0,1.2,27.0,470.0,729.08,545.42
2016,9,19,15,45,697.0,99.0,1.2,26.5,418.5,668.09,506.65
2016,9,19,16,0,655.0,97.0,1.2,26.0,367.0,607.84,466.89
2016,9,19,16,15,612.5,90.0,1.15,25.0,316.0,542.61,421.7
2016,9,19,16,30,570.0,83.0,1.1,24.0,265.0,479.2,375.93
2016,9,19,16,45,495.0,75.5,1.1,23.5,212.5,398.53,314.36
2016,9,19,17,0,420.0,68.0,1.1,23.0,160.0,321.91,253.49
2016,9,19,17,15,333.5,54.0,1.0,21.5,114.5,242.53,188.81
2016,9,19,17,30,247.0,40.0,0.9,20.0,69.0,172.42,129.13
2016,9,19,17,45,123.5,20.0,0.8,19.0,34.5,82.07,38.57
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,92.0,19.5,0.7,11.5,30.0,15.33,1.46
2016,9,20,6,30,184.0,39.0,0.7,12.0,60.0,30.36,20.55
2016,9,20,6,45,288.5,53.5,0.7,12.5,106.0,40.81,30.64
2016,9,20,7,0,393.0,68.0,0.7,13.0,152.0,50.84,39.95
2016,9,20,7,15,453.5,79.0,0.7,13.5,201.0,62.34,50.29
2016,9,20,7,30,514.0,90.0,0.7,14.0,250.0,108.28,67.33
2016,9,20,7,45,581.5,92.0,0.75,15.0,303.5,153.6,97.6
2016,9,20,8,0,649.0,94.0,0.8,16.0,357.0,207.16,139.57
2016,9,20,8,15,679.5,99.5,0.8,16.5,405.5,262.06,186.44
2016,9,20,8,30,710.0,105.0,0.8,17.0,454.0,319.97,235.78
2016,9,20,8,45,746.5,104.0,0.85,18.0,501.5,376.9,283.08
2016,9,20,9,0,783.0,103.0,0.9,19.0,549.0,438.54,332.55
2016,9,20,9,15,435.5,197.0,0.9,19.5,448.5,398.53,305.57
2016,9,20,9,30,88.0,291.0,0.9,20.0,348.0,317.7,243.69
2016,9,20,9,45,476.5,196.5,0.95,20.5,526.5,474.56,364.89
2016,9,20,10,0,865.0,102.0,1.0,21.0,705.0,658.76,499.86
2016,9,20,10,15,873.0,103.5,1.0,21.0,732.5,706.21,532.07
2016,9,20,10,30,881.0,105.0,1.0,21.0,760.0,751.81,562.31
2016,9,20,10,45,889.0,105.0,1.05,21.5,780.5,793.83,588.87
2016,9,20,11,0,897.0,105.0,1.1,22.0,801.0,833.53,613.63
2016,9,20,11,15,900.0,105.5,1.15,22.0,813.5,867.04,635.35
2016,9,20,11,30,903.0,106.0,1.2,22.0,826.0,897.54,655.16
2016,9,20,11,45,905.5,105.5,1.25,22.5,831.0,923.38,670.71
2016,9,20,12,0,908.0,105.0,1.3,23.0,836.0,945.9,684.18
2016,9,20,12,15,907.0,105.0,1.35,23.0,832.0,962.26,695.14
2016,9,20,12,30,906.0,105.0,1.4,23.0,828.0,975.0,704.0
2016,9,20,12,45,904.5,103.5,1.45,23.0,816.0,981.94,709.36
2016,9,20,13,0,903.0,102.0,1.5,23.0,804.0,985.14,712.56
2016,9,20,13,15,897.5,101.0,1.5,23.0,784.5,981.32,710.75
2016,9,20,13,30,892.0,100.0,1.5,23.0,765.0,973.8,706.81
2016,9,20,13,45,885.5,98.5,1.55,23.0,738.0,961.13,700.46
2016,9,20,14,0,879.0,97.0,1.6,23.0,711.0,944.94,691.96
2016,9,20,14,15,868.0,95.0,1.6,22.5,677.0,920.61,678.89
2016,9,20,14,30,857.0,93.0,1.6,22.0,643.0,893.18,663.81
2016,9,20,14,45,843.0,90.5,1.65,22.0,603.0,867.05,648.86
2016,9,20,15,0,829.0,88.0,1.7,22.0,563.0,830.69,626.83
2016,9,20,15,15,809.0,85.5,1.7,21.5,517.5,787.01,600.22
2016,9,20,15,30,789.0,83.0,1.7,21.0,472.0,741.62,571.94
2016,9,20,15,45,762.0,79.0,1.7,20.5,423.0,687.75,536.92
2016,9,20,16,0,735.0,75.0,1.7,20.0,374.0,633.36,500.59
2016,9,20,16,15,696.5,70.0,1.65,19.0,323.0,569.89,456.15
2016,9,20,16,30,658.0,65.0,1.6,18.0,272.0,511.23,412.38
2016,9,20,16,45,598.0,59.0,1.6,17.5,220.5,437.5,354.24
2016,9,20,17,0,538.0,53.0,1.6,17.0,169.0,368.21,296.99
2016,9,20,17,15,444.5,43.5,1.5,16.5,121.5,283.88,225.24
2016,9,20,17,30,351.0,34.0,1.4,16.0,74.0,208.96,158.27
2016,9,20,17,45,175.5,17.0,1.35,15.5,37.0,97.82,36.4
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
