Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,65.0,19.0,1.15,10.0,26.0,15.9,0.26
2016,9,21,6,30,130.0,38.0,1.2,10.0,52.0,30.96,21.12
2016,9,21,6,45,182.5,57.0,1.25,10.5,88.5,45.53,35.02
2016,9,21,7,0,235.0,76.0,1.3,11.0,125.0,59.61,48.08
2016,9,21,7,15,261.5,95.5,1.35,11.5,164.5,76.21,63.06
2016,9,21,7,30,288.0,115.0,1.4,12.0,204.0,113.44,80.78
2016,9,21,7,45,314.5,131.5,1.45,12.5,244.5,151.85,109.19
2016,9,21,8,0,341.0,148.0,1.5,13.0,285.0,193.5,142.93
2016,9,21,8,15,572.0,114.5,1.55,13.0,378.5,247.56,181.69
2016,9,21,8,30,803.0,81.0,1.6,13.0,472.0,329.61,246.67
2016,9,21,8,45,828.5,81.5,1.65,13.5,519.0,388.45,298.1
2016,9,21,9,0,854.0,82.0,1.7,14.0,566.0,450.48,350.65
2016,9,21,9,15,658.5,158.5,1.75,14.0,547.5,473.42,372.17
2016,9,21,9,30,463.0,235.0,1.8,14.0,529.0,475.0,374.55
2016,9,21,9,45,690.0,159.5,1.85,14.5,624.5,567.51,447.45
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,673.52,528.72
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,722.22,564.26
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,768.86,596.21
2016,9,21,10,45,939.5,86.0,1.95,15.5,796.5,812.2,624.78
2016,9,21,11,0,947.0,86.0,2.0,16.0,817.0,853.01,651.3
2016,9,21,11,15,950.0,86.5,2.0,16.0,830.0,887.86,674.29
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,919.52,695.05
2016,9,21,11,45,954.5,87.0,2.0,16.0,847.5,945.97,712.29
2016,9,21,12,0,956.0,87.0,2.0,16.0,852.0,968.87,727.23
2016,9,21,12,15,956.5,87.0,2.0,16.0,849.0,987.18,739.21
2016,9,21,12,30,957.0,87.0,2.0,16.0,846.0,1001.72,748.85
2016,9,21,12,45,953.5,87.0,2.05,16.0,834.0,1008.62,754.24
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,1011.59,757.29
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.5,1010.55,759.3
2016,9,21,13,30,944.0,86.0,2.2,15.0,785.0,1005.63,758.93
2016,9,21,13,45,940.0,84.5,2.25,15.0,758.5,994.75,753.32
2016,9,21,14,0,936.0,83.0,2.3,15.0,732.0,980.09,745.34
2016,9,21,14,15,928.5,81.5,2.35,14.5,698.5,958.52,734.13
2016,9,21,14,30,921.0,80.0,2.4,14.0,665.0,933.51,720.58
2016,9,21,14,45,910.0,78.0,2.45,14.0,625.5,901.54,700.78
2016,9,21,15,0,899.0,76.0,2.5,14.0,586.0,866.65,678.81
2016,9,21,15,15,883.0,73.5,2.45,14.0,540.5,824.35,650.52
2016,9,21,15,30,867.0,71.0,2.4,14.0,495.0,779.95,620.44
2016,9,21,15,45,845.0,67.5,2.4,14.0,445.0,734.07,589.18
2016,9,21,16,0,823.0,64.0,2.4,14.0,395.0,680.65,551.58
2016,9,21,16,15,787.5,60.5,2.35,13.5,342.0,617.42,506.13
2016,9,21,16,30,752.0,57.0,2.3,13.0,289.0,554.99,457.53
2016,9,21,16,45,697.5,51.5,2.25,12.5,235.0,480.41,397.02
2016,9,21,17,0,643.0,46.0,2.2,12.0,181.0,409.35,336.47
2016,9,21,17,15,544.5,38.5,2.1,11.5,130.0,319.34,257.86
2016,9,21,17,30,446.0,31.0,2.0,11.0,79.0,244.29,187.17
2016,9,21,17,45,223.0,15.5,1.95,10.5,39.5,111.41,24.04
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,14.02,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,28.51,18.95
2016,9,22,6,45,423.0,45.5,2.45,9.5,115.5,35.5,26.15
2016,9,22,7,0,520.0,56.0,2.5,10.0,163.0,42.19,32.56
2016,9,22,7,15,584.0,63.0,2.5,10.0,215.5,50.36,40.15
2016,9,22,7,30,648.0,70.0,2.5,10.0,268.0,100.03,56.64
2016,9,22,7,45,695.0,74.0,2.5,10.5,321.0,152.69,93.94
2016,9,22,8,0,742.0,78.0,2.5,11.0,374.0,213.73,144.82
2016,9,22,8,15,771.5,82.0,2.4,11.5,424.5,272.08,196.78
2016,9,22,8,30,801.0,86.0,2.3,12.0,475.0,333.17,251.26
2016,9,22,8,45,829.5,86.5,2.25,12.5,522.5,393.03,303.91
2016,9,22,9,0,858.0,87.0,2.2,13.0,570.0,454.78,356.56
2016,9,22,9,15,873.0,89.5,2.2,13.5,611.5,514.4,405.96
2016,9,22,9,30,888.0,92.0,2.2,14.0,653.0,572.28,452.3
2016,9,22,9,45,908.5,89.5,2.2,14.5,690.0,628.02,495.57
2016,9,22,10,0,929.0,87.0,2.2,15.0,727.0,683.33,537.14
2016,9,22,10,15,936.5,88.0,2.2,15.0,755.0,732.53,573.81
2016,9,22,10,30,944.0,89.0,2.2,15.0,783.0,779.65,606.24
2016,9,22,10,45,951.0,89.0,2.2,15.5,804.0,823.03,634.52
2016,9,22,11,0,958.0,89.0,2.2,16.0,825.0,863.81,660.63
2016,9,22,11,15,960.5,89.5,2.2,16.0,837.5,898.55,683.61
2016,9,22,11,30,963.0,90.0,2.2,16.0,850.0,930.04,704.32
2016,9,22,11,45,965.5,89.5,2.25,16.0,854.5,957.04,722.52
2016,9,22,12,0,968.0,89.0,2.3,16.0,859.0,980.48,738.43
2016,9,22,12,15,966.5,88.5,2.3,16.0,854.5,996.54,748.99
2016,9,22,12,30,965.0,88.0,2.3,16.0,850.0,1008.7,757.15
2016,9,22,12,45,960.0,88.5,2.3,16.5,837.0,1014.74,759.99
2016,9,22,13,0,955.0,89.0,2.3,17.0,824.0,1016.82,760.42
2016,9,22,13,15,950.0,88.5,2.25,17.0,803.0,1013.81,758.54
2016,9,22,13,30,945.0,88.0,2.2,17.0,782.0,1006.91,754.3
2016,9,22,13,45,935.5,87.5,2.2,17.0,753.5,991.93,745.47
2016,9,22,14,0,926.0,87.0,2.2,17.0,725.0,973.31,734.4
2016,9,22,14,15,915.5,85.5,2.15,16.5,690.0,949.11,720.49
2016,9,22,14,30,905.0,84.0,2.1,16.0,655.0,921.62,704.39
2016,9,22,14,45,888.0,82.5,2.1,16.0,613.0,885.35,681.42
2016,9,22,15,0,871.0,81.0,2.1,16.0,571.0,846.55,656.59
2016,9,22,15,15,851.0,78.5,2.1,15.5,524.5,808.65,633.31
2016,9,22,15,30,831.0,76.0,2.1,15.0,478.0,761.87,603.2
2016,9,22,15,45,799.0,73.5,2.1,15.0,427.0,704.58,563.67
2016,9,22,16,0,767.0,71.0,2.1,15.0,376.0,647.05,523.06
2016,9,22,16,15,726.5,66.5,2.05,14.5,323.0,581.63,475.14
2016,9,22,16,30,686.0,62.0,2.0,14.0,270.0,517.55,425.24
2016,9,22,16,45,621.5,56.5,2.0,13.5,217.5,444.34,365.83
2016,9,22,17,0,557.0,51.0,2.0,13.0,165.0,372.49,304.88
2016,9,22,17,15,453.5,41.5,1.9,12.5,116.5,283.09,227.23
2016,9,22,17,30,350.0,32.0,1.8,12.0,68.0,204.24,154.07
2016,9,22,17,45,175.0,16.0,1.75,11.5,34.0,93.1,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.5,14.0,1.0,7.5,34.5,10.88,0.0
2016,9,23,6,30,399.0,28.0,0.9,8.0,69.0,22.0,13.35
2016,9,23,6,45,500.0,36.0,0.85,9.0,117.5,27.14,18.76
2016,9,23,7,0,601.0,44.0,0.8,10.0,166.0,35.07,26.18
2016,9,23,7,15,658.5,49.0,0.8,11.0,218.0,42.32,32.8
2016,9,23,7,30,716.0,54.0,0.8,12.0,270.0,93.99,48.62
2016,9,23,7,45,756.5,57.5,0.8,13.0,322.5,149.02,86.95
2016,9,23,8,0,797.0,61.0,0.8,14.0,375.0,208.6,135.85
2016,9,23,8,15,822.0,63.5,0.85,14.5,424.5,270.56,190.11
2016,9,23,8,30,847.0,66.0,0.9,15.0,474.0,331.22,243.48
2016,9,23,8,45,866.5,68.0,0.95,15.5,520.0,391.06,295.29
2016,9,23,9,0,886.0,70.0,1.0,16.0,566.0,451.66,346.06
2016,9,23,9,15,898.5,72.0,1.05,16.5,606.0,509.34,392.9
2016,9,23,9,30,911.0,74.0,1.1,17.0,646.0,566.45,437.61
2016,9,23,9,45,922.5,74.0,1.15,17.5,680.5,620.15,478.32
2016,9,23,10,0,934.0,74.0,1.2,18.0,715.0,672.59,516.83
2016,9,23,10,15,940.5,75.0,1.2,18.5,742.0,721.12,550.34
2016,9,23,10,30,947.0,76.0,1.2,19.0,769.0,767.46,579.9
2016,9,23,10,45,950.5,77.0,1.3,19.5,788.5,809.09,607.01
2016,9,23,11,0,954.0,78.0,1.4,20.0,808.0,847.89,632.04
2016,9,23,11,15,956.0,78.5,1.4,20.0,820.0,881.89,653.72
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,912.6,673.18
2016,9,23,11,45,958.0,79.5,1.45,20.5,835.0,938.13,688.66
2016,9,23,12,0,958.0,80.0,1.5,21.0,838.0,960.04,701.84
2016,9,23,12,15,956.0,80.0,1.55,21.0,833.5,975.82,712.54
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,987.75,720.96
2016,9,23,12,45,947.0,81.5,1.65,21.0,815.5,992.77,725.13
2016,9,23,13,0,940.0,83.0,1.7,21.0,802.0,993.86,727.01
2016,9,23,13,15,934.5,82.0,1.7,20.5,781.0,989.64,726.35
2016,9,23,13,30,929.0,81.0,1.7,20.0,760.0,981.58,723.41
2016,9,23,13,45,919.5,81.0,1.75,20.0,731.5,967.15,715.78
2016,9,23,14,0,910.0,81.0,1.8,20.0,703.0,949.18,705.95
2016,9,23,14,15,899.5,79.5,1.8,19.5,668.5,925.09,692.85
2016,9,23,14,30,889.0,78.0,1.8,19.0,634.0,897.8,677.6
2016,9,23,14,45,873.5,76.0,1.85,19.0,593.0,862.5,656.1
2016,9,23,15,0,858.0,74.0,1.9,19.0,552.0,824.66,632.65
2016,9,23,15,15,838.5,71.5,1.85,18.5,507.0,780.68,604.82
2016,9,23,15,30,819.0,69.0,1.8,18.0,462.0,741.39,579.92
2016,9,23,15,45,670.5,90.0,1.8,17.5,389.0,629.72,501.76
2016,9,23,16,0,522.0,111.0,1.8,17.0,316.0,517.26,418.04
2016,9,23,16,15,608.5,82.5,1.75,16.5,288.5,524.04,425.82
2016,9,23,16,30,695.0,54.0,1.7,16.0,261.0,511.55,416.8
2016,9,23,16,45,635.5,49.0,1.65,15.5,209.5,437.83,356.99
2016,9,23,17,0,576.0,44.0,1.6,15.0,158.0,368.25,298.14
2016,9,23,17,15,476.0,35.5,1.55,14.5,111.0,285.03,225.9
2016,9,23,17,30,376.0,27.0,1.5,14.0,64.0,208.61,153.59
2016,9,23,17,45,188.0,13.5,1.5,13.5,32.0,93.1,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.5,13.0,0.6,9.5,34.0,10.9,0.0
2016,9,24,6,30,431.0,26.0,0.6,10.0,68.0,22.14,13.24
2016,9,24,6,45,530.0,32.5,0.65,11.0,116.5,26.42,17.92
2016,9,24,7,0,629.0,39.0,0.7,12.0,165.0,30.65,21.98
2016,9,24,7,15,685.0,44.0,0.65,12.5,217.5,37.8,28.54
2016,9,24,7,30,741.0,49.0,0.6,13.0,270.0,90.96,45.08
2016,9,24,7,45,778.0,52.5,0.6,14.0,322.5,147.0,83.94
2016,9,24,8,0,815.0,56.0,0.6,15.0,375.0,210.42,135.85
2016,9,24,8,15,840.5,58.5,0.65,16.0,425.0,270.19,187.72
2016,9,24,8,30,866.0,61.0,0.7,17.0,475.0,331.97,241.18
2016,9,24,8,45,884.5,63.0,0.75,18.0,521.0,392.4,292.46
2016,9,24,9,0,903.0,65.0,0.8,19.0,567.0,453.46,342.35
2016,9,24,9,15,916.0,66.5,0.85,19.5,608.0,511.7,388.94
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,569.39,433.39
2016,9,24,9,45,941.0,68.0,0.95,21.0,684.0,624.13,473.31
2016,9,24,10,0,953.0,68.0,1.0,22.0,719.0,677.62,510.84
2016,9,24,10,15,960.0,69.0,1.0,22.5,746.5,727.21,544.09
2016,9,24,10,30,967.0,70.0,1.0,23.0,774.0,774.59,573.55
2016,9,24,10,45,971.5,70.5,1.05,23.5,794.5,817.1,600.0
2016,9,24,11,0,976.0,71.0,1.1,24.0,815.0,856.76,624.34
2016,9,24,11,15,979.0,71.5,1.1,24.5,827.0,892.14,644.98
2016,9,24,11,30,982.0,72.0,1.1,25.0,839.0,924.21,663.36
2016,9,24,11,45,982.5,72.0,1.1,25.5,843.0,950.08,677.73
2016,9,24,12,0,983.0,72.0,1.1,26.0,847.0,972.23,689.81
2016,9,24,12,15,982.5,72.0,1.1,26.0,843.0,989.65,700.39
2016,9,24,12,30,982.0,72.0,1.1,26.0,839.0,1003.16,708.72
2016,9,24,12,45,973.0,75.5,1.15,26.0,825.0,1008.68,713.22
2016,9,24,13,0,964.0,79.0,1.2,26.0,811.0,1010.18,715.49
2016,9,24,13,15,959.0,78.0,1.2,26.0,790.5,1006.34,713.78
2016,9,24,13,30,954.0,77.0,1.2,26.0,770.0,998.56,709.86
2016,9,24,13,45,945.5,76.5,1.25,26.0,741.5,984.21,702.87
2016,9,24,14,0,937.0,76.0,1.3,26.0,713.0,966.17,693.71
2016,9,24,14,15,927.0,75.0,1.3,26.0,678.0,942.63,680.34
2016,9,24,14,30,917.0,74.0,1.3,26.0,643.0,915.77,664.92
2016,9,24,14,45,902.0,72.5,1.35,26.0,601.5,880.8,644.91
2016,9,24,15,0,887.0,71.0,1.4,26.0,560.0,843.18,622.97
2016,9,24,15,15,867.5,68.5,1.4,25.5,514.0,798.27,596.38
2016,9,24,15,30,848.0,66.0,1.4,25.0,468.0,751.56,568.06
2016,9,24,15,45,820.5,63.0,1.45,24.5,417.5,702.87,538.08
2016,9,24,16,0,793.0,60.0,1.5,24.0,367.0,647.25,502.13
2016,9,24,16,15,754.0,56.5,1.45,23.0,314.5,583.23,458.45
2016,9,24,16,30,715.0,53.0,1.4,22.0,262.0,520.47,412.16
2016,9,24,16,45,653.5,47.5,1.4,21.5,209.5,444.22,352.63
2016,9,24,17,0,592.0,42.0,1.4,21.0,157.0,372.37,293.56
2016,9,24,17,15,487.5,34.0,1.3,19.5,109.0,282.87,218.82
2016,9,24,17,30,383.0,26.0,1.2,18.0,61.0,209.32,148.44
2016,9,24,17,45,191.5,13.0,1.15,17.0,30.5,79.38,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,13.0,1.0,13.0,33.0,10.99,0.0
2016,9,25,6,30,428.0,26.0,1.0,14.0,66.0,22.29,12.92
2016,9,25,6,45,525.0,33.5,1.05,15.0,115.0,27.5,18.47
2016,9,25,7,0,622.0,41.0,1.1,16.0,164.0,32.58,23.25
2016,9,25,7,15,679.5,46.0,1.1,16.5,216.5,39.09,29.14
2016,9,25,7,30,737.0,51.0,1.1,17.0,269.0,91.98,45.49
2016,9,25,7,45,772.5,55.0,1.1,18.0,321.0,148.0,83.87
2016,9,25,8,0,808.0,59.0,1.1,19.0,373.0,207.93,132.48
2016,9,25,8,15,833.5,62.0,1.1,20.0,423.0,270.97,186.43
2016,9,25,8,30,859.0,65.0,1.1,21.0,473.0,332.82,239.34
2016,9,25,8,45,873.5,68.5,1.1,22.0,518.0,392.8,289.72
2016,9,25,9,0,888.0,72.0,1.1,23.0,563.0,452.99,338.31
2016,9,25,9,15,901.5,74.0,1.1,23.5,603.5,511.19,384.14
2016,9,25,9,30,915.0,76.0,1.1,24.0,644.0,568.91,427.8
2016,9,25,9,45,930.0,75.0,1.1,25.0,679.5,623.76,466.95
2016,9,25,10,0,945.0,74.0,1.1,26.0,715.0,677.64,503.84
2016,9,25,10,15,952.0,75.0,1.05,26.5,742.5,726.86,536.16
2016,9,25,10,30,959.0,76.0,1.0,27.0,770.0,773.89,564.38
2016,9,25,10,45,955.0,80.5,1.0,28.0,788.0,813.8,586.89
2016,9,25,11,0,951.0,85.0,1.0,29.0,806.0,850.35,606.9
2016,9,25,11,15,953.5,85.5,1.0,29.0,818.0,884.59,627.64
2016,9,25,11,30,956.0,86.0,1.0,29.0,830.0,915.57,646.27
2016,9,25,11,45,943.5,93.0,1.0,29.5,830.0,936.96,657.63
2016,9,25,12,0,931.0,100.0,1.0,30.0,830.0,954.28,666.62
2016,9,25,12,15,930.0,100.0,1.0,30.0,825.5,970.58,676.43
2016,9,25,12,30,929.0,100.0,1.0,30.0,821.0,983.16,684.08
2016,9,25,12,45,920.5,101.5,1.05,30.0,807.0,986.57,687.26
2016,9,25,13,0,912.0,103.0,1.1,30.0,793.0,986.13,688.35
2016,9,25,13,15,906.5,102.0,1.1,29.5,772.0,981.96,687.85
2016,9,25,13,30,901.0,101.0,1.1,29.0,751.0,974.07,685.25
2016,9,25,13,45,885.5,102.5,1.15,29.0,721.0,956.0,676.01
2016,9,25,14,0,870.0,104.0,1.2,29.0,691.0,942.7,669.89
2016,9,25,14,15,858.0,102.0,1.2,28.5,656.0,917.3,656.68
2016,9,25,14,30,846.0,100.0,1.2,28.0,621.0,888.82,641.58
2016,9,25,14,45,823.0,99.5,1.2,28.0,578.5,849.66,618.21
2016,9,25,15,0,800.0,99.0,1.2,28.0,536.0,808.38,593.31
2016,9,25,15,15,777.0,95.0,1.15,27.5,490.0,761.25,564.69
2016,9,25,15,30,754.0,91.0,1.1,27.0,444.0,712.69,534.59
2016,9,25,15,45,719.5,87.0,1.1,27.0,394.0,658.56,499.42
2016,9,25,16,0,685.0,83.0,1.1,27.0,344.0,600.89,460.48
2016,9,25,16,15,640.0,76.5,1.05,26.0,292.5,533.95,413.7
2016,9,25,16,30,595.0,70.0,1.0,25.0,241.0,469.11,366.34
2016,9,25,16,45,529.5,61.5,0.95,24.0,190.5,392.96,308.0
2016,9,25,17,0,464.0,53.0,0.9,23.0,140.0,321.93,250.84
2016,9,25,17,15,360.0,40.5,0.8,21.5,95.0,234.81,179.14
2016,9,25,17,30,256.0,28.0,0.7,20.0,50.0,157.68,107.25
2016,9,25,17,45,128.0,14.0,0.65,19.0,25.0,57.72,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,143.5,15.0,1.15,16.0,28.0,14.3,0.0
2016,9,26,6,30,287.0,30.0,1.0,17.0,56.0,24.26,14.15
2016,9,26,6,45,391.5,41.5,0.85,18.0,102.5,32.41,22.42
2016,9,26,7,0,496.0,53.0,0.7,19.0,149.0,40.16,29.54
2016,9,26,7,15,561.0,61.0,0.7,20.0,200.5,47.35,35.9
2016,9,26,7,30,626.0,69.0,0.7,21.0,252.0,96.32,52.33
2016,9,26,7,45,670.5,74.5,0.7,22.0,304.0,148.41,87.12
2016,9,26,8,0,715.0,80.0,0.7,23.0,356.0,205.64,131.87
2016,9,26,8,15,745.5,84.5,0.7,24.0,405.5,265.95,181.69
2016,9,26,8,30,776.0,89.0,0.7,25.0,455.0,326.1,231.3
2016,9,26,8,45,798.0,92.5,0.7,26.0,501.0,384.74,278.76
2016,9,26,9,0,820.0,96.0,0.7,27.0,547.0,444.62,325.4
2016,9,26,9,15,836.5,98.5,0.7,27.5,587.5,501.84,368.98
2016,9,26,9,30,853.0,101.0,0.7,28.0,628.0,559.08,410.9
2016,9,26,9,45,864.5,103.5,0.75,29.0,662.5,613.12,448.63
2016,9,26,10,0,876.0,106.0,0.8,30.0,697.0,666.11,484.25
2016,9,26,10,15,884.5,107.5,0.85,30.0,724.5,712.72,516.57
2016,9,26,10,30,893.0,109.0,0.9,30.0,752.0,758.79,546.94
2016,9,26,10,45,897.5,110.5,0.95,30.5,772.0,799.74,571.72
2016,9,26,11,0,902.0,112.0,1.0,31.0,792.0,838.08,594.63
2016,9,26,11,15,905.0,112.5,1.05,31.0,804.0,871.38,615.43
2016,9,26,11,30,908.0,113.0,1.1,31.0,816.0,901.62,634.35
2016,9,26,11,45,907.0,114.5,1.15,31.0,819.0,926.2,649.81
2016,9,26,12,0,906.0,116.0,1.2,31.0,822.0,947.31,663.26
2016,9,26,12,15,904.5,115.5,1.2,31.0,817.0,962.28,672.29
2016,9,26,12,30,903.0,115.0,1.2,31.0,812.0,973.59,679.25
2016,9,26,12,45,928.5,100.5,1.25,31.0,807.0,991.16,691.02
2016,9,26,13,0,954.0,86.0,1.3,31.0,802.0,1004.74,700.41
2016,9,26,13,15,948.5,85.0,1.3,30.5,781.0,1000.34,699.66
2016,9,26,13,30,943.0,84.0,1.3,30.0,760.0,992.05,696.88
2016,9,26,13,45,935.5,83.0,1.3,30.0,732.0,978.08,689.37
2016,9,26,14,0,928.0,82.0,1.3,30.0,704.0,960.44,679.77
2016,9,26,14,15,917.5,80.5,1.3,29.5,668.5,935.94,667.32
2016,9,26,14,30,907.0,79.0,1.3,29.0,633.0,908.17,652.82
2016,9,26,14,45,892.5,77.0,1.3,29.0,592.0,873.26,632.37
2016,9,26,15,0,878.0,75.0,1.3,29.0,551.0,835.71,610.09
2016,9,26,15,15,858.0,72.0,1.3,28.5,504.5,790.09,583.37
2016,9,26,15,30,838.0,69.0,1.3,28.0,458.0,749.13,559.27
2016,9,26,15,45,776.0,73.0,1.3,28.0,402.0,677.66,512.39
2016,9,26,16,0,714.0,77.0,1.3,28.0,346.0,611.68,468.14
2016,9,26,16,15,669.5,71.5,1.2,26.5,294.0,545.21,422.25
2016,9,26,16,30,625.0,66.0,1.1,25.0,242.0,480.74,375.5
2016,9,26,16,45,525.0,60.5,1.0,24.0,187.5,387.63,303.81
2016,9,26,17,0,425.0,55.0,0.9,23.0,133.0,302.63,235.58
2016,9,26,17,15,322.0,41.0,0.85,22.0,89.0,216.77,164.52
2016,9,26,17,30,219.0,27.0,0.8,21.0,45.0,139.2,90.29
2016,9,26,17,45,109.5,13.5,0.75,20.0,22.5,50.49,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.5,1.05,16.5,21.5,13.82,0.0
2016,9,27,6,30,152.0,29.0,0.9,17.0,43.0,22.62,12.62
2016,9,27,6,45,233.0,48.0,0.8,17.5,85.0,36.91,26.31
2016,9,27,7,0,314.0,67.0,0.7,18.0,127.0,50.62,38.75
2016,9,27,7,15,375.5,82.0,0.7,18.5,175.5,62.4,49.25
2016,9,27,7,30,437.0,97.0,0.7,19.0,224.0,105.83,67.36
2016,9,27,7,45,483.5,108.5,0.7,20.0,273.5,152.07,98.82
2016,9,27,8,0,530.0,120.0,0.7,21.0,323.0,203.83,138.74
2016,9,27,8,15,564.0,128.5,0.65,21.5,370.5,255.17,180.69
2016,9,27,8,30,598.0,137.0,0.6,22.0,418.0,311.61,226.66
2016,9,27,8,45,618.0,146.0,0.6,23.0,461.0,365.04,269.42
2016,9,27,9,0,638.0,155.0,0.6,24.0,504.0,419.94,311.83
2016,9,27,9,15,658.0,160.5,0.65,24.5,543.5,472.78,352.24
2016,9,27,9,30,678.0,166.0,0.7,25.0,583.0,526.49,392.02
2016,9,27,9,45,747.5,147.0,0.75,26.0,630.0,586.12,434.52
2016,9,27,10,0,817.0,128.0,0.8,27.0,677.0,649.78,478.58
2016,9,27,10,15,826.0,130.0,0.85,27.0,704.0,696.8,511.4
2016,9,27,10,30,835.0,132.0,0.9,27.0,731.0,742.17,542.59
2016,9,27,10,45,766.0,169.5,0.95,27.5,730.0,764.4,555.24
2016,9,27,11,0,697.0,207.0,1.0,28.0,729.0,777.96,562.08
2016,9,27,11,15,701.5,208.0,1.0,28.0,740.5,808.6,582.08
2016,9,27,11,30,706.0,209.0,1.0,28.0,752.0,836.92,600.16
2016,9,27,11,45,657.5,234.0,1.05,28.0,741.5,840.52,601.75
2016,9,27,12,0,609.0,259.0,1.1,28.0,731.0,836.82,599.0
2016,9,27,12,15,607.5,258.0,1.1,28.0,726.5,848.1,606.53
2016,9,27,12,30,606.0,257.0,1.1,28.0,722.0,856.73,612.24
2016,9,27,12,45,665.5,224.5,1.15,28.5,727.5,890.26,635.0
2016,9,27,13,0,725.0,192.0,1.2,29.0,733.0,917.7,651.91
2016,9,27,13,15,717.0,189.5,1.2,28.5,712.0,910.2,648.8
2016,9,27,13,30,709.0,187.0,1.2,28.0,691.0,899.52,644.2
2016,9,27,13,45,645.5,204.5,1.25,28.0,650.5,855.43,617.74
2016,9,27,14,0,582.0,222.0,1.3,28.0,610.0,805.87,586.33
2016,9,27,14,15,565.5,215.5,1.3,27.5,576.0,776.24,569.36
2016,9,27,14,30,549.0,209.0,1.3,27.0,542.0,744.72,550.67
2016,9,27,14,45,526.0,200.5,1.3,27.0,502.5,703.7,524.17
2016,9,27,15,0,503.0,192.0,1.3,27.0,463.0,661.66,496.64
2016,9,27,15,15,476.0,181.0,1.25,26.5,419.5,612.85,464.43
2016,9,27,15,30,449.0,170.0,1.2,26.0,376.0,563.94,431.46
2016,9,27,15,45,440.5,151.5,1.15,25.5,334.5,520.26,401.89
2016,9,27,16,0,432.0,133.0,1.1,25.0,293.0,475.64,370.64
2016,9,27,16,15,387.0,117.5,1.0,24.0,245.0,410.07,322.52
2016,9,27,16,30,342.0,102.0,0.9,23.0,197.0,347.43,274.93
2016,9,27,16,45,312.5,82.5,0.85,22.0,155.0,291.98,231.29
2016,9,27,17,0,283.0,63.0,0.8,21.0,113.0,238.69,187.28
2016,9,27,17,15,201.5,43.5,0.7,20.0,73.0,164.45,124.86
2016,9,27,17,30,120.0,24.0,0.6,19.0,33.0,93.35,56.2
2016,9,27,17,45,60.0,12.0,0.55,18.0,16.5,31.87,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,97.5,15.5,0.6,11.5,24.0,14.77,0.0
2016,9,28,6,30,195.0,31.0,0.5,12.0,48.0,24.35,14.14
2016,9,28,6,45,296.5,46.0,0.45,12.5,91.5,35.46,25.61
2016,9,28,7,0,398.0,61.0,0.4,13.0,135.0,46.13,35.6
2016,9,28,7,15,464.0,71.5,0.35,13.5,184.0,55.69,44.33
2016,9,28,7,30,530.0,82.0,0.3,14.0,233.0,100.7,61.17
2016,9,28,7,45,586.5,87.0,0.3,15.0,284.5,147.8,92.57
2016,9,28,8,0,643.0,92.0,0.3,16.0,336.0,201.7,134.68
2016,9,28,8,15,676.0,97.5,0.35,16.5,384.5,256.56,181.03
2016,9,28,8,30,709.0,103.0,0.4,17.0,433.0,314.69,230.24
2016,9,28,8,45,731.5,107.5,0.45,18.0,477.5,370.99,276.95
2016,9,28,9,0,754.0,112.0,0.5,19.0,522.0,428.73,323.21
2016,9,28,9,15,772.0,115.5,0.55,19.5,562.0,484.49,367.08
2016,9,28,9,30,790.0,119.0,0.6,20.0,602.0,541.46,410.3
2016,9,28,9,45,802.5,122.0,0.65,21.0,635.5,593.48,447.79
2016,9,28,10,0,815.0,125.0,0.7,22.0,669.0,644.72,483.42
2016,9,28,10,15,824.5,126.5,0.75,22.5,696.0,691.38,515.76
2016,9,28,10,30,834.0,128.0,0.8,23.0,723.0,736.43,546.23
2016,9,28,10,45,800.0,149.0,0.85,23.5,732.0,766.45,564.85
2016,9,28,11,0,766.0,170.0,0.9,24.0,741.0,794.3,581.93
2016,9,28,11,15,770.0,171.0,0.95,24.0,752.5,826.21,602.76
2016,9,28,11,30,774.0,172.0,1.0,24.0,764.0,855.54,621.85
2016,9,28,11,45,741.5,189.0,1.1,24.0,758.5,867.08,630.25
2016,9,28,12,0,709.0,206.0,1.2,24.0,753.0,874.25,636.14
2016,9,28,12,15,707.5,205.5,1.2,24.0,748.5,887.41,644.65
2016,9,28,12,30,706.0,205.0,1.2,24.0,744.0,897.52,651.23
2016,9,28,12,45,729.5,190.0,1.3,24.0,739.0,912.4,662.5
2016,9,28,13,0,753.0,175.0,1.4,24.0,734.0,923.97,671.7
2016,9,28,13,15,745.0,173.0,1.4,23.5,713.0,916.89,668.96
2016,9,28,13,30,737.0,171.0,1.4,23.0,692.0,906.56,664.45
2016,9,28,13,45,695.5,180.5,1.45,23.0,657.0,874.63,645.29
2016,9,28,14,0,654.0,190.0,1.5,23.0,622.0,840.1,624.45
2016,9,28,14,15,638.0,185.0,1.45,22.5,588.0,811.07,607.19
2016,9,28,14,30,622.0,180.0,1.4,22.0,554.0,779.74,588.1
2016,9,28,14,45,600.0,173.5,1.4,22.0,514.5,735.03,558.85
2016,9,28,15,0,578.0,167.0,1.4,22.0,475.0,694.08,531.73
2016,9,28,15,15,550.0,158.5,1.35,21.0,430.5,645.02,499.8
2016,9,28,15,30,522.0,150.0,1.3,20.0,386.0,595.72,466.86
2016,9,28,15,45,507.5,134.5,1.3,19.5,342.5,548.19,434.08
2016,9,28,16,0,493.0,119.0,1.3,19.0,299.0,500.02,399.65
2016,9,28,16,15,444.5,107.0,1.2,18.0,250.5,433.74,349.75
2016,9,28,16,30,396.0,95.0,1.1,17.0,202.0,370.61,300.48
2016,9,28,16,45,355.5,77.5,1.05,16.5,158.0,308.84,250.03
2016,9,28,17,0,315.0,60.0,1.0,16.0,114.0,250.35,200.13
2016,9,28,17,15,221.5,42.0,0.95,15.0,73.5,171.29,132.2
2016,9,28,17,30,128.0,24.0,0.9,14.0,33.0,95.27,53.31
2016,9,28,17,45,64.0,12.0,0.85,13.5,16.5,33.05,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,13.5,0.8,8.5,25.5,12.87,0.0
2016,9,29,6,30,282.0,27.0,0.8,9.0,51.0,21.82,11.98
2016,9,29,6,45,393.0,38.0,0.85,9.5,96.5,29.65,20.72
2016,9,29,7,0,504.0,49.0,0.9,10.0,142.0,37.1,27.88
2016,9,29,7,15,570.5,56.0,0.9,10.5,192.5,42.23,32.72
2016,9,29,7,30,637.0,63.0,0.9,11.0,243.0,90.85,49.89
2016,9,29,7,45,683.0,67.5,0.9,11.5,294.5,142.76,85.68
2016,9,29,8,0,729.0,72.0,0.9,12.0,346.0,202.58,134.67
2016,9,29,8,15,759.0,76.0,0.85,12.5,395.0,259.92,184.8
2016,9,29,8,30,789.0,80.0,0.8,13.0,444.0,320.02,237.34
2016,9,29,8,45,811.5,82.5,0.75,14.0,489.5,378.38,287.04
2016,9,29,9,0,834.0,85.0,0.7,15.0,535.0,437.98,335.77
2016,9,29,9,15,850.0,87.5,0.7,15.5,575.0,495.4,381.83
2016,9,29,9,30,866.0,90.0,0.7,16.0,615.0,552.85,426.13
2016,9,29,9,45,880.5,90.5,0.75,17.0,650.0,606.35,465.62
2016,9,29,10,0,895.0,91.0,0.8,18.0,685.0,658.96,503.06
2016,9,29,10,15,903.0,92.0,0.85,18.5,712.0,706.52,536.71
2016,9,29,10,30,911.0,93.0,0.9,19.0,739.0,752.1,566.76
2016,9,29,10,45,913.0,95.5,0.95,19.5,758.0,792.49,592.41
2016,9,29,11,0,915.0,98.0,1.0,20.0,777.0,830.05,615.97
2016,9,29,11,15,918.0,98.5,1.05,20.0,788.5,863.36,637.78
2016,9,29,11,30,921.0,99.0,1.1,20.0,800.0,893.57,657.58
2016,9,29,11,45,919.5,100.5,1.15,20.5,802.5,917.67,672.18
2016,9,29,12,0,918.0,102.0,1.2,21.0,805.0,938.23,684.59
2016,9,29,12,15,916.5,101.5,1.2,21.0,800.5,953.0,693.9
2016,9,29,12,30,915.0,101.0,1.2,21.0,796.0,964.07,701.04
2016,9,29,12,45,918.0,97.5,1.3,21.5,784.5,972.26,706.82
2016,9,29,13,0,921.0,94.0,1.4,22.0,773.0,976.66,710.31
2016,9,29,13,15,915.5,93.0,1.4,21.5,752.0,972.12,709.42
2016,9,29,13,30,910.0,92.0,1.4,21.0,731.0,963.83,706.37
2016,9,29,13,45,897.0,92.5,1.45,21.0,701.5,946.66,697.14
2016,9,29,14,0,884.0,93.0,1.5,21.0,672.0,926.12,685.83
2016,9,29,14,15,872.0,91.0,1.5,20.5,637.0,900.35,671.71
2016,9,29,14,30,860.0,89.0,1.5,20.0,602.0,879.03,660.56
2016,9,29,14,45,843.5,86.5,1.55,20.0,561.0,842.73,638.53
2016,9,29,15,0,827.0,84.0,1.6,20.0,520.0,804.01,614.67
2016,9,29,15,15,804.0,81.0,1.6,19.5,474.0,757.32,585.46
2016,9,29,15,30,781.0,78.0,1.6,19.0,428.0,709.19,554.62
2016,9,29,15,45,754.0,73.0,1.6,18.5,379.0,654.64,518.26
2016,9,29,16,0,727.0,68.0,1.6,18.0,330.0,599.68,480.45
2016,9,29,16,15,681.0,63.0,1.6,17.0,278.5,532.41,430.92
2016,9,29,16,30,635.0,58.0,1.6,16.0,227.0,471.15,383.42
2016,9,29,16,45,570.0,50.0,1.65,15.5,177.0,394.91,321.08
2016,9,29,17,0,505.0,42.0,1.7,15.0,127.0,323.94,260.0
2016,9,29,17,15,384.5,31.5,1.7,14.0,83.0,231.41,179.09
2016,9,29,17,30,264.0,21.0,1.7,13.0,39.0,143.77,71.02
2016,9,29,17,45,132.0,10.5,1.75,12.5,19.5,54.2,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,12.5,1.35,8.0,25.5,11.91,0.0
2016,9,30,6,30,324.0,25.0,1.4,8.0,51.0,20.07,10.27
2016,9,30,6,45,436.5,34.5,1.45,8.5,97.0,26.63,18.06
2016,9,30,7,0,549.0,44.0,1.5,9.0,143.0,32.91,24.18
2016,9,30,7,15,614.0,50.0,1.5,9.5,194.5,40.42,31.18
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,90.3,48.29
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,143.27,84.79
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,201.36,132.91
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,260.14,185.28
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,321.42,240.1
2016,9,30,8,45,847.5,72.0,1.6,12.5,494.5,382.75,294.15
2016,9,30,9,0,869.0,74.0,1.6,13.0,540.0,442.78,345.58
2016,9,30,9,15,884.0,76.0,1.6,13.0,580.5,500.39,394.14
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,557.67,440.84
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,611.7,482.77
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,664.62,522.45
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.0,712.96,558.55
2016,9,30,10,30,940.0,81.0,1.6,14.0,744.0,759.18,590.34
2016,9,30,10,45,945.0,82.0,1.65,14.5,763.5,801.19,618.05
2016,9,30,11,0,950.0,83.0,1.7,15.0,783.0,840.45,643.61
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.0,874.62,666.15
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,905.56,686.45
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,930.39,701.96
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,951.61,715.12
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.0,967.76,726.37
2016,9,30,12,30,955.0,84.0,1.9,16.0,804.0,980.08,735.26
2016,9,30,12,45,948.0,85.5,1.95,16.0,790.0,984.65,739.22
2016,9,30,13,0,941.0,87.0,2.0,16.0,776.0,985.32,740.81
2016,9,30,13,15,935.0,86.0,2.0,15.5,755.0,980.17,739.51
2016,9,30,13,30,929.0,85.0,2.0,15.0,734.0,971.2,735.86
2016,9,30,13,45,921.5,83.5,2.05,15.0,705.5,956.52,727.75
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,938.22,717.31
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,912.43,703.09
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,883.49,686.63
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,848.29,664.31
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,810.52,639.94
2016,9,30,15,15,839.0,71.0,2.3,13.5,476.5,770.48,614.35
2016,9,30,15,30,817.0,68.0,2.3,13.0,430.0,722.0,581.99
2016,9,30,15,45,787.0,64.5,2.3,13.0,380.0,665.86,542.06
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,609.48,500.91
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.0,542.4,449.12
2016,9,30,16,30,667.0,52.0,2.2,12.0,226.0,477.23,396.19
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.0,397.64,329.2
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,328.13,267.4
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,234.6,182.86
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,144.66,55.0
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,55.18,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
