Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.0,25.5,11.91,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,51.0,20.23,10.0
2016,10,1,6,45,453.0,34.0,1.3,9.0,98.0,26.34,17.72
2016,10,1,7,0,569.0,43.0,1.4,10.0,145.0,32.22,23.42
2016,10,1,7,15,635.5,49.0,1.45,10.5,197.0,39.18,29.92
2016,10,1,7,30,702.0,55.0,1.5,11.0,249.0,90.42,47.56
2016,10,1,7,45,746.5,59.0,1.55,11.5,302.0,145.15,85.08
2016,10,1,8,0,791.0,63.0,1.6,12.0,355.0,204.91,134.39
2016,10,1,8,15,819.5,66.0,1.55,12.5,405.0,264.5,187.25
2016,10,1,8,30,848.0,69.0,1.5,13.0,455.0,326.54,242.49
2016,10,1,8,45,871.0,70.5,1.5,13.5,501.5,389.11,297.32
2016,10,1,9,0,894.0,72.0,1.5,14.0,548.0,450.53,349.6
2016,10,1,9,15,908.5,74.0,1.45,14.5,589.0,509.15,397.73
2016,10,1,9,30,923.0,76.0,1.4,15.0,630.0,567.36,443.59
2016,10,1,9,45,937.5,75.5,1.4,15.5,665.0,622.34,485.67
2016,10,1,10,0,952.0,75.0,1.4,16.0,700.0,676.25,525.51
2016,10,1,10,15,959.0,76.5,1.4,16.0,727.5,725.85,561.94
2016,10,1,10,30,966.0,78.0,1.4,16.0,755.0,773.21,593.82
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.0,815.57,620.7
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,855.09,645.32
2016,10,1,11,15,979.0,79.5,1.4,17.0,807.0,889.95,667.81
2016,10,1,11,30,982.0,80.0,1.4,17.0,819.0,921.49,688.02
2016,10,1,11,45,982.5,80.0,1.45,17.5,822.0,946.83,703.57
2016,10,1,12,0,983.0,80.0,1.5,18.0,825.0,968.45,716.76
2016,10,1,12,15,982.0,80.0,1.55,18.0,820.0,984.9,728.05
2016,10,1,12,30,981.0,80.0,1.6,18.0,815.0,997.42,737.0
2016,10,1,12,45,977.5,79.5,1.65,18.0,801.5,1003.08,741.69
2016,10,1,13,0,974.0,79.0,1.7,18.0,788.0,1004.71,744.0
2016,10,1,13,15,968.5,78.5,1.7,18.0,766.5,1000.47,741.99
2016,10,1,13,30,963.0,78.0,1.7,18.0,745.0,992.29,737.62
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.0,977.01,729.49
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,958.05,719.05
2016,10,1,14,15,934.5,75.5,1.8,17.5,651.0,933.02,705.31
2016,10,1,14,30,924.0,74.0,1.8,17.0,615.0,904.68,689.33
2016,10,1,14,45,907.5,72.0,1.85,17.0,573.0,867.51,666.47
2016,10,1,15,0,891.0,70.0,1.9,17.0,531.0,827.79,641.59
2016,10,1,15,15,870.0,67.5,1.9,16.5,484.0,781.6,612.41
2016,10,1,15,30,849.0,65.0,1.9,16.0,437.0,733.77,581.42
2016,10,1,15,45,817.5,62.0,1.9,16.0,385.5,682.32,545.91
2016,10,1,16,0,786.0,59.0,1.9,16.0,334.0,624.39,504.54
2016,10,1,16,15,740.5,55.0,1.85,15.5,281.5,556.49,453.18
2016,10,1,16,30,695.0,51.0,1.8,15.0,229.0,490.44,400.46
2016,10,1,16,45,620.0,44.5,1.8,14.5,176.5,407.81,332.12
2016,10,1,17,0,545.0,38.0,1.8,14.0,124.0,330.95,265.32
2016,10,1,17,15,410.0,28.5,1.75,13.0,79.0,236.91,180.95
2016,10,1,17,30,275.0,19.0,1.7,12.0,34.0,141.3,27.96
2016,10,1,17,45,137.5,9.5,1.65,11.5,17.0,54.32,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,158.5,12.0,1.1,7.5,23.5,11.44,0.0
2016,10,2,6,30,317.0,24.0,1.1,8.0,47.0,19.4,8.88
2016,10,2,6,45,433.0,33.5,1.1,9.0,93.0,26.0,17.38
2016,10,2,7,0,549.0,43.0,1.1,10.0,139.0,32.33,23.51
2016,10,2,7,15,616.0,49.0,1.1,10.0,190.5,38.73,29.58
2016,10,2,7,30,683.0,55.0,1.1,10.0,242.0,88.71,47.13
2016,10,2,7,45,728.0,58.5,1.15,10.5,293.5,141.8,83.36
2016,10,2,8,0,773.0,62.0,1.2,11.0,345.0,199.99,131.33
2016,10,2,8,15,801.0,65.5,1.2,11.5,394.0,258.75,183.49
2016,10,2,8,30,829.0,69.0,1.2,12.0,443.0,319.94,238.02
2016,10,2,8,45,852.0,70.0,1.2,12.5,488.5,380.83,291.43
2016,10,2,9,0,875.0,71.0,1.2,13.0,534.0,440.61,342.38
2016,10,2,9,15,888.5,73.0,1.2,13.5,573.5,497.64,389.48
2016,10,2,9,30,902.0,75.0,1.2,14.0,613.0,554.18,434.4
2016,10,2,9,45,913.0,76.0,1.3,14.5,646.5,607.51,476.05
2016,10,2,10,0,924.0,77.0,1.4,15.0,680.0,659.52,515.5
2016,10,2,10,15,642.5,191.0,1.45,15.0,618.5,630.22,490.98
2016,10,2,10,30,361.0,305.0,1.5,15.0,557.0,563.82,438.3
2016,10,2,10,45,208.5,315.5,1.55,15.0,462.0,470.8,367.78
2016,10,2,11,0,56.0,326.0,1.6,15.0,367.0,364.3,284.36
2016,10,2,11,15,102.0,347.5,1.65,15.0,423.5,427.86,334.3
2016,10,2,11,30,148.0,369.0,1.7,15.0,480.0,503.91,391.69
2016,10,2,11,45,102.5,354.5,1.75,15.0,431.5,445.61,346.96
2016,10,2,12,0,57.0,340.0,1.8,15.0,383.0,394.1,307.37
2016,10,2,12,15,31.0,255.0,1.8,15.0,278.5,283.09,222.27
2016,10,2,12,30,5.0,170.0,1.8,15.0,174.0,165.73,129.53
2016,10,2,12,45,180.0,246.0,1.85,15.0,376.5,439.23,349.07
2016,10,2,13,0,355.0,322.0,1.9,15.0,579.0,690.03,535.59
2016,10,2,13,15,236.0,325.5,1.9,15.0,494.5,572.55,446.03
2016,10,2,13,30,117.0,329.0,1.9,15.0,410.0,454.43,356.12
2016,10,2,13,45,76.0,294.0,1.9,15.0,346.0,378.26,298.46
2016,10,2,14,0,35.0,259.0,1.9,15.0,282.0,302.4,239.36
2016,10,2,14,15,463.5,168.5,1.9,14.5,439.5,624.42,499.62
2016,10,2,14,30,892.0,78.0,1.9,14.0,597.0,879.08,684.22
2016,10,2,14,45,877.0,75.5,1.95,14.0,556.0,843.36,658.59
2016,10,2,15,0,862.0,73.0,2.0,14.0,515.0,805.12,634.1
2016,10,2,15,15,840.5,70.5,2.0,13.5,468.5,766.09,609.36
2016,10,2,15,30,819.0,68.0,2.0,13.0,422.0,718.6,577.88
2016,10,2,15,45,787.0,65.0,2.0,13.0,372.0,661.68,537.51
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,604.65,495.96
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,535.66,442.31
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,468.8,387.94
2016,10,2,16,45,578.0,46.0,1.9,12.0,166.5,389.06,319.96
2016,10,2,17,0,496.0,40.0,1.9,12.0,115.0,312.57,252.08
2016,10,2,17,15,356.5,29.5,1.8,11.5,72.5,213.72,162.29
2016,10,2,17,30,217.0,19.0,1.7,11.0,30.0,116.9,0.0
2016,10,2,17,45,108.5,9.5,1.6,10.5,15.0,44.49,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,141.0,12.0,0.9,7.5,22.0,11.44,0.0
2016,10,3,6,30,282.0,24.0,0.8,8.0,44.0,19.53,8.39
2016,10,3,6,45,400.0,33.5,0.75,9.0,88.0,26.11,17.44
2016,10,3,7,0,518.0,43.0,0.7,10.0,132.0,32.43,23.6
2016,10,3,7,15,283.0,73.0,0.7,10.0,124.0,54.15,43.51
2016,10,3,7,30,48.0,103.0,0.7,10.0,116.0,91.36,71.73
2016,10,3,7,45,54.0,124.0,0.7,10.5,141.5,114.74,90.53
2016,10,3,8,0,60.0,145.0,0.7,11.0,167.0,139.13,110.39
2016,10,3,8,15,92.0,169.5,0.65,11.5,208.0,173.82,137.73
2016,10,3,8,30,124.0,194.0,0.6,12.0,249.0,212.42,168.21
2016,10,3,8,45,64.0,179.0,0.6,12.5,207.5,187.37,149.08
2016,10,3,9,0,4.0,164.0,0.6,13.0,166.0,153.36,121.88
2016,10,3,9,15,2.0,128.5,0.6,13.5,129.5,120.46,94.75
2016,10,3,9,30,0.0,93.0,0.6,14.0,93.0,86.68,66.76
2016,10,3,9,45,12.5,170.5,0.65,14.5,178.5,166.34,131.38
2016,10,3,10,0,25.0,248.0,0.7,15.0,264.0,248.24,195.29
2016,10,3,10,15,75.5,290.5,0.7,15.0,342.5,329.55,258.03
2016,10,3,10,30,126.0,333.0,0.7,15.0,421.0,418.57,324.86
2016,10,3,10,45,86.5,324.0,0.75,15.0,385.0,381.17,295.59
2016,10,3,11,0,47.0,315.0,0.8,15.0,349.0,346.24,268.7
2016,10,3,11,15,23.5,201.5,0.8,15.0,218.5,215.37,168.26
2016,10,3,11,30,0.0,88.0,0.8,15.0,88.0,82.11,61.87
2016,10,3,11,45,16.0,196.0,0.85,15.5,208.5,199.74,156.69
2016,10,3,12,0,32.0,304.0,0.9,16.0,329.0,333.81,259.32
2016,10,3,12,15,80.0,333.5,0.9,16.0,393.5,411.23,317.9
2016,10,3,12,30,128.0,363.0,0.9,16.0,458.0,503.34,385.99
2016,10,3,12,45,74.5,314.5,0.95,16.0,369.5,391.35,302.41
2016,10,3,13,0,21.0,266.0,1.0,16.0,281.0,278.42,216.52
2016,10,3,13,15,57.5,293.0,0.95,16.0,333.0,356.28,277.87
2016,10,3,13,30,94.0,320.0,0.9,16.0,385.0,422.98,328.46
2016,10,3,13,45,55.5,272.5,0.9,16.0,310.5,335.03,261.45
2016,10,3,14,0,17.0,225.0,0.9,16.0,236.0,235.73,184.74
2016,10,3,14,15,25.5,227.0,0.9,15.5,242.5,246.57,194.82
2016,10,3,14,30,34.0,229.0,0.9,15.0,249.0,270.83,214.86
2016,10,3,14,45,17.0,175.5,0.9,15.0,185.5,185.93,147.63
2016,10,3,15,0,0.0,122.0,0.9,15.0,122.0,116.36,91.31
2016,10,3,15,15,0.0,124.0,0.9,14.5,124.0,119.25,94.36
2016,10,3,15,30,0.0,126.0,0.9,14.0,126.0,122.66,97.66
2016,10,3,15,45,0.0,110.5,0.9,14.0,110.5,107.42,85.3
2016,10,3,16,0,0.0,95.0,0.9,14.0,95.0,92.18,72.79
2016,10,3,16,15,315.0,73.0,0.85,13.5,150.5,303.49,253.22
2016,10,3,16,30,630.0,51.0,0.8,13.0,206.0,447.98,366.87
2016,10,3,16,45,552.5,44.5,0.8,13.0,156.5,371.78,301.11
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,298.55,237.11
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,201.92,149.42
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,90.58,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,13.0,0.75,9.0,19.5,12.39,0.0
2016,10,4,6,30,186.0,26.0,0.8,9.0,39.0,20.58,8.29
2016,10,4,6,45,289.0,40.5,0.9,9.5,80.5,31.47,22.01
2016,10,4,7,0,392.0,55.0,1.0,10.0,122.0,43.56,33.51
2016,10,4,7,15,466.5,65.0,1.0,10.5,170.5,49.43,39.12
2016,10,4,7,30,541.0,75.0,1.0,11.0,219.0,93.39,56.2
2016,10,4,7,45,579.0,85.0,1.0,11.5,267.5,142.98,90.67
2016,10,4,8,0,617.0,95.0,1.0,12.0,316.0,197.05,134.67
2016,10,4,8,15,372.0,143.5,0.95,12.0,282.5,218.41,164.44
2016,10,4,8,30,127.0,192.0,0.9,12.0,249.0,211.6,167.68
2016,10,4,8,45,152.0,213.0,0.9,12.5,288.0,249.61,198.17
2016,10,4,9,0,177.0,234.0,0.9,13.0,327.0,290.55,230.44
2016,10,4,9,15,222.5,248.5,0.9,13.5,373.5,338.04,267.34
2016,10,4,9,30,268.0,263.0,0.9,14.0,420.0,392.83,309.26
2016,10,4,9,45,173.0,278.0,0.95,14.5,381.5,365.97,287.72
2016,10,4,10,0,78.0,293.0,1.0,15.0,343.0,328.21,257.34
2016,10,4,10,15,73.5,303.0,1.0,15.0,352.0,340.57,266.73
2016,10,4,10,30,69.0,313.0,1.0,15.0,361.0,352.45,275.36
2016,10,4,10,45,223.5,314.0,1.0,15.5,474.5,480.35,373.75
2016,10,4,11,0,378.0,315.0,1.0,16.0,588.0,620.61,476.07
2016,10,4,11,15,646.0,210.5,1.05,16.0,685.0,758.87,578.27
2016,10,4,11,30,914.0,106.0,1.1,16.0,782.0,886.86,665.4
2016,10,4,11,45,921.5,103.0,1.2,16.5,787.0,913.42,681.41
2016,10,4,12,0,929.0,100.0,1.3,17.0,792.0,936.73,696.64
2016,10,4,12,15,646.5,214.0,1.35,17.0,694.0,833.27,627.73
2016,10,4,12,30,364.0,328.0,1.4,17.0,596.0,692.93,525.62
2016,10,4,12,45,647.0,210.5,1.5,17.0,676.5,848.95,644.03
2016,10,4,13,0,930.0,93.0,1.6,17.0,757.0,973.12,727.26
2016,10,4,13,15,924.5,92.0,1.65,17.0,735.5,968.26,723.97
2016,10,4,13,30,919.0,91.0,1.7,17.0,714.0,959.62,719.94
2016,10,4,13,45,912.0,89.0,1.8,17.0,686.0,944.75,712.53
2016,10,4,14,0,905.0,87.0,1.9,17.0,658.0,926.3,702.77
2016,10,4,14,15,893.0,85.0,1.95,16.5,622.0,899.99,688.38
2016,10,4,14,30,881.0,83.0,2.0,16.0,586.0,870.59,671.77
2016,10,4,14,45,866.5,79.5,2.05,16.0,545.0,834.39,648.97
2016,10,4,15,0,852.0,76.0,2.1,16.0,504.0,802.51,629.0
2016,10,4,15,15,829.5,73.5,2.1,15.5,457.5,756.18,599.0
2016,10,4,15,30,807.0,71.0,2.1,15.0,411.0,708.35,567.31
2016,10,4,15,45,776.5,66.5,2.15,15.0,361.0,651.19,527.03
2016,10,4,16,0,746.0,62.0,2.2,15.0,311.0,593.86,485.11
2016,10,4,16,15,696.5,57.0,2.15,14.5,259.5,524.23,430.73
2016,10,4,16,30,647.0,52.0,2.1,14.0,208.0,456.9,375.75
2016,10,4,16,45,569.5,44.5,2.1,13.5,157.5,379.19,309.8
2016,10,4,17,0,492.0,37.0,2.1,13.0,107.0,304.1,243.16
2016,10,4,17,15,343.5,26.5,2.0,12.5,65.0,202.92,148.21
2016,10,4,17,30,195.0,16.0,1.9,12.0,23.0,87.89,0.0
2016,10,4,17,45,97.5,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,129.5,11.5,1.2,6.5,20.0,10.96,0.0
2016,10,5,6,30,259.0,23.0,1.2,7.0,40.0,18.85,6.29
2016,10,5,6,45,394.5,33.0,1.3,8.0,85.5,25.95,17.22
2016,10,5,7,0,530.0,43.0,1.4,9.0,131.0,32.76,23.9
2016,10,5,7,15,603.0,49.5,1.4,9.5,183.0,36.19,27.28
2016,10,5,7,30,676.0,56.0,1.4,10.0,235.0,87.69,47.09
2016,10,5,7,45,726.0,60.0,1.45,11.0,287.5,141.18,82.95
2016,10,5,8,0,776.0,64.0,1.5,12.0,340.0,200.41,131.09
2016,10,5,8,15,807.0,67.5,1.45,12.5,390.5,259.91,183.58
2016,10,5,8,30,838.0,71.0,1.4,13.0,441.0,322.17,238.8
2016,10,5,8,45,862.5,72.5,1.35,13.5,487.5,384.24,293.01
2016,10,5,9,0,887.0,74.0,1.3,14.0,534.0,445.52,344.92
2016,10,5,9,15,902.5,76.0,1.25,14.5,575.0,503.97,392.8
2016,10,5,9,30,918.0,78.0,1.2,15.0,616.0,562.09,438.47
2016,10,5,9,45,933.0,78.0,1.2,15.5,651.0,617.29,480.58
2016,10,5,10,0,948.0,78.0,1.2,16.0,686.0,671.47,520.48
2016,10,5,10,15,956.0,79.5,1.2,16.0,713.5,721.25,556.91
2016,10,5,10,30,964.0,81.0,1.2,16.0,741.0,768.88,589.28
2016,10,5,10,45,971.5,80.5,1.25,16.5,761.5,811.65,616.93
2016,10,5,11,0,979.0,80.0,1.3,17.0,782.0,851.72,642.51
2016,10,5,11,15,982.0,80.5,1.3,17.0,793.5,886.33,664.78
2016,10,5,11,30,985.0,81.0,1.3,17.0,805.0,917.6,684.79
2016,10,5,11,45,987.5,80.5,1.35,17.5,808.5,943.84,700.95
2016,10,5,12,0,990.0,80.0,1.4,18.0,812.0,966.43,714.77
2016,10,5,12,15,989.0,80.0,1.45,18.0,807.0,982.66,725.94
2016,10,5,12,30,988.0,80.0,1.5,18.0,802.0,994.94,734.76
2016,10,5,12,45,981.5,81.0,1.6,18.0,787.5,999.33,739.43
2016,10,5,13,0,975.0,82.0,1.7,18.0,773.0,999.68,741.69
2016,10,5,13,15,969.5,81.0,1.7,18.0,751.0,994.64,739.18
2016,10,5,13,30,964.0,80.0,1.7,18.0,729.0,985.64,734.31
2016,10,5,13,45,955.5,79.0,1.75,18.0,699.5,970.06,725.97
2016,10,5,14,0,947.0,78.0,1.8,18.0,670.0,950.78,715.3
2016,10,5,14,15,935.0,76.0,1.8,18.0,633.5,923.67,698.81
2016,10,5,14,30,923.0,74.0,1.8,18.0,597.0,893.31,680.17
2016,10,5,14,45,905.5,72.5,1.85,18.0,554.0,855.94,657.16
2016,10,5,15,0,888.0,71.0,1.9,18.0,511.0,816.12,632.15
2016,10,5,15,15,864.5,68.0,1.9,17.5,463.5,767.57,601.2
2016,10,5,15,30,841.0,65.0,1.9,17.0,416.0,723.75,572.99
2016,10,5,15,45,804.0,62.5,1.9,16.5,364.0,663.31,531.62
2016,10,5,16,0,767.0,60.0,1.9,16.0,312.0,603.1,488.81
2016,10,5,16,15,716.0,55.0,1.85,15.5,259.5,531.79,433.62
2016,10,5,16,30,665.0,50.0,1.8,15.0,207.0,462.9,377.78
2016,10,5,16,45,577.0,43.5,1.75,14.5,155.0,375.63,304.57
2016,10,5,17,0,489.0,37.0,1.7,14.0,103.0,301.18,238.5
2016,10,5,17,15,331.5,26.0,1.65,13.0,62.0,194.72,137.77
2016,10,5,17,30,174.0,15.0,1.6,12.0,21.0,78.58,0.0
2016,10,5,17,45,87.0,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,6,15,139.0,10.5,0.9,7.0,19.0,10.01,0.0
2016,10,6,6,30,278.0,21.0,0.8,8.0,38.0,17.05,4.07
2016,10,6,6,45,408.0,30.5,0.75,9.0,83.0,23.8,15.2
2016,10,6,7,0,538.0,40.0,0.7,10.0,128.0,30.26,21.57
2016,10,6,7,15,609.5,46.5,0.7,10.5,179.0,36.99,27.92
2016,10,6,7,30,681.0,53.0,0.7,11.0,230.0,84.69,44.36
2016,10,6,7,45,728.5,56.5,0.75,11.5,282.0,137.65,79.6
2016,10,6,8,0,776.0,60.0,0.8,12.0,334.0,196.0,126.98
2016,10,6,8,15,805.5,63.5,0.8,12.5,383.5,255.02,178.79
2016,10,6,8,30,835.0,67.0,0.8,13.0,433.0,316.6,233.12
2016,10,6,8,45,858.0,69.0,0.85,14.0,478.5,378.31,286.34
2016,10,6,9,0,881.0,71.0,0.9,15.0,524.0,439.05,337.07
2016,10,6,9,15,896.0,73.0,0.9,15.5,564.0,496.82,384.12
2016,10,6,9,30,911.0,75.0,0.9,16.0,604.0,554.21,429.06
2016,10,6,9,45,927.0,74.0,0.95,17.0,639.0,608.48,469.68
2016,10,6,10,0,943.0,73.0,1.0,18.0,674.0,661.82,508.14
2016,10,6,10,15,950.5,74.0,1.0,18.5,701.0,710.37,542.32
2016,10,6,10,30,958.0,75.0,1.0,19.0,728.0,756.75,572.26
2016,10,6,10,45,962.0,76.0,1.0,19.5,747.0,798.11,597.95
2016,10,6,11,0,966.0,77.0,1.0,20.0,766.0,836.6,621.41
2016,10,6,11,15,968.5,77.5,1.0,20.5,777.0,870.27,641.46
2016,10,6,11,30,971.0,78.0,1.0,21.0,788.0,900.62,659.22
2016,10,6,11,45,971.5,78.0,1.0,21.5,790.5,925.24,673.23
2016,10,6,12,0,972.0,78.0,1.0,22.0,793.0,946.19,684.93
2016,10,6,12,15,970.5,78.0,1.0,22.0,787.5,961.57,694.52
2016,10,6,12,30,969.0,78.0,1.0,22.0,782.0,973.07,701.85
2016,10,6,12,45,967.0,77.0,1.05,22.0,768.5,979.03,706.81
2016,10,6,13,0,965.0,76.0,1.1,22.0,755.0,981.03,709.5
2016,10,6,13,15,959.5,75.0,1.1,22.0,733.5,975.85,706.96
2016,10,6,13,30,954.0,74.0,1.1,22.0,712.0,966.77,702.19
2016,10,6,13,45,945.0,73.0,1.15,22.0,682.5,950.7,694.01
2016,10,6,14,0,936.0,72.0,1.2,22.0,653.0,931.0,683.6
2016,10,6,14,15,924.5,70.5,1.2,21.5,617.5,905.01,669.63
2016,10,6,14,30,913.0,69.0,1.2,21.0,582.0,875.83,653.53
2016,10,6,14,45,896.5,67.5,1.2,21.0,540.0,839.49,631.29
2016,10,6,15,0,880.0,66.0,1.2,21.0,498.0,800.69,607.19
2016,10,6,15,15,858.0,63.0,1.2,20.5,451.5,753.52,578.05
2016,10,6,15,30,836.0,60.0,1.2,20.0,405.0,704.85,547.17
2016,10,6,15,45,803.5,57.0,1.25,20.0,354.5,653.47,512.86
2016,10,6,16,0,771.0,54.0,1.3,20.0,304.0,595.87,472.6
2016,10,6,16,15,722.5,49.5,1.25,19.0,252.0,526.83,421.14
2016,10,6,16,30,674.0,45.0,1.2,18.0,200.0,460.08,368.71
2016,10,6,16,45,592.0,38.5,1.15,17.0,149.5,376.14,299.92
2016,10,6,17,0,510.0,32.0,1.1,16.0,99.0,298.86,232.91
2016,10,6,17,15,356.0,22.0,1.1,15.0,58.5,192.98,129.76
2016,10,6,17,30,202.0,12.0,1.1,14.0,18.0,85.46,0.0
2016,10,6,17,45,101.0,6.0,1.1,13.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.0,9.5,1.0,9.5,18.5,9.05,0.0
2016,10,7,6,30,308.0,19.0,0.9,10.0,37.0,16.66,2.48
2016,10,7,6,45,433.0,28.0,0.85,11.0,81.5,23.64,14.82
2016,10,7,7,0,558.0,37.0,0.8,12.0,126.0,30.34,21.41
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.0,33.94,24.91
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,81.35,40.88
2016,10,7,7,45,738.5,53.0,0.85,14.0,279.0,135.01,76.27
2016,10,7,8,0,781.0,57.0,0.9,15.0,330.0,193.4,123.25
2016,10,7,8,15,810.0,60.5,0.9,15.5,379.0,252.48,174.7
2016,10,7,8,30,839.0,64.0,0.9,16.0,428.0,316.11,230.22
2016,10,7,8,45,859.0,66.5,0.95,17.0,473.0,375.26,281.11
2016,10,7,9,0,879.0,69.0,1.0,18.0,518.0,435.18,330.89
2016,10,7,9,15,894.0,70.5,1.0,18.5,557.5,492.23,377.12
2016,10,7,9,30,909.0,72.0,1.0,19.0,597.0,548.89,421.27
2016,10,7,9,45,911.5,77.0,1.0,20.0,629.0,601.32,459.73
2016,10,7,10,0,914.0,82.0,1.0,21.0,661.0,651.69,495.12
2016,10,7,10,15,922.0,83.0,0.95,21.5,687.5,699.32,527.82
2016,10,7,10,30,930.0,84.0,0.9,22.0,714.0,744.89,556.79
2016,10,7,10,45,933.5,85.5,0.85,22.5,732.5,785.37,580.91
2016,10,7,11,0,937.0,87.0,0.8,23.0,751.0,823.03,602.76
2016,10,7,11,15,940.0,87.5,0.7,23.5,762.0,856.23,620.5
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,886.24,635.81
2016,10,7,11,45,942.5,88.5,0.5,24.5,775.0,909.92,646.86
2016,10,7,12,0,942.0,89.0,0.4,25.0,777.0,930.0,655.58
2016,10,7,12,15,940.5,89.0,0.35,25.0,771.5,944.96,663.5
2016,10,7,12,30,939.0,89.0,0.3,25.0,766.0,956.14,669.29
2016,10,7,12,45,924.0,93.5,0.25,25.5,749.5,956.32,667.31
2016,10,7,13,0,909.0,98.0,0.2,26.0,733.0,952.64,663.36
2016,10,7,13,15,902.5,97.0,0.2,26.0,711.5,946.75,660.57
2016,10,7,13,30,896.0,96.0,0.2,26.0,690.0,937.19,655.73
2016,10,7,13,45,697.5,156.0,0.2,26.0,607.0,833.32,592.52
2016,10,7,14,0,499.0,216.0,0.2,26.0,524.0,710.92,513.84
2016,10,7,14,15,522.0,195.0,0.25,25.5,500.5,700.74,512.37
2016,10,7,14,30,545.0,174.0,0.3,25.0,477.0,687.16,507.06
2016,10,7,14,45,502.0,171.0,0.4,25.0,434.5,636.17,474.57
2016,10,7,15,0,459.0,168.0,0.5,25.0,392.0,585.4,441.71
2016,10,7,15,15,494.5,143.0,0.55,24.5,362.5,570.31,435.06
2016,10,7,15,30,530.0,118.0,0.6,24.0,333.0,550.5,424.21
2016,10,7,15,45,491.0,110.0,0.7,23.5,290.0,494.56,385.55
2016,10,7,16,0,452.0,102.0,0.8,23.0,247.0,440.19,346.62
2016,10,7,16,15,414.5,88.0,0.9,21.5,203.0,381.33,303.66
2016,10,7,16,30,377.0,74.0,1.0,20.0,159.0,324.78,259.91
2016,10,7,16,45,314.0,58.5,1.1,19.0,117.0,255.8,203.25
2016,10,7,17,0,251.0,43.0,1.2,18.0,75.0,192.8,148.93
2016,10,7,17,15,125.5,27.0,1.15,17.5,43.0,104.38,64.27
2016,10,7,17,30,0.0,11.0,1.1,17.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,1.1,16.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.0,10.5,1.05,11.5,16.0,10.01,0.0
2016,10,8,6,30,200.0,21.0,0.9,12.0,32.0,17.32,1.02
2016,10,8,6,45,334.5,32.0,0.8,13.0,74.5,25.45,16.13
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,33.18,23.68
2016,10,8,7,15,547.0,50.5,0.7,15.0,167.0,37.41,27.7
2016,10,8,7,30,625.0,58.0,0.7,16.0,217.0,81.67,43.18
2016,10,8,7,45,674.5,63.5,0.75,17.0,268.0,133.49,76.9
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,193.46,124.1
2016,10,8,8,15,757.0,72.5,0.75,19.0,368.0,250.12,171.96
2016,10,8,8,30,790.0,76.0,0.7,20.0,417.0,309.83,222.49
2016,10,8,8,45,813.5,79.0,0.7,21.0,462.0,368.4,271.41
2016,10,8,9,0,837.0,82.0,0.7,22.0,507.0,428.27,319.6
2016,10,8,9,15,854.0,84.5,0.7,22.5,547.0,485.6,364.74
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,542.9,408.12
2016,10,8,9,45,909.5,78.0,0.7,24.0,626.5,599.81,449.01
2016,10,8,10,0,948.0,69.0,0.7,25.0,666.0,657.76,489.07
2016,10,8,10,15,955.5,70.0,0.7,25.5,692.5,706.31,521.95
2016,10,8,10,30,963.0,71.0,0.7,26.0,719.0,752.66,550.77
2016,10,8,10,45,967.5,72.0,0.75,26.5,738.0,794.36,576.44
2016,10,8,11,0,972.0,73.0,0.8,27.0,757.0,833.2,600.04
2016,10,8,11,15,974.5,73.5,0.8,27.0,768.0,866.84,620.56
2016,10,8,11,30,977.0,74.0,0.8,27.0,779.0,897.14,638.93
2016,10,8,11,45,977.5,74.5,0.8,27.5,782.0,922.25,652.77
2016,10,8,12,0,978.0,75.0,0.8,28.0,785.0,943.67,664.36
2016,10,8,12,15,976.5,74.5,0.8,28.0,779.0,958.4,673.24
2016,10,8,12,30,975.0,74.0,0.8,28.0,773.0,969.2,679.92
2016,10,8,12,45,971.0,74.0,0.85,28.0,759.0,974.36,684.35
2016,10,8,13,0,967.0,74.0,0.9,28.0,745.0,975.55,686.57
2016,10,8,13,15,961.0,73.0,0.9,27.5,723.5,969.78,685.11
2016,10,8,13,30,955.0,72.0,0.9,27.0,702.0,960.11,681.47
2016,10,8,13,45,946.0,71.5,0.9,27.0,672.5,944.54,672.99
2016,10,8,14,0,937.0,71.0,0.9,27.0,643.0,925.36,662.42
2016,10,8,14,15,925.0,69.5,0.9,26.5,607.0,898.87,648.59
2016,10,8,14,30,913.0,68.0,0.9,26.0,571.0,869.22,632.71
2016,10,8,14,45,895.5,66.0,0.95,26.0,529.0,831.43,610.93
2016,10,8,15,0,878.0,64.0,1.0,26.0,487.0,791.24,587.24
2016,10,8,15,15,855.0,61.5,1.0,25.5,440.0,744.07,558.77
2016,10,8,15,30,832.0,59.0,1.0,25.0,393.0,695.5,528.63
2016,10,8,15,45,798.0,56.0,1.0,24.5,343.0,643.35,494.97
2016,10,8,16,0,764.0,53.0,1.0,24.0,293.0,585.17,455.25
2016,10,8,16,15,713.5,48.5,0.95,22.5,241.0,515.51,404.86
2016,10,8,16,30,663.0,44.0,0.9,21.0,189.0,448.33,353.37
2016,10,8,16,45,577.0,37.5,0.9,20.0,139.5,363.37,284.69
2016,10,8,17,0,491.0,31.0,0.9,19.0,90.0,285.39,217.49
2016,10,8,17,15,327.5,20.5,0.9,18.0,51.5,174.45,99.93
2016,10,8,17,30,164.0,10.0,0.9,17.0,13.0,68.66,0.0
2016,10,8,17,45,82.0,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,8.58,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,14.56,0.0
2016,10,9,6,45,419.0,27.0,0.8,13.5,77.0,22.91,13.83
2016,10,9,7,0,549.0,36.0,0.7,14.0,121.0,29.66,20.55
2016,10,9,7,15,621.0,42.5,0.65,14.5,171.5,33.75,24.5
2016,10,9,7,30,693.0,49.0,0.6,15.0,222.0,79.95,39.93
2016,10,9,7,45,737.0,53.0,0.6,16.0,273.5,133.43,74.46
2016,10,9,8,0,781.0,57.0,0.6,17.0,325.0,191.83,120.69
2016,10,9,8,15,810.5,60.5,0.6,18.0,373.5,250.87,171.08
2016,10,9,8,30,840.0,64.0,0.6,19.0,422.0,314.42,225.27
2016,10,9,8,45,860.0,66.5,0.6,20.0,467.0,373.48,275.02
2016,10,9,9,0,880.0,69.0,0.6,21.0,512.0,433.28,323.53
2016,10,9,9,15,894.5,71.0,0.6,21.5,551.5,490.48,368.86
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,547.24,412.06
2016,10,9,9,45,920.0,74.5,0.65,23.0,624.5,600.8,450.98
2016,10,9,10,0,931.0,76.0,0.7,24.0,658.0,653.02,487.51
2016,10,9,10,15,938.0,77.0,0.75,24.0,684.0,700.49,521.54
2016,10,9,10,30,945.0,78.0,0.8,24.0,710.0,745.77,552.1
2016,10,9,10,45,948.0,79.5,0.85,24.5,728.5,786.21,577.32
2016,10,9,11,0,951.0,81.0,0.9,25.0,747.0,823.75,600.44
2016,10,9,11,15,953.5,81.5,0.9,25.0,757.5,856.75,620.9
2016,10,9,11,30,956.0,82.0,0.9,25.0,768.0,886.48,639.22
2016,10,9,11,45,955.0,83.0,0.95,25.5,770.0,910.37,653.42
2016,10,9,12,0,954.0,84.0,1.0,26.0,772.0,930.61,665.42
2016,10,9,12,15,952.5,83.5,1.0,25.5,766.0,944.99,675.62
2016,10,9,12,30,951.0,83.0,1.0,25.0,760.0,955.54,683.66
2016,10,9,12,45,475.5,57.0,1.05,25.0,395.5,501.99,380.47
2016,10,9,13,0,0.0,31.0,1.1,25.0,31.0,28.85,17.31
2016,10,9,13,15,460.5,57.5,1.15,25.0,358.5,497.72,386.45
2016,10,9,13,30,921.0,84.0,1.2,25.0,686.0,940.95,686.36
2016,10,9,13,45,911.0,83.0,1.25,25.0,657.0,924.27,671.78
2016,10,9,14,0,901.0,82.0,1.3,25.0,628.0,904.12,660.97
2016,10,9,14,15,888.0,80.0,1.3,24.5,592.0,876.86,646.09
2016,10,9,14,30,875.0,78.0,1.3,24.0,556.0,846.61,629.19
2016,10,9,14,45,855.5,76.0,1.3,23.5,514.0,815.21,611.35
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,774.41,586.83
2016,10,9,15,15,810.5,70.5,1.25,22.5,425.5,725.21,555.5
2016,10,9,15,30,785.0,67.0,1.2,22.0,379.0,674.8,522.63
2016,10,9,15,45,747.5,63.5,1.2,22.0,329.0,615.2,481.65
2016,10,9,16,0,710.0,60.0,1.2,22.0,279.0,556.05,438.64
2016,10,9,16,15,654.5,54.5,1.1,21.0,228.5,484.42,384.56
2016,10,9,16,30,599.0,49.0,1.0,20.0,178.0,420.24,333.43
2016,10,9,16,45,506.5,41.0,0.95,19.0,129.5,333.92,262.77
2016,10,9,17,0,414.0,33.0,0.9,18.0,81.0,255.95,194.94
2016,10,9,17,15,207.0,16.5,0.8,17.0,40.5,121.97,60.01
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,13.82,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,24.51,0.0
2016,10,10,6,45,241.0,35.0,0.85,10.0,71.0,27.38,17.75
2016,10,10,7,0,482.0,41.0,0.8,11.0,113.0,31.71,22.61
2016,10,10,7,15,559.0,48.0,0.75,11.5,163.0,35.59,26.46
2016,10,10,7,30,636.0,55.0,0.7,12.0,213.0,78.61,41.37
2016,10,10,7,45,686.0,60.0,0.7,12.5,264.0,133.18,77.61
2016,10,10,8,0,736.0,65.0,0.7,13.0,315.0,190.42,123.34
2016,10,10,8,15,769.0,69.0,0.7,13.5,363.5,248.07,173.3
2016,10,10,8,30,802.0,73.0,0.7,14.0,412.0,308.75,226.28
2016,10,10,8,45,826.0,75.5,0.7,14.5,457.5,367.49,277.11
2016,10,10,9,0,850.0,78.0,0.7,15.0,503.0,427.55,327.42
2016,10,10,9,15,866.5,80.5,0.75,15.5,542.5,485.11,374.44
2016,10,10,9,30,883.0,83.0,0.8,16.0,582.0,542.43,419.62
2016,10,10,9,45,900.0,82.5,0.85,17.0,616.5,596.14,459.86
2016,10,10,10,0,917.0,82.0,0.9,18.0,651.0,649.06,498.08
2016,10,10,10,15,925.0,83.5,0.95,18.5,677.5,697.08,532.49
2016,10,10,10,30,933.0,85.0,1.0,19.0,704.0,743.03,563.68
2016,10,10,10,45,937.5,86.0,1.05,19.5,722.5,783.59,589.66
2016,10,10,11,0,942.0,87.0,1.1,20.0,741.0,821.37,613.58
2016,10,10,11,15,944.5,87.5,1.1,20.0,752.0,854.07,634.45
2016,10,10,11,30,947.0,88.0,1.1,20.0,763.0,883.54,653.15
2016,10,10,11,45,946.5,88.5,1.15,20.0,765.0,907.09,668.79
2016,10,10,12,0,946.0,89.0,1.2,20.0,767.0,927.02,682.24
2016,10,10,12,15,944.5,88.5,1.2,20.0,761.0,941.26,691.35
2016,10,10,12,30,943.0,88.0,1.2,20.0,755.0,951.7,698.21
2016,10,10,12,45,929.5,91.5,1.25,20.0,738.5,952.06,699.57
2016,10,10,13,0,916.0,95.0,1.3,20.0,722.0,948.55,698.7
2016,10,10,13,15,909.0,94.0,1.3,19.5,700.0,942.03,696.61
2016,10,10,13,30,902.0,93.0,1.3,19.0,678.0,931.84,692.28
2016,10,10,13,45,889.5,92.5,1.3,19.0,648.0,913.73,681.59
2016,10,10,14,0,877.0,92.0,1.3,19.0,618.0,899.88,673.91
2016,10,10,14,15,862.5,89.5,1.3,18.5,582.0,871.1,657.51
2016,10,10,14,30,848.0,87.0,1.3,18.0,546.0,839.39,639.15
2016,10,10,14,45,825.0,85.5,1.3,18.0,504.0,799.22,613.58
2016,10,10,15,0,802.0,84.0,1.3,18.0,462.0,757.04,586.33
2016,10,10,15,15,774.5,80.5,1.25,17.5,415.5,707.35,553.79
2016,10,10,15,30,747.0,77.0,1.2,17.0,369.0,656.64,519.78
2016,10,10,15,45,703.0,73.0,1.2,16.5,319.0,597.46,478.68
2016,10,10,16,0,659.0,69.0,1.2,16.0,269.0,535.63,432.58
2016,10,10,16,15,599.0,62.0,1.15,15.0,219.0,462.04,375.69
2016,10,10,16,30,539.0,55.0,1.1,14.0,169.0,392.12,318.91
2016,10,10,16,45,440.0,45.5,1.1,13.5,121.5,303.62,244.22
2016,10,10,17,0,341.0,36.0,1.1,13.0,74.0,223.97,173.09
2016,10,10,17,15,170.5,18.0,1.05,12.5,37.0,107.31,41.85
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
