Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,11.42,1.24
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,25.55,16.59
2016,10,21,7,15,560.0,36.5,0.55,11.5,130.5,29.79,21.0
2016,10,21,7,30,647.0,43.0,0.5,12.0,178.0,63.33,31.4
2016,10,21,7,45,700.5,47.5,0.45,12.5,227.5,114.18,61.83
2016,10,21,8,0,754.0,52.0,0.4,13.0,277.0,171.03,105.83
2016,10,21,8,15,787.5,55.0,0.4,13.5,324.5,227.66,154.52
2016,10,21,8,30,821.0,58.0,0.4,14.0,372.0,288.82,207.9
2016,10,21,8,45,845.5,60.0,0.4,15.0,416.0,346.64,257.77
2016,10,21,9,0,870.0,62.0,0.4,16.0,460.0,405.64,306.96
2016,10,21,9,15,886.0,64.0,0.45,17.0,498.0,461.76,352.5
2016,10,21,9,30,902.0,66.0,0.5,18.0,536.0,517.59,396.02
2016,10,21,9,45,912.5,68.0,0.6,19.0,568.5,569.85,435.77
2016,10,21,10,0,923.0,70.0,0.7,20.0,601.0,620.73,473.15
2016,10,21,10,15,931.0,71.0,0.7,20.0,626.0,667.34,507.13
2016,10,21,10,30,939.0,72.0,0.7,20.0,651.0,711.86,538.58
2016,10,21,10,45,943.5,73.0,0.75,20.5,668.5,751.56,564.05
2016,10,21,11,0,948.0,74.0,0.8,21.0,686.0,788.49,587.46
2016,10,21,11,15,950.5,74.5,0.8,21.0,696.0,820.36,607.74
2016,10,21,11,30,953.0,75.0,0.8,21.0,706.0,849.0,625.88
2016,10,21,11,45,952.0,75.5,0.85,21.5,707.5,871.39,639.6
2016,10,21,12,0,951.0,76.0,0.9,22.0,709.0,890.16,651.09
2016,10,21,12,15,948.5,75.5,0.95,22.0,702.5,902.8,660.02
2016,10,21,12,30,946.0,75.0,1.0,22.0,696.0,911.66,666.73
2016,10,21,12,45,939.0,76.0,1.05,22.0,681.0,914.55,669.8
2016,10,21,13,0,932.0,77.0,1.1,22.0,666.0,913.65,670.64
2016,10,21,13,15,924.5,76.0,1.15,22.0,643.5,906.18,667.4
2016,10,21,13,30,917.0,75.0,1.2,22.0,621.0,895.04,661.95
2016,10,21,13,45,905.5,74.0,1.25,22.0,591.5,876.89,651.98
2016,10,21,14,0,894.0,73.0,1.3,22.0,562.0,855.43,639.89
2016,10,21,14,15,762.0,98.5,1.35,21.5,496.5,769.66,585.07
2016,10,21,14,30,630.0,124.0,1.4,21.0,431.0,682.43,527.86
2016,10,21,14,45,725.5,94.5,1.45,20.5,419.0,708.16,549.93
2016,10,21,15,0,821.0,65.0,1.5,20.0,407.0,721.15,561.92
2016,10,21,15,15,791.5,62.0,1.45,19.5,361.5,670.97,527.76
2016,10,21,15,30,762.0,59.0,1.4,19.0,316.0,619.98,492.66
2016,10,21,15,45,718.0,54.5,1.4,18.5,268.0,557.19,447.05
2016,10,21,16,0,674.0,50.0,1.4,18.0,220.0,495.53,399.29
2016,10,21,16,15,605.5,44.0,1.3,17.0,171.5,419.71,338.22
2016,10,21,16,30,537.0,38.0,1.2,16.0,123.0,348.13,277.58
2016,10,21,16,45,413.5,29.0,1.2,15.0,80.0,258.25,198.51
2016,10,21,17,0,290.0,20.0,1.2,14.0,37.0,164.72,65.78
2016,10,21,17,15,145.0,10.0,1.2,13.5,18.5,64.07,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.5,15.5,0.75,8.5,40.0,11.94,0.72
2016,10,22,7,0,443.0,31.0,0.7,9.0,80.0,24.45,15.69
2016,10,22,7,15,535.0,38.5,0.7,9.5,127.5,31.87,23.01
2016,10,22,7,30,627.0,46.0,0.7,10.0,175.0,64.51,33.6
2016,10,22,7,45,684.0,50.5,0.7,10.5,224.5,114.33,63.31
2016,10,22,8,0,741.0,55.0,0.7,11.0,274.0,170.64,107.05
2016,10,22,8,15,529.0,99.5,0.65,11.5,269.0,209.25,150.57
2016,10,22,8,30,317.0,144.0,0.6,12.0,264.0,221.38,170.14
2016,10,22,8,45,589.5,105.5,0.6,12.5,360.5,300.87,230.41
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,405.87,312.07
2016,10,22,9,15,879.0,69.0,0.55,13.5,495.5,462.0,357.9
2016,10,22,9,30,896.0,71.0,0.5,14.0,534.0,517.93,402.06
2016,10,22,9,45,900.0,75.5,0.5,14.5,565.0,568.94,441.23
2016,10,22,10,0,904.0,80.0,0.5,15.0,596.0,618.05,477.57
2016,10,22,10,15,913.0,81.5,0.55,15.5,621.5,665.05,511.88
2016,10,22,10,30,922.0,83.0,0.6,16.0,647.0,710.08,543.9
2016,10,22,10,45,928.0,83.5,0.65,17.0,665.0,749.74,569.01
2016,10,22,11,0,934.0,84.0,0.7,18.0,683.0,786.76,591.66
2016,10,22,11,15,937.0,84.0,0.75,18.0,693.0,818.09,612.56
2016,10,22,11,30,940.0,84.0,0.8,18.0,703.0,846.26,631.43
2016,10,22,11,45,942.0,84.0,0.85,18.5,705.5,870.29,646.43
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,890.86,659.24
2016,10,22,12,15,942.0,83.5,0.9,19.0,701.5,903.88,667.62
2016,10,22,12,30,940.0,83.0,0.9,19.0,695.0,913.15,673.8
2016,10,22,12,45,929.5,85.0,0.95,19.0,679.0,914.19,675.72
2016,10,22,13,0,919.0,87.0,1.0,19.0,663.0,911.44,675.44
2016,10,22,13,15,911.5,86.0,1.0,18.5,641.0,904.1,672.74
2016,10,22,13,30,904.0,85.0,1.0,18.0,619.0,893.14,667.85
2016,10,22,13,45,893.5,83.0,1.05,18.0,589.5,874.89,657.83
2016,10,22,14,0,883.0,81.0,1.1,18.0,560.0,853.32,645.65
2016,10,22,14,15,758.5,101.0,1.1,17.5,493.5,771.6,592.54
2016,10,22,14,30,634.0,121.0,1.1,17.0,427.0,680.33,531.6
2016,10,22,14,45,570.5,124.0,1.15,17.0,381.5,618.97,489.47
2016,10,22,15,0,507.0,127.0,1.2,17.0,336.0,554.36,442.68
2016,10,22,15,15,481.0,117.5,1.2,16.5,298.0,509.44,410.6
2016,10,22,15,30,455.0,108.0,1.2,16.0,260.0,464.58,377.33
2016,10,22,15,45,429.0,94.0,1.2,15.5,219.5,414.54,338.89
2016,10,22,16,0,403.0,80.0,1.2,15.0,179.0,365.2,299.4
2016,10,22,16,15,354.5,65.5,1.15,14.0,138.5,303.53,248.39
2016,10,22,16,30,306.0,51.0,1.1,13.0,98.0,245.48,198.23
2016,10,22,16,45,221.0,35.5,1.1,12.5,63.0,173.13,133.05
2016,10,22,17,0,136.0,20.0,1.1,12.0,28.0,96.66,24.01
2016,10,22,17,15,68.0,10.0,1.1,11.5,14.0,34.95,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,207.5,15.5,0.85,8.5,37.5,12.02,0.0
2016,10,23,7,0,415.0,31.0,0.8,9.0,75.0,24.59,15.7
2016,10,23,7,15,508.5,39.0,0.75,9.5,121.5,29.73,21.05
2016,10,23,7,30,602.0,47.0,0.7,10.0,168.0,60.9,31.55
2016,10,23,7,45,659.5,52.0,0.7,10.5,217.0,112.32,62.77
2016,10,23,8,0,717.0,57.0,0.7,11.0,266.0,167.57,105.48
2016,10,23,8,15,753.5,61.0,0.75,11.5,313.0,223.45,153.8
2016,10,23,8,30,790.0,65.0,0.8,12.0,360.0,282.71,206.2
2016,10,23,8,45,815.5,67.5,0.85,13.0,403.5,339.86,256.43
2016,10,23,9,0,841.0,70.0,0.9,14.0,447.0,398.43,306.4
2016,10,23,9,15,859.0,72.0,0.95,14.5,485.5,454.47,353.46
2016,10,23,9,30,877.0,74.0,1.0,15.0,524.0,509.83,398.41
2016,10,23,9,45,894.5,74.0,1.05,15.5,557.5,562.52,439.93
2016,10,23,10,0,912.0,74.0,1.1,16.0,591.0,614.47,479.59
2016,10,23,10,15,732.0,136.0,1.15,16.5,562.0,609.11,474.22
2016,10,23,10,30,552.0,198.0,1.2,17.0,533.0,580.6,451.44
2016,10,23,10,45,743.5,138.5,1.25,17.5,604.0,681.22,527.34
2016,10,23,11,0,935.0,79.0,1.3,18.0,675.0,779.72,595.94
2016,10,23,11,15,937.0,79.5,1.35,18.0,684.5,810.74,616.28
2016,10,23,11,30,939.0,80.0,1.4,18.0,694.0,838.55,635.21
2016,10,23,11,45,936.0,81.0,1.45,18.0,694.5,859.51,649.57
2016,10,23,12,0,933.0,82.0,1.5,18.0,695.0,876.84,661.66
2016,10,23,12,15,930.5,82.0,1.5,18.0,688.0,889.78,670.34
2016,10,23,12,30,928.0,82.0,1.5,18.0,681.0,899.03,676.71
2016,10,23,12,45,920.5,82.0,1.5,18.0,666.0,900.22,677.89
2016,10,23,13,0,913.0,82.0,1.5,18.0,651.0,897.67,676.82
2016,10,23,13,15,905.0,81.0,1.5,18.0,628.5,889.84,672.4
2016,10,23,13,30,897.0,80.0,1.5,18.0,606.0,878.42,665.77
2016,10,23,13,45,885.0,78.5,1.55,18.0,576.5,859.51,654.81
2016,10,23,14,0,873.0,77.0,1.6,18.0,547.0,837.37,641.7
2016,10,23,14,15,857.0,75.0,1.6,17.5,511.5,808.26,624.35
2016,10,23,14,30,841.0,73.0,1.6,17.0,476.0,783.33,609.84
2016,10,23,14,45,817.5,71.0,1.6,17.0,434.5,743.06,583.02
2016,10,23,15,0,794.0,69.0,1.6,17.0,393.0,700.95,554.58
2016,10,23,15,15,762.5,65.5,1.6,16.5,347.5,649.7,519.76
2016,10,23,15,30,731.0,62.0,1.6,16.0,302.0,597.84,483.4
2016,10,23,15,45,679.5,58.0,1.6,15.5,254.0,532.12,433.7
2016,10,23,16,0,628.0,54.0,1.6,15.0,206.0,472.7,386.22
2016,10,23,16,15,553.5,47.0,1.55,14.0,158.5,395.09,322.5
2016,10,23,16,30,479.0,40.0,1.5,13.0,111.0,322.75,260.07
2016,10,23,16,45,239.5,35.0,1.45,12.5,70.5,181.2,138.07
2016,10,23,17,0,0.0,30.0,1.4,12.0,30.0,39.37,0.0
2016,10,23,17,15,0.0,15.0,1.35,11.5,15.0,14.3,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,24,6,45,2.0,17.0,1.8,9.5,17.0,15.69,0.0
2016,10,24,7,0,4.0,34.0,1.9,10.0,34.0,30.58,20.58
2016,10,24,7,15,18.0,53.5,1.95,10.0,56.5,46.13,35.49
2016,10,24,7,30,32.0,73.0,2.0,10.0,79.0,64.44,49.14
2016,10,24,7,45,39.0,92.5,2.1,10.5,102.5,85.36,66.41
2016,10,24,8,0,46.0,112.0,2.2,11.0,126.0,107.42,84.8
2016,10,24,8,15,52.0,131.0,2.2,11.0,149.0,129.92,103.77
2016,10,24,8,30,58.0,150.0,2.2,11.0,172.0,153.31,123.44
2016,10,24,8,45,39.0,157.5,2.2,11.5,173.0,158.87,128.41
2016,10,24,9,0,20.0,165.0,2.2,12.0,174.0,160.82,129.98
2016,10,24,9,15,136.0,193.5,2.15,12.0,262.5,244.7,198.17
2016,10,24,9,30,252.0,222.0,2.1,12.0,351.0,341.32,275.93
2016,10,24,9,45,173.5,238.5,2.1,12.5,330.0,326.19,263.15
2016,10,24,10,0,95.0,255.0,2.1,13.0,309.0,302.22,242.97
2016,10,24,10,15,135.0,270.0,2.05,13.0,350.0,353.85,284.21
2016,10,24,10,30,175.0,285.0,2.0,13.0,391.0,403.69,323.31
2016,10,24,10,45,129.0,288.5,2.0,13.5,367.5,384.17,306.42
2016,10,24,11,0,83.0,292.0,2.0,14.0,344.0,352.72,280.48
2016,10,24,11,15,83.5,296.0,1.95,14.0,349.5,361.67,287.43
2016,10,24,11,30,84.0,300.0,1.9,14.0,355.0,370.46,294.07
2016,10,24,11,45,44.0,237.5,1.85,14.5,266.0,274.27,217.81
2016,10,24,12,0,4.0,175.0,1.8,15.0,177.0,170.03,133.76
2016,10,24,12,15,20.5,220.0,1.8,15.0,233.0,229.96,182.52
2016,10,24,12,30,37.0,265.0,1.8,15.0,289.0,304.76,241.65
2016,10,24,12,45,50.0,270.0,1.8,15.5,301.5,323.88,256.35
2016,10,24,13,0,63.0,275.0,1.8,16.0,314.0,343.34,271.51
2016,10,24,13,15,205.0,261.0,1.8,16.0,381.5,465.69,369.85
2016,10,24,13,30,347.0,247.0,1.8,16.0,449.0,586.92,463.62
2016,10,24,13,45,234.0,245.0,1.85,16.0,378.0,474.29,377.01
2016,10,24,14,0,121.0,243.0,1.9,16.0,307.0,377.18,300.94
2016,10,24,14,15,60.5,130.5,1.9,15.5,162.5,182.43,147.24
2016,10,24,14,30,0.0,18.0,1.9,15.0,18.0,16.71,8.51
2016,10,24,14,45,0.0,51.5,1.95,15.0,51.5,47.87,35.02
2016,10,24,15,0,0.0,85.0,2.0,15.0,85.0,79.99,62.18
2016,10,24,15,15,0.0,75.0,1.95,14.5,75.0,70.25,54.21
2016,10,24,15,30,0.0,65.0,1.9,14.0,65.0,60.53,46.19
2016,10,24,15,45,0.0,54.5,1.85,14.0,54.5,50.67,37.83
2016,10,24,16,0,0.0,44.0,1.8,14.0,44.0,40.88,29.4
2016,10,24,16,15,0.0,33.5,1.7,13.5,33.5,31.1,20.92
2016,10,24,16,30,0.0,23.0,1.6,13.0,23.0,21.33,12.35
2016,10,24,16,45,0.0,14.0,1.5,12.5,14.0,12.97,4.73
2016,10,24,17,0,0.0,5.0,1.4,12.0,5.0,4.62,0.0
2016,10,24,17,15,0.0,2.5,1.35,11.5,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,25,6,45,133.5,15.5,1.2,10.5,28.5,12.2,0.0
2016,10,25,7,0,267.0,31.0,1.2,11.0,57.0,24.82,15.45
2016,10,25,7,15,329.0,44.5,1.2,11.0,95.5,34.94,25.42
2016,10,25,7,30,391.0,58.0,1.2,11.0,134.0,61.5,37.82
2016,10,25,7,45,428.5,70.0,1.3,11.5,174.0,100.89,62.87
2016,10,25,8,0,466.0,82.0,1.4,12.0,214.0,145.67,98.01
2016,10,25,8,15,483.5,95.5,1.45,12.5,253.0,191.66,137.77
2016,10,25,8,30,501.0,109.0,1.5,13.0,292.0,239.33,179.71
2016,10,25,8,45,406.0,142.5,1.55,13.5,302.5,270.04,210.03
2016,10,25,9,0,311.0,176.0,1.6,14.0,313.0,287.86,227.8
2016,10,25,9,15,578.5,121.5,1.6,14.0,403.5,376.99,298.76
2016,10,25,9,30,846.0,67.0,1.6,14.0,494.0,483.92,384.02
2016,10,25,9,45,855.0,69.5,1.65,14.5,524.5,532.87,423.27
2016,10,25,10,0,864.0,72.0,1.7,15.0,555.0,580.45,460.63
2016,10,25,10,15,563.0,172.5,1.65,15.0,493.0,534.16,423.31
2016,10,25,10,30,262.0,273.0,1.6,15.0,431.0,455.65,359.85
2016,10,25,10,45,288.0,277.0,1.6,15.5,454.5,490.84,386.81
2016,10,25,11,0,314.0,281.0,1.6,16.0,478.0,526.91,413.27
2016,10,25,11,15,220.5,294.5,1.55,16.0,434.0,473.49,371.28
2016,10,25,11,30,127.0,308.0,1.5,16.0,390.0,422.93,331.15
2016,10,25,11,45,130.5,306.5,1.5,16.5,391.0,429.77,336.2
2016,10,25,12,0,134.0,305.0,1.5,17.0,392.0,436.24,340.62
2016,10,25,12,15,67.0,216.0,1.5,17.0,259.5,274.58,216.44
2016,10,25,12,30,0.0,127.0,1.5,17.0,127.0,119.69,92.31
2016,10,25,12,45,0.0,118.0,1.5,17.0,118.0,110.97,85.65
2016,10,25,13,0,0.0,109.0,1.5,17.0,109.0,102.25,78.68
2016,10,25,13,15,8.5,159.0,1.5,17.0,164.0,159.77,125.66
2016,10,25,13,30,17.0,209.0,1.5,17.0,219.0,220.26,174.17
2016,10,25,13,45,25.5,210.5,1.5,17.0,224.5,230.41,182.62
2016,10,25,14,0,34.0,212.0,1.5,17.0,230.0,253.69,201.62
2016,10,25,14,15,33.5,198.0,1.45,17.0,215.0,238.73,190.1
2016,10,25,14,30,33.0,184.0,1.4,17.0,200.0,223.69,178.63
2016,10,25,14,45,58.5,176.0,1.4,17.0,200.5,236.34,190.11
2016,10,25,15,0,84.0,168.0,1.4,17.0,201.0,247.99,200.59
2016,10,25,15,15,80.5,148.5,1.3,16.5,177.5,222.38,180.55
2016,10,25,15,30,77.0,129.0,1.2,16.0,154.0,196.7,160.19
2016,10,25,15,45,355.5,88.0,1.2,16.0,174.5,356.53,293.62
2016,10,25,16,0,634.0,47.0,1.2,16.0,195.0,460.02,374.41
2016,10,25,16,15,559.5,41.0,1.1,15.0,149.0,383.51,310.19
2016,10,25,16,30,485.0,35.0,1.0,14.0,103.0,317.29,252.43
2016,10,25,16,45,242.5,30.0,0.95,13.5,64.0,175.6,129.47
2016,10,25,17,0,0.0,25.0,0.9,13.0,25.0,23.83,0.0
2016,10,25,17,15,0.0,12.5,0.85,12.5,12.5,11.91,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.0,10.89,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,68.0,22.28,13.22
2016,10,26,7,15,541.0,32.5,0.7,10.5,114.0,26.68,18.13
2016,10,26,7,30,635.0,39.0,0.7,11.0,160.0,54.66,26.62
2016,10,26,7,45,689.5,43.0,0.75,11.5,208.0,103.71,54.39
2016,10,26,8,0,744.0,47.0,0.8,12.0,256.0,158.82,96.53
2016,10,26,8,15,779.0,50.5,0.8,12.5,302.5,215.0,145.02
2016,10,26,8,30,814.0,54.0,0.8,13.0,349.0,275.76,198.7
2016,10,26,8,45,838.0,56.0,0.85,14.0,391.5,332.39,248.73
2016,10,26,9,0,862.0,58.0,0.9,15.0,434.0,390.15,298.33
2016,10,26,9,15,879.0,60.0,0.95,15.5,472.0,445.72,345.25
2016,10,26,9,30,896.0,62.0,1.0,16.0,510.0,501.11,390.42
2016,10,26,9,45,905.5,64.5,1.1,16.5,542.0,552.57,431.49
2016,10,26,10,0,915.0,67.0,1.2,17.0,574.0,602.59,470.23
2016,10,26,10,15,924.5,68.0,1.2,17.5,599.0,649.32,504.7
2016,10,26,10,30,934.0,69.0,1.2,18.0,624.0,694.1,536.73
2016,10,26,10,45,937.0,71.0,1.3,18.5,642.0,733.26,563.5
2016,10,26,11,0,940.0,73.0,1.4,19.0,660.0,769.6,587.77
2016,10,26,11,15,944.0,73.0,1.45,19.0,670.5,801.47,609.46
2016,10,26,11,30,948.0,73.0,1.5,19.0,681.0,830.22,629.04
2016,10,26,11,45,947.5,74.5,1.55,19.0,683.0,853.78,645.17
2016,10,26,12,0,947.0,76.0,1.6,19.0,685.0,873.79,659.04
2016,10,26,12,15,945.5,75.5,1.6,19.0,678.5,887.03,667.9
2016,10,26,12,30,944.0,75.0,1.6,19.0,672.0,896.55,674.47
2016,10,26,12,45,939.5,75.0,1.6,19.0,658.0,900.33,677.39
2016,10,26,13,0,935.0,75.0,1.6,19.0,644.0,900.34,678.03
2016,10,26,13,15,928.0,74.0,1.6,18.5,622.0,893.27,675.38
2016,10,26,13,30,921.0,73.0,1.6,18.0,600.0,882.54,670.47
2016,10,26,13,45,910.5,71.5,1.6,18.0,571.0,864.68,659.59
2016,10,26,14,0,900.0,70.0,1.6,18.0,542.0,843.48,646.54
2016,10,26,14,15,885.0,68.0,1.55,17.5,506.0,814.81,628.97
2016,10,26,14,30,870.0,66.0,1.5,17.0,470.0,783.34,609.37
2016,10,26,14,45,849.0,63.5,1.45,17.0,429.0,744.07,582.88
2016,10,26,15,0,828.0,61.0,1.4,17.0,388.0,709.18,559.24
2016,10,26,15,15,797.0,58.0,1.3,16.5,342.5,658.25,523.9
2016,10,26,15,30,766.0,55.0,1.2,16.0,297.0,606.62,487.17
2016,10,26,15,45,720.5,50.5,1.15,16.0,249.0,543.5,438.72
2016,10,26,16,0,675.0,46.0,1.1,16.0,201.0,481.66,388.78
2016,10,26,16,15,598.5,40.0,1.0,15.0,153.0,402.52,323.99
2016,10,26,16,30,522.0,34.0,0.9,14.0,105.0,328.33,259.95
2016,10,26,16,45,381.0,24.5,0.85,13.0,65.0,226.77,164.88
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,113.35,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.46,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,11.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,12.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,12.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,13.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,13.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,14.0,6.0,5.56,0.0
2016,10,27,8,45,0.0,67.5,1.15,14.5,67.5,62.79,47.9
2016,10,27,9,0,0.0,129.0,1.2,15.0,129.0,119.91,95.18
2016,10,27,9,15,22.0,166.5,1.15,15.0,177.5,164.82,131.45
2016,10,27,9,30,44.0,204.0,1.1,15.0,226.0,215.53,171.96
2016,10,27,9,45,22.0,145.0,1.1,15.5,156.0,149.95,118.54
2016,10,27,10,0,0.0,86.0,1.1,16.0,86.0,80.12,61.09
2016,10,27,10,15,0.0,113.0,1.15,16.0,113.0,105.64,82.04
2016,10,27,10,30,0.0,140.0,1.2,16.0,140.0,131.51,102.9
2016,10,27,10,45,4.0,166.5,1.25,16.5,169.0,160.07,125.6
2016,10,27,11,0,8.0,193.0,1.3,17.0,198.0,189.34,148.58
2016,10,27,11,15,7.5,193.5,1.45,17.0,198.0,190.03,149.02
2016,10,27,11,30,7.0,194.0,1.6,17.0,198.0,190.69,149.55
2016,10,27,11,45,7.5,193.5,1.75,17.0,198.5,191.11,149.96
2016,10,27,12,0,8.0,193.0,1.9,17.0,199.0,191.56,150.42
2016,10,27,12,15,9.0,199.5,1.9,16.5,206.0,199.56,157.15
2016,10,27,12,30,10.0,206.0,1.9,16.0,213.0,207.74,164.05
2016,10,27,12,45,10.0,202.0,1.95,15.5,208.5,204.33,161.79
2016,10,27,13,0,10.0,198.0,2.0,15.0,204.0,200.94,159.59
2016,10,27,13,15,5.0,154.5,1.9,15.0,157.5,152.29,120.38
2016,10,27,13,30,0.0,111.0,1.8,15.0,111.0,104.49,81.39
2016,10,27,13,45,6.5,147.5,1.7,15.0,151.5,147.36,117.01
2016,10,27,14,0,13.0,184.0,1.6,15.0,192.0,192.62,154.06
2016,10,27,14,15,13.5,175.0,1.5,15.0,182.0,184.58,147.73
2016,10,27,14,30,14.0,166.0,1.4,15.0,172.0,176.61,141.63
2016,10,27,14,45,7.0,119.5,1.35,15.0,122.5,121.23,96.36
2016,10,27,15,0,0.0,73.0,1.3,15.0,73.0,67.93,51.99
2016,10,27,15,15,0.0,64.5,1.2,14.5,64.5,59.99,45.58
2016,10,27,15,30,0.0,56.0,1.1,14.0,56.0,52.06,39.02
2016,10,27,15,45,0.0,46.5,1.0,14.0,46.5,43.2,31.47
2016,10,27,16,0,0.0,37.0,0.9,14.0,37.0,34.35,23.82
2016,10,27,16,15,0.0,27.5,0.8,13.5,27.5,25.51,16.12
2016,10,27,16,30,0.0,18.0,0.7,13.0,18.0,16.68,8.36
2016,10,27,16,45,0.0,11.0,0.65,13.0,11.0,10.19,2.1
2016,10,27,17,0,0.0,4.0,0.6,13.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.6,13.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,1.1,11.5,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,1.2,12.0,9.0,8.33,1.19
2016,10,28,7,15,0.0,16.5,1.2,12.0,16.5,15.29,7.86
2016,10,28,7,30,0.0,24.0,1.2,12.0,24.0,22.25,13.48
2016,10,28,7,45,0.0,32.0,1.25,12.0,32.0,29.69,20.04
2016,10,28,8,0,0.0,40.0,1.3,12.0,40.0,37.14,26.53
2016,10,28,8,15,0.0,47.5,1.25,12.0,47.5,44.13,32.54
2016,10,28,8,30,0.0,55.0,1.2,12.0,55.0,51.12,38.48
2016,10,28,8,45,153.5,113.0,1.2,12.5,179.0,157.26,124.31
2016,10,28,9,0,307.0,171.0,1.2,13.0,303.0,280.1,222.41
2016,10,28,9,15,196.5,193.5,1.2,13.0,281.0,269.99,216.07
2016,10,28,9,30,86.0,216.0,1.2,13.0,259.0,247.29,198.53
2016,10,28,9,45,52.0,208.5,1.3,13.5,235.0,227.62,182.49
2016,10,28,10,0,18.0,201.0,1.4,14.0,211.0,200.17,159.73
2016,10,28,10,15,28.0,221.5,1.45,14.0,237.5,227.58,181.78
2016,10,28,10,30,38.0,242.0,1.5,14.0,264.0,262.55,209.48
2016,10,28,10,45,24.5,224.5,1.55,14.5,239.0,231.32,183.87
2016,10,28,11,0,11.0,207.0,1.6,15.0,214.0,205.44,162.64
2016,10,28,11,15,19.5,228.0,1.6,15.0,240.5,233.65,185.28
2016,10,28,11,30,28.0,249.0,1.6,15.0,267.0,262.74,208.28
2016,10,28,11,45,61.5,273.0,1.65,15.5,312.0,327.09,258.93
2016,10,28,12,0,95.0,297.0,1.7,16.0,357.0,384.17,302.96
2016,10,28,12,15,99.0,295.0,1.65,16.0,357.0,388.85,306.37
2016,10,28,12,30,103.0,293.0,1.6,16.0,357.0,393.36,310.01
2016,10,28,12,45,64.5,262.5,1.6,16.0,302.5,328.54,259.57
2016,10,28,13,0,26.0,232.0,1.6,16.0,248.0,250.78,198.34
2016,10,28,13,15,55.0,243.0,1.55,15.5,275.0,302.46,240.8
2016,10,28,13,30,84.0,254.0,1.5,15.0,302.0,342.52,273.4
2016,10,28,13,45,65.5,234.0,1.45,15.0,270.0,305.16,243.92
2016,10,28,14,0,47.0,214.0,1.4,15.0,238.0,267.85,214.57
2016,10,28,14,15,23.5,173.0,1.3,15.0,185.0,190.68,152.72
2016,10,28,14,30,0.0,132.0,1.2,15.0,132.0,128.26,101.56
2016,10,28,14,45,0.0,82.0,1.2,15.0,82.0,76.7,59.19
2016,10,28,15,0,0.0,32.0,1.2,15.0,32.0,29.7,19.72
2016,10,28,15,15,0.0,28.0,1.15,14.5,28.0,25.98,16.66
2016,10,28,15,30,0.0,24.0,1.1,14.0,24.0,22.26,13.54
2016,10,28,15,45,315.5,35.5,1.05,14.0,105.0,263.45,221.88
2016,10,28,16,0,631.0,47.0,1.0,14.0,186.0,452.94,370.59
2016,10,28,16,15,550.0,40.5,0.9,13.0,140.0,372.99,302.03
2016,10,28,16,30,469.0,34.0,0.8,12.0,94.0,304.56,241.52
2016,10,28,16,45,234.5,26.5,0.75,11.5,56.5,163.24,112.71
2016,10,28,17,0,0.0,19.0,0.7,11.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,0.75,10.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,12.87,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,21.77,11.98
2016,10,29,7,15,441.0,35.5,1.05,11.0,99.0,27.48,18.64
2016,10,29,7,30,546.0,44.0,1.1,11.0,142.0,51.18,27.04
2016,10,29,7,45,612.0,49.0,1.15,11.5,189.5,99.02,54.12
2016,10,29,8,0,678.0,54.0,1.2,12.0,237.0,151.77,93.55
2016,10,29,8,15,339.0,74.5,1.2,12.0,166.0,139.3,99.64
2016,10,29,8,30,0.0,95.0,1.2,12.0,95.0,87.92,69.69
2016,10,29,8,45,0.0,87.5,1.3,12.5,87.5,81.32,63.91
2016,10,29,9,0,0.0,80.0,1.4,13.0,80.0,74.46,57.85
2016,10,29,9,15,11.5,132.5,1.4,13.5,138.0,128.47,102.6
2016,10,29,9,30,23.0,185.0,1.4,14.0,196.0,184.47,147.92
2016,10,29,9,45,18.0,187.5,1.45,14.5,196.5,185.89,148.39
2016,10,29,10,0,13.0,190.0,1.5,15.0,197.0,186.72,148.52
2016,10,29,10,15,76.0,231.5,1.5,15.0,275.5,272.37,217.62
2016,10,29,10,30,139.0,273.0,1.5,15.0,354.0,367.02,291.83
2016,10,29,10,45,90.0,264.0,1.5,15.5,317.5,323.98,256.64
2016,10,29,11,0,41.0,255.0,1.5,16.0,281.0,283.7,223.85
2016,10,29,11,15,81.5,276.5,1.45,16.0,328.0,339.66,268.24
2016,10,29,11,30,122.0,298.0,1.4,16.0,375.0,408.1,320.84
2016,10,29,11,45,160.5,299.0,1.4,16.0,400.5,445.35,349.54
2016,10,29,12,0,199.0,300.0,1.4,16.0,426.0,483.63,379.01
2016,10,29,12,15,566.0,187.0,1.35,16.0,538.5,692.79,540.65
2016,10,29,12,30,933.0,74.0,1.3,16.0,651.0,877.97,668.67
2016,10,29,12,45,928.0,74.0,1.3,16.5,637.0,881.22,667.74
2016,10,29,13,0,923.0,74.0,1.3,17.0,623.0,880.75,666.8
2016,10,29,13,15,915.5,73.0,1.25,17.0,601.0,873.29,661.88
2016,10,29,13,30,908.0,72.0,1.2,17.0,579.0,862.24,654.77
2016,10,29,13,45,896.5,70.5,1.2,17.0,550.0,843.74,643.47
2016,10,29,14,0,885.0,69.0,1.2,17.0,521.0,822.0,630.08
2016,10,29,14,15,869.0,67.0,1.2,16.5,486.0,792.93,612.77
2016,10,29,14,30,853.0,65.0,1.2,16.0,451.0,761.19,593.43
2016,10,29,14,45,830.0,63.0,1.2,16.0,410.0,728.2,571.83
2016,10,29,15,0,807.0,61.0,1.2,16.0,369.0,686.69,543.68
2016,10,29,15,15,774.5,57.5,1.15,15.5,324.0,635.06,507.95
2016,10,29,15,30,742.0,54.0,1.1,15.0,279.0,582.91,470.74
2016,10,29,15,45,690.0,50.0,1.05,15.0,231.5,517.68,419.55
2016,10,29,16,0,638.0,46.0,1.0,15.0,184.0,454.22,367.66
2016,10,29,16,15,556.0,39.5,0.95,14.0,138.0,373.7,301.2
2016,10,29,16,30,474.0,33.0,0.9,13.0,92.0,304.79,240.27
2016,10,29,16,45,317.0,23.0,0.85,12.5,54.5,195.21,129.83
2016,10,29,17,0,160.0,13.0,0.8,12.0,17.0,77.31,0.0
2016,10,29,17,15,80.0,6.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,2.0,10.5,3.0,2.86,0.0
2016,10,30,7,0,0.0,6.0,2.1,11.0,6.0,5.55,0.0
2016,10,30,7,15,0.0,11.0,2.2,11.0,11.0,10.18,3.32
2016,10,30,7,30,0.0,16.0,2.3,11.0,16.0,14.82,7.1
2016,10,30,7,45,0.0,21.5,2.4,11.5,21.5,19.93,11.61
2016,10,30,8,0,0.0,27.0,2.5,12.0,27.0,25.04,16.05
2016,10,30,8,15,0.0,32.5,2.55,12.0,32.5,30.16,20.48
2016,10,30,8,30,0.0,38.0,2.6,12.0,38.0,35.28,24.86
2016,10,30,8,45,0.0,26.5,2.65,12.5,26.5,24.59,15.55
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,13.91,6.3
2016,10,30,9,15,0.0,32.5,2.75,13.0,32.5,30.18,20.19
2016,10,30,9,30,0.0,50.0,2.8,13.0,50.0,46.48,33.98
2016,10,30,9,45,0.0,48.5,2.85,13.5,48.5,45.1,32.63
2016,10,30,10,0,0.0,47.0,2.9,14.0,47.0,43.71,31.32
2016,10,30,10,15,3.0,115.0,2.85,14.0,117.0,109.4,86.13
2016,10,30,10,30,6.0,183.0,2.8,14.0,187.0,177.19,141.53
2016,10,30,10,45,22.0,216.5,2.8,14.5,230.5,221.76,177.33
2016,10,30,11,0,38.0,250.0,2.8,15.0,274.0,276.41,220.65
2016,10,30,11,15,22.0,219.0,2.75,15.0,233.0,226.59,180.39
2016,10,30,11,30,6.0,188.0,2.7,15.0,192.0,184.11,145.88
2016,10,30,11,45,204.5,223.5,2.65,15.0,351.5,407.99,328.9
2016,10,30,12,0,403.0,259.0,2.6,15.0,511.0,615.05,488.85
2016,10,30,12,15,224.5,260.5,2.55,15.0,401.0,465.68,371.36
2016,10,30,12,30,46.0,262.0,2.5,15.0,291.0,310.27,246.62
2016,10,30,12,45,41.0,251.5,2.45,15.0,277.0,296.39,236.33
2016,10,30,13,0,36.0,241.0,2.4,15.0,263.0,282.25,225.3
2016,10,30,13,15,18.0,179.5,2.3,15.0,190.5,189.47,151.03
2016,10,30,13,30,0.0,118.0,2.2,15.0,118.0,111.58,87.29
2016,10,30,13,45,9.0,152.5,2.15,15.0,157.0,154.94,123.5
2016,10,30,14,0,18.0,187.0,2.1,15.0,196.0,200.66,161.12
2016,10,30,14,15,9.0,102.0,2.05,14.5,106.5,103.59,81.74
2016,10,30,14,30,0.0,17.0,2.0,14.0,17.0,15.77,7.81
2016,10,30,14,45,0.0,61.0,1.95,14.0,61.0,56.73,42.76
2016,10,30,15,0,0.0,105.0,1.9,14.0,105.0,101.89,80.96
2016,10,30,15,15,344.0,84.0,1.8,13.5,187.0,361.18,303.14
2016,10,30,15,30,688.0,63.0,1.7,13.0,269.0,559.99,462.26
2016,10,30,15,45,628.0,58.5,1.65,13.0,222.0,491.56,405.04
2016,10,30,16,0,568.0,54.0,1.6,13.0,175.0,425.76,350.01
2016,10,30,16,15,476.5,46.0,1.45,12.5,129.5,341.79,278.54
2016,10,30,16,30,385.0,38.0,1.3,12.0,84.0,264.53,209.7
2016,10,30,16,45,192.5,26.0,1.2,11.5,49.0,139.89,88.19
2016,10,30,17,0,0.0,14.0,1.1,11.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,1.1,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
