Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,6,45,160.5,13.0,0.9,8.0,25.5,12.39,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,51.0,21.15,10.85
2016,10,31,7,15,434.0,35.0,0.8,8.5,94.5,27.37,18.65
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,49.46,26.8
2016,10,31,7,45,615.5,49.0,0.65,9.5,185.5,97.27,53.23
2016,10,31,8,0,684.0,54.0,0.6,10.0,233.0,150.21,92.4
2016,10,31,8,15,725.0,58.0,0.55,10.5,279.0,204.05,138.14
2016,10,31,8,30,766.0,62.0,0.5,11.0,325.0,261.76,188.74
2016,10,31,8,45,798.0,64.0,0.5,11.5,368.0,318.18,238.55
2016,10,31,9,0,830.0,66.0,0.5,12.0,411.0,376.71,288.98
2016,10,31,9,15,849.0,68.0,0.5,12.0,449.0,431.54,335.78
2016,10,31,9,30,868.0,70.0,0.5,12.0,487.0,486.02,380.81
2016,10,31,9,45,751.5,105.0,0.5,12.5,483.0,504.91,396.68
2016,10,31,10,0,635.0,140.0,0.5,13.0,479.0,511.05,401.67
2016,10,31,10,15,770.5,109.5,0.5,13.0,538.5,590.49,462.7
2016,10,31,10,30,906.0,79.0,0.5,13.0,598.0,675.04,525.25
2016,10,31,10,45,688.5,152.0,0.55,13.5,554.0,643.13,498.75
2016,10,31,11,0,471.0,225.0,0.6,14.0,510.0,585.02,453.93
2016,10,31,11,15,503.0,217.0,0.65,14.0,525.0,617.77,479.69
2016,10,31,11,30,535.0,209.0,0.7,14.0,540.0,650.14,503.95
2016,10,31,11,45,727.5,145.5,0.75,14.5,597.0,753.99,579.9
2016,10,31,12,0,920.0,82.0,0.8,15.0,654.0,845.49,640.65
2016,10,31,12,15,917.0,82.0,0.85,15.0,647.0,857.62,648.51
2016,10,31,12,30,914.0,82.0,0.9,15.0,640.0,866.14,655.24
2016,10,31,12,45,592.5,174.0,1.0,15.0,532.5,717.35,553.9
2016,10,31,13,0,271.0,266.0,1.1,15.0,425.0,536.12,418.94
2016,10,31,13,15,159.5,249.0,1.15,14.5,341.5,411.41,326.43
2016,10,31,13,30,48.0,232.0,1.2,14.0,258.0,286.49,228.52
2016,10,31,13,45,46.5,219.5,1.3,14.0,244.0,272.59,218.8
2016,10,31,14,0,45.0,207.0,1.4,14.0,230.0,258.57,208.31
2016,10,31,14,15,153.0,196.5,1.45,14.0,265.5,347.4,282.79
2016,10,31,14,30,261.0,186.0,1.5,14.0,301.0,431.77,351.56
2016,10,31,14,45,251.5,168.5,1.55,14.0,271.5,399.43,326.55
2016,10,31,15,0,242.0,151.0,1.6,14.0,242.0,366.52,301.41
2016,10,31,15,15,478.5,104.5,1.6,13.5,255.5,480.7,396.91
2016,10,31,15,30,715.0,58.0,1.6,13.0,269.0,565.89,465.62
2016,10,31,15,45,659.0,53.5,1.6,12.5,221.5,498.71,411.35
2016,10,31,16,0,603.0,49.0,1.6,12.0,174.0,438.68,361.41
2016,10,31,16,15,512.5,41.5,1.5,11.5,128.5,354.86,289.73
2016,10,31,16,30,422.0,34.0,1.4,11.0,83.0,277.92,220.31
2016,10,31,16,45,211.0,23.5,1.3,10.5,48.0,143.83,85.15
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,144.0,13.0,1.1,7.5,24.0,12.39,0.0
2016,11,1,7,0,288.0,26.0,1.1,8.0,48.0,21.32,10.4
2016,11,1,7,15,405.0,35.5,1.1,8.5,90.5,27.99,19.11
2016,11,1,7,30,522.0,45.0,1.1,9.0,133.0,48.84,27.23
2016,11,1,7,45,595.0,50.0,1.15,9.5,180.0,93.12,50.72
2016,11,1,8,0,668.0,55.0,1.2,10.0,227.0,147.61,91.11
2016,11,1,8,15,710.5,59.0,1.15,10.0,273.0,200.68,136.59
2016,11,1,8,30,753.0,63.0,1.1,10.0,319.0,257.83,187.54
2016,11,1,8,45,786.5,65.0,1.1,10.5,362.0,313.88,237.79
2016,11,1,9,0,820.0,67.0,1.1,11.0,405.0,372.23,288.97
2016,11,1,9,15,439.5,134.0,1.1,11.0,317.0,319.94,255.51
2016,11,1,9,30,59.0,201.0,1.1,11.0,229.0,219.81,177.58
2016,11,1,9,45,211.5,208.0,1.1,11.5,318.0,313.98,254.08
2016,11,1,10,0,364.0,215.0,1.1,12.0,407.0,423.43,340.02
2016,11,1,10,15,320.5,234.5,1.1,12.0,409.5,435.08,348.18
2016,11,1,10,30,277.0,254.0,1.1,12.0,412.0,442.69,353.53
2016,11,1,10,45,601.5,165.5,1.1,12.5,521.0,596.04,473.79
2016,11,1,11,0,926.0,77.0,1.1,13.0,630.0,749.12,585.97
2016,11,1,11,15,929.5,77.0,1.1,13.0,640.0,779.92,605.31
2016,11,1,11,30,933.0,77.0,1.1,13.0,650.0,807.63,623.95
2016,11,1,11,45,681.0,162.0,1.15,13.5,580.5,733.06,570.23
2016,11,1,12,0,429.0,247.0,1.2,14.0,511.0,631.42,492.55
2016,11,1,12,15,234.0,249.5,1.2,14.0,393.5,472.26,373.0
2016,11,1,12,30,39.0,252.0,1.2,14.0,276.0,293.48,232.21
2016,11,1,12,45,158.5,257.0,1.25,14.0,350.0,414.26,330.59
2016,11,1,13,0,278.0,262.0,1.3,14.0,424.0,536.87,425.46
2016,11,1,13,15,225.0,257.0,1.3,14.0,385.0,475.99,378.34
2016,11,1,13,30,172.0,252.0,1.3,14.0,346.0,427.59,341.24
2016,11,1,13,45,522.5,163.0,1.3,14.0,427.5,640.57,510.94
2016,11,1,14,0,873.0,74.0,1.3,14.0,509.0,810.92,633.87
2016,11,1,14,15,856.5,72.0,1.3,13.5,473.5,788.7,618.62
2016,11,1,14,30,840.0,70.0,1.3,13.0,438.0,756.94,598.79
2016,11,1,14,45,814.5,67.5,1.3,13.0,397.0,715.32,570.48
2016,11,1,15,0,789.0,65.0,1.3,13.0,356.0,672.01,540.45
2016,11,1,15,15,753.5,61.5,1.3,12.5,311.5,619.16,503.39
2016,11,1,15,30,718.0,58.0,1.3,12.0,267.0,565.98,464.13
2016,11,1,15,45,661.0,53.0,1.3,12.0,219.5,497.64,409.54
2016,11,1,16,0,604.0,48.0,1.3,12.0,172.0,436.56,358.22
2016,11,1,16,15,512.5,40.5,1.3,11.0,126.5,352.46,287.32
2016,11,1,16,30,421.0,33.0,1.3,10.0,81.0,275.37,217.95
2016,11,1,16,45,210.5,16.5,1.3,9.5,40.5,133.66,72.1
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,11.44,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,19.55,8.48
2016,11,2,7,15,427.5,33.5,1.35,6.5,90.0,26.32,17.72
2016,11,2,7,30,544.0,43.0,1.4,7.0,133.0,46.66,25.74
2016,11,2,7,45,610.5,49.0,1.45,7.5,180.0,92.43,50.11
2016,11,2,8,0,677.0,55.0,1.5,8.0,227.0,147.64,91.45
2016,11,2,8,15,719.5,59.0,1.45,8.5,273.0,201.09,137.34
2016,11,2,8,30,762.0,63.0,1.4,9.0,319.0,258.59,188.71
2016,11,2,8,45,793.0,66.0,1.4,10.0,362.0,315.22,239.49
2016,11,2,9,0,824.0,69.0,1.4,11.0,405.0,373.9,290.84
2016,11,2,9,15,844.0,71.0,1.3,11.5,443.0,428.67,337.91
2016,11,2,9,30,864.0,73.0,1.2,12.0,481.0,483.65,383.33
2016,11,2,9,45,888.5,71.5,1.1,13.0,514.5,536.18,424.33
2016,11,2,10,0,913.0,70.0,1.0,14.0,548.0,589.1,463.76
2016,11,2,10,15,922.0,71.0,0.9,14.0,573.0,634.91,497.99
2016,11,2,10,30,931.0,72.0,0.8,14.0,598.0,678.74,529.59
2016,11,2,10,45,937.0,72.5,0.75,14.5,615.5,717.8,555.94
2016,11,2,11,0,943.0,73.0,0.7,15.0,633.0,754.22,578.48
2016,11,2,11,15,946.0,73.5,0.65,15.5,642.5,785.61,597.22
2016,11,2,11,30,949.0,74.0,0.6,16.0,652.0,813.85,613.63
2016,11,2,11,45,949.5,74.0,0.6,16.5,653.5,836.26,626.92
2016,11,2,12,0,950.0,74.0,0.6,17.0,655.0,855.18,637.97
2016,11,2,12,15,948.0,73.5,0.6,17.0,648.5,867.87,646.23
2016,11,2,12,30,946.0,73.0,0.6,17.0,642.0,876.85,652.27
2016,11,2,12,45,943.0,72.0,0.65,17.0,628.0,880.67,656.11
2016,11,2,13,0,940.0,71.0,0.7,17.0,614.0,880.74,657.72
2016,11,2,13,15,932.5,70.0,0.7,17.0,592.0,873.31,653.63
2016,11,2,13,30,925.0,69.0,0.7,17.0,570.0,862.26,647.39
2016,11,2,13,45,913.0,67.5,0.75,17.0,540.5,843.35,636.94
2016,11,2,14,0,901.0,66.0,0.8,17.0,511.0,821.16,624.34
2016,11,2,14,15,884.5,64.5,0.8,16.5,475.5,792.32,607.44
2016,11,2,14,30,868.0,63.0,0.8,16.0,440.0,760.8,588.53
2016,11,2,14,45,844.0,60.5,0.85,16.0,399.0,719.94,562.31
2016,11,2,15,0,820.0,58.0,0.9,16.0,358.0,683.48,538.66
2016,11,2,15,15,786.0,55.0,0.95,15.5,313.0,631.56,503.78
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,579.19,466.8
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,512.75,415.83
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,448.22,363.61
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,365.24,294.28
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,288.17,224.82
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,140.78,66.24
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,170.5,11.0,1.35,6.5,22.5,10.48,0.0
2016,11,3,7,0,341.0,22.0,1.4,7.0,45.0,17.79,6.36
2016,11,3,7,15,457.5,30.5,1.4,7.5,88.5,25.94,17.22
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,45.2,24.49
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.0,91.64,48.19
2016,11,3,8,0,706.0,50.0,1.5,10.0,226.0,145.58,87.7
2016,11,3,8,15,747.5,53.5,1.4,10.5,272.5,199.85,133.98
2016,11,3,8,30,789.0,57.0,1.3,11.0,319.0,257.98,185.63
2016,11,3,8,45,817.5,60.0,1.25,12.0,362.0,315.12,236.59
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,373.98,287.7
2016,11,3,9,15,865.0,65.0,1.1,13.5,442.5,429.28,334.8
2016,11,3,9,30,884.0,67.0,1.0,14.0,480.0,484.17,379.69
2016,11,3,9,45,901.0,67.5,0.9,14.5,512.5,536.19,420.56
2016,11,3,10,0,918.0,68.0,0.8,15.0,545.0,587.44,459.06
2016,11,3,10,15,927.0,69.0,0.75,15.5,570.0,633.36,492.61
2016,11,3,10,30,936.0,70.0,0.7,16.0,595.0,677.29,523.53
2016,11,3,10,45,942.0,70.5,0.65,17.0,612.5,716.44,548.68
2016,11,3,11,0,948.0,71.0,0.6,18.0,630.0,752.94,569.87
2016,11,3,11,15,951.0,71.5,0.55,18.0,639.5,784.41,589.43
2016,11,3,11,30,954.0,72.0,0.5,18.0,649.0,812.72,606.76
2016,11,3,11,45,953.0,72.5,0.45,18.5,650.5,834.6,618.6
2016,11,3,12,0,952.0,73.0,0.4,19.0,652.0,852.91,628.14
2016,11,3,12,15,950.0,73.0,0.4,19.0,645.5,866.21,636.66
2016,11,3,12,30,948.0,73.0,0.4,19.0,639.0,875.8,642.99
2016,11,3,12,45,942.0,72.5,0.4,19.5,624.0,877.73,643.36
2016,11,3,13,0,936.0,72.0,0.4,20.0,609.0,875.91,641.59
2016,11,3,13,15,928.0,71.5,0.4,20.0,587.0,868.73,637.78
2016,11,3,13,30,920.0,71.0,0.4,20.0,565.0,857.96,631.85
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.0,838.98,620.73
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,816.79,607.62
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.0,787.54,591.81
2016,11,3,14,30,861.0,65.0,0.5,19.0,435.0,755.64,573.95
2016,11,3,14,45,835.5,62.5,0.55,19.0,394.0,720.31,552.23
2016,11,3,15,0,810.0,60.0,0.6,19.0,353.0,676.68,524.1
2016,11,3,15,15,775.0,56.5,0.65,18.5,308.0,623.86,489.42
2016,11,3,15,30,740.0,53.0,0.7,18.0,263.0,570.65,452.39
2016,11,3,15,45,685.5,48.5,0.75,17.5,216.0,504.18,402.32
2016,11,3,16,0,631.0,44.0,0.8,17.0,169.0,439.64,350.99
2016,11,3,16,15,539.5,37.0,0.85,16.0,123.0,354.95,281.63
2016,11,3,16,30,448.0,30.0,0.9,15.0,77.0,283.45,216.97
2016,11,3,16,45,224.0,15.0,0.95,14.5,38.5,134.91,51.1
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,8.5,21.0,10.96,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,18.92,5.95
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,25.27,16.4
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,42.88,23.43
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,90.58,48.26
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,143.64,86.35
2016,11,4,8,15,724.0,57.0,0.8,12.5,267.0,197.11,131.1
2016,11,4,8,30,767.0,61.0,0.7,13.0,313.0,254.68,181.21
2016,11,4,8,45,797.0,64.0,0.6,13.5,355.5,311.0,230.66
2016,11,4,9,0,827.0,67.0,0.5,14.0,398.0,369.24,280.38
2016,11,4,9,15,847.0,69.5,0.4,14.5,435.5,424.43,326.05
2016,11,4,9,30,867.0,72.0,0.3,15.0,473.0,479.85,369.9
2016,11,4,9,45,881.0,73.5,0.25,16.0,505.0,530.04,407.76
2016,11,4,10,0,895.0,75.0,0.2,17.0,537.0,579.79,443.63
2016,11,4,10,15,904.5,76.5,0.2,17.0,562.0,625.6,477.53
2016,11,4,10,30,914.0,78.0,0.2,17.0,587.0,669.54,509.22
2016,11,4,10,45,920.0,79.0,0.25,17.5,604.0,708.49,536.4
2016,11,4,11,0,926.0,80.0,0.3,18.0,621.0,744.88,559.91
2016,11,4,11,15,929.0,80.0,0.35,18.0,630.5,775.22,580.17
2016,11,4,11,30,932.0,80.0,0.4,18.0,640.0,802.46,598.48
2016,11,4,11,45,931.5,80.5,0.45,18.5,641.5,824.32,612.18
2016,11,4,12,0,931.0,81.0,0.5,19.0,643.0,842.71,623.73
2016,11,4,12,15,928.5,80.5,0.5,19.0,636.5,854.8,631.53
2016,11,4,12,30,926.0,80.0,0.5,19.0,630.0,863.24,637.19
2016,11,4,12,45,921.5,79.5,0.55,19.0,615.5,866.38,640.56
2016,11,4,13,0,917.0,79.0,0.6,19.0,601.0,865.86,641.78
2016,11,4,13,15,908.5,77.5,0.65,19.0,578.5,857.18,637.83
2016,11,4,13,30,900.0,76.0,0.7,19.0,556.0,844.97,631.75
2016,11,4,13,45,887.5,74.5,0.75,19.0,527.0,826.09,621.29
2016,11,4,14,0,875.0,73.0,0.8,19.0,498.0,804.04,608.73
2016,11,4,14,15,857.5,71.0,0.75,18.5,462.5,781.14,595.1
2016,11,4,14,30,840.0,69.0,0.7,18.0,427.0,748.81,574.85
2016,11,4,14,45,816.0,66.0,0.7,18.0,386.5,708.0,548.13
2016,11,4,15,0,792.0,63.0,0.7,18.0,346.0,665.43,519.67
2016,11,4,15,15,756.0,59.0,0.65,17.0,301.5,611.94,483.7
2016,11,4,15,30,720.0,55.0,0.6,16.0,257.0,558.18,445.33
2016,11,4,15,45,665.5,50.0,0.6,15.5,210.0,491.94,394.59
2016,11,4,16,0,611.0,45.0,0.6,15.0,163.0,427.63,342.78
2016,11,4,16,15,517.5,37.5,0.65,14.0,118.0,348.07,276.93
2016,11,4,16,30,424.0,30.0,0.7,13.0,73.0,270.86,207.16
2016,11,4,16,45,212.0,15.0,0.75,12.5,36.5,128.46,35.53
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,151.5,10.5,0.95,8.0,19.5,10.01,0.0
2016,11,5,7,0,303.0,21.0,0.9,8.0,39.0,17.12,3.61
2016,11,5,7,15,423.0,30.0,0.8,8.5,81.0,23.58,14.91
2016,11,5,7,30,543.0,39.0,0.7,9.0,123.0,42.66,24.01
2016,11,5,7,45,609.0,45.0,0.65,10.0,169.0,87.34,46.01
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,139.56,83.41
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,192.91,128.06
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,250.31,178.19
2016,11,5,8,45,786.5,63.5,0.6,12.5,347.5,305.52,227.24
2016,11,5,9,0,813.0,67.0,0.6,13.0,389.0,362.32,276.59
2016,11,5,9,15,833.0,69.0,0.6,13.5,426.0,416.18,322.29
2016,11,5,9,30,853.0,71.0,0.6,14.0,463.0,470.27,366.57
2016,11,5,9,45,870.5,72.0,0.65,14.5,495.0,520.95,407.19
2016,11,5,10,0,888.0,73.0,0.7,15.0,527.0,571.52,446.43
2016,11,5,10,15,897.0,74.0,0.7,15.0,551.0,616.11,480.5
2016,11,5,10,30,906.0,75.0,0.7,15.0,575.0,658.81,512.33
2016,11,5,10,45,914.0,74.5,0.75,15.5,592.5,697.07,539.96
2016,11,5,11,0,922.0,74.0,0.8,16.0,610.0,732.89,563.82
2016,11,5,11,15,924.5,74.5,0.8,16.0,619.0,763.19,583.93
2016,11,5,11,30,927.0,75.0,0.8,16.0,628.0,790.4,601.92
2016,11,5,11,45,928.0,74.5,0.85,16.5,629.5,812.09,615.82
2016,11,5,12,0,929.0,74.0,0.9,17.0,631.0,830.37,627.54
2016,11,5,12,15,926.0,74.0,0.95,17.0,624.0,842.52,636.44
2016,11,5,12,30,923.0,74.0,1.0,17.0,617.0,851.05,643.13
2016,11,5,12,45,912.0,75.5,1.05,17.0,601.5,851.12,644.32
2016,11,5,13,0,901.0,77.0,1.1,17.0,586.0,847.56,643.32
2016,11,5,13,15,892.0,75.5,1.1,17.0,564.0,838.5,638.02
2016,11,5,13,30,883.0,74.0,1.1,17.0,542.0,825.98,630.55
2016,11,5,13,45,742.0,103.0,1.1,17.0,481.5,750.01,579.21
2016,11,5,14,0,601.0,132.0,1.1,17.0,421.0,662.36,518.87
2016,11,5,14,15,593.0,123.5,1.05,16.5,391.5,637.4,503.2
2016,11,5,14,30,585.0,115.0,1.0,16.0,362.0,610.25,484.97
2016,11,5,14,45,557.0,107.5,1.0,16.0,324.5,567.31,453.99
2016,11,5,15,0,529.0,100.0,1.0,16.0,287.0,523.59,421.81
2016,11,5,15,15,499.0,91.0,0.95,15.5,249.5,476.4,386.49
2016,11,5,15,30,469.0,82.0,0.9,15.0,212.0,426.01,347.57
2016,11,5,15,45,429.5,70.5,0.85,14.5,173.0,371.46,303.74
2016,11,5,16,0,390.0,59.0,0.8,14.0,134.0,318.84,259.63
2016,11,5,16,15,328.0,45.5,0.75,13.0,96.5,253.96,204.14
2016,11,5,16,30,266.0,32.0,0.7,12.0,59.0,195.22,149.12
2016,11,5,16,45,133.0,16.0,0.7,11.5,29.5,91.32,12.06
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,59.5,10.0,0.7,10.0,13.5,9.53,0.0
2016,11,6,7,0,119.0,20.0,0.7,10.0,27.0,15.77,1.29
2016,11,6,7,15,184.5,35.5,0.6,10.0,58.0,27.64,18.19
2016,11,6,7,30,250.0,51.0,0.5,10.0,89.0,44.05,29.15
2016,11,6,7,45,281.5,67.0,0.45,10.5,123.0,78.13,50.78
2016,11,6,8,0,313.0,83.0,0.4,11.0,157.0,115.96,79.65
2016,11,6,8,15,331.5,98.5,0.4,11.5,191.5,154.49,111.89
2016,11,6,8,30,350.0,114.0,0.4,12.0,226.0,194.98,146.56
2016,11,6,8,45,362.5,128.5,0.4,12.5,258.0,234.55,180.56
2016,11,6,9,0,375.0,143.0,0.4,13.0,290.0,275.11,214.74
2016,11,6,9,15,240.5,171.5,0.35,13.5,269.5,266.79,210.81
2016,11,6,9,30,106.0,200.0,0.3,14.0,249.0,240.25,190.68
2016,11,6,9,45,129.0,215.5,0.25,14.5,278.5,277.89,220.06
2016,11,6,10,0,152.0,231.0,0.2,15.0,308.0,314.01,247.29
2016,11,6,10,15,129.5,241.0,0.2,15.5,309.0,319.52,250.54
2016,11,6,10,30,107.0,251.0,0.2,16.0,310.0,316.33,247.27
2016,11,6,10,45,144.5,260.5,0.25,16.5,342.5,364.05,283.63
2016,11,6,11,0,182.0,270.0,0.3,17.0,375.0,407.39,315.85
2016,11,6,11,15,218.5,271.0,0.3,17.0,399.5,442.72,342.22
2016,11,6,11,30,255.0,272.0,0.3,17.0,424.0,489.18,376.33
2016,11,6,11,45,356.0,250.5,0.35,17.0,462.5,552.38,424.18
2016,11,6,12,0,457.0,229.0,0.4,17.0,501.0,628.78,480.17
2016,11,6,12,15,448.0,228.5,0.45,17.0,493.0,630.58,481.29
2016,11,6,12,30,439.0,228.0,0.5,17.0,485.0,630.26,481.94
2016,11,6,12,45,648.5,155.0,0.55,17.0,524.5,732.86,559.3
2016,11,6,13,0,858.0,82.0,0.6,17.0,564.0,815.44,615.41
2016,11,6,13,15,583.0,153.5,0.6,17.0,475.5,681.79,522.76
2016,11,6,13,30,308.0,225.0,0.6,17.0,387.0,519.31,403.12
2016,11,6,13,45,267.0,217.5,0.65,17.5,352.5,477.03,373.43
2016,11,6,14,0,226.0,210.0,0.7,18.0,318.0,421.74,332.4
2016,11,6,14,15,113.0,135.0,0.7,17.5,189.0,239.94,192.36
2016,11,6,14,30,0.0,60.0,0.7,17.0,60.0,55.79,41.12
2016,11,6,14,45,36.0,101.5,0.7,17.0,114.5,130.86,104.98
2016,11,6,15,0,72.0,143.0,0.7,17.0,169.0,210.36,170.26
2016,11,6,15,15,66.5,125.0,0.65,16.5,146.5,185.5,150.06
2016,11,6,15,30,61.0,107.0,0.6,16.0,124.0,160.76,130.04
2016,11,6,15,45,52.0,88.0,0.6,15.5,100.5,132.57,106.61
2016,11,6,16,0,43.0,69.0,0.6,15.0,77.0,104.65,82.84
2016,11,6,16,15,27.5,50.5,0.6,14.0,55.0,74.21,56.51
2016,11,6,16,30,12.0,32.0,0.6,13.0,33.0,43.9,29.45
2016,11,6,16,45,6.0,16.0,0.6,12.5,16.5,19.39,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,71.5,9.5,0.7,9.5,13.5,9.05,0.0
2016,11,7,7,0,143.0,19.0,0.7,10.0,27.0,15.01,0.0
2016,11,7,7,15,217.0,33.5,0.7,10.5,58.5,26.12,16.69
2016,11,7,7,30,291.0,48.0,0.7,11.0,90.0,41.65,26.88
2016,11,7,7,45,329.5,62.0,0.7,11.5,126.0,76.77,47.74
2016,11,7,8,0,368.0,76.0,0.7,12.0,162.0,116.37,77.3
2016,11,7,8,15,388.5,90.0,0.65,12.5,198.0,156.89,111.21
2016,11,7,8,30,409.0,104.0,0.6,13.0,234.0,199.52,147.89
2016,11,7,8,45,422.5,117.5,0.6,14.0,267.0,241.51,183.95
2016,11,7,9,0,436.0,131.0,0.6,15.0,300.0,284.5,220.03
2016,11,7,9,15,453.5,142.0,0.55,15.5,333.0,327.52,255.34
2016,11,7,9,30,471.0,153.0,0.5,16.0,366.0,371.52,290.34
2016,11,7,9,45,642.0,118.5,0.45,17.0,430.0,450.96,350.61
2016,11,7,10,0,813.0,84.0,0.4,18.0,494.0,539.24,415.64
2016,11,7,10,15,824.0,85.5,0.35,18.0,518.0,582.97,447.48
2016,11,7,10,30,835.0,87.0,0.3,18.0,542.0,625.19,477.76
2016,11,7,10,45,845.0,87.5,0.25,18.5,559.5,663.91,503.86
2016,11,7,11,0,855.0,88.0,0.2,19.0,577.0,700.57,527.52
2016,11,7,11,15,655.0,157.0,0.2,19.0,535.5,659.5,496.28
2016,11,7,11,30,455.0,226.0,0.2,19.0,494.0,598.14,450.91
2016,11,7,11,45,464.5,223.0,0.2,19.5,497.5,615.51,463.46
2016,11,7,12,0,474.0,220.0,0.2,20.0,501.0,631.35,473.81
2016,11,7,12,15,669.0,153.5,0.2,20.0,544.5,730.18,545.39
2016,11,7,12,30,864.0,87.0,0.2,20.0,588.0,813.06,599.13
2016,11,7,12,45,634.5,154.5,0.25,20.5,518.0,718.95,535.47
2016,11,7,13,0,405.0,222.0,0.3,21.0,448.0,591.73,445.38
2016,11,7,13,15,430.5,206.5,0.3,20.5,438.5,609.46,461.27
2016,11,7,13,30,456.0,191.0,0.3,20.0,429.0,612.83,465.71
2016,11,7,13,45,424.5,186.0,0.3,20.0,398.0,579.44,442.54
2016,11,7,14,0,393.0,181.0,0.3,20.0,367.0,531.98,409.81
2016,11,7,14,15,283.0,180.0,0.3,20.0,309.0,441.0,342.95
2016,11,7,14,30,173.0,179.0,0.3,20.0,251.0,341.02,267.64
2016,11,7,14,45,167.5,162.5,0.35,20.0,226.5,315.59,249.9
2016,11,7,15,0,162.0,146.0,0.4,20.0,202.0,289.86,230.82
2016,11,7,15,15,155.0,127.0,0.4,19.0,175.0,259.45,208.21
2016,11,7,15,30,148.0,108.0,0.4,18.0,148.0,228.87,184.68
2016,11,7,15,45,133.0,89.0,0.45,17.5,120.0,193.3,155.87
2016,11,7,16,0,118.0,70.0,0.5,17.0,92.0,158.26,126.5
2016,11,7,16,15,92.0,51.0,0.55,16.5,65.0,117.88,91.74
2016,11,7,16,30,66.0,32.0,0.6,16.0,38.0,78.37,55.59
2016,11,7,16,45,33.0,16.0,0.65,15.5,19.0,35.38,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.0,0.6,10.0,15.0,8.58,0.0
2016,11,8,7,0,236.0,18.0,0.6,10.0,30.0,14.63,0.0
2016,11,8,7,15,362.0,27.5,0.5,10.5,68.5,21.68,12.77
2016,11,8,7,30,488.0,37.0,0.4,11.0,107.0,34.6,19.66
2016,11,8,7,45,560.0,43.5,0.3,11.5,151.5,76.81,39.45
2016,11,8,8,0,632.0,50.0,0.2,12.0,196.0,128.9,75.93
2016,11,8,8,15,676.5,54.0,0.15,12.5,239.5,179.21,117.04
2016,11,8,8,30,721.0,58.0,0.1,13.0,283.0,233.83,163.86
2016,11,8,8,45,752.5,61.0,0.05,14.0,324.0,287.52,210.23
2016,11,8,9,0,784.0,64.0,0.0,15.0,365.0,343.37,257.3
2016,11,8,9,15,804.5,66.0,0.05,15.5,401.0,395.58,301.04
2016,11,8,9,30,825.0,68.0,0.1,16.0,437.0,448.15,343.7
2016,11,8,9,45,844.5,68.5,0.15,16.5,468.5,497.66,382.78
2016,11,8,10,0,864.0,69.0,0.2,17.0,500.0,547.31,420.74
2016,11,8,10,15,873.5,70.0,0.2,17.5,524.0,590.94,452.71
2016,11,8,10,30,883.0,71.0,0.2,18.0,548.0,632.8,482.46
2016,11,8,10,45,887.5,72.5,0.25,18.5,564.5,669.92,508.68
2016,11,8,11,0,892.0,74.0,0.3,19.0,581.0,704.52,531.7
2016,11,8,11,15,895.5,74.5,0.3,19.0,590.5,734.58,551.21
2016,11,8,11,30,899.0,75.0,0.3,19.0,600.0,761.72,568.74
2016,11,8,11,45,897.5,75.5,0.35,19.5,601.0,781.97,581.46
2016,11,8,12,0,896.0,76.0,0.4,20.0,602.0,798.88,592.13
2016,11,8,12,15,894.0,75.5,0.4,20.0,596.0,810.81,599.9
2016,11,8,12,30,892.0,75.0,0.4,20.0,590.0,819.27,605.59
2016,11,8,12,45,885.0,75.5,0.4,20.5,576.0,821.34,606.14
2016,11,8,13,0,878.0,76.0,0.4,21.0,562.0,819.93,604.64
2016,11,8,13,15,870.0,74.5,0.4,21.0,541.0,811.84,600.11
2016,11,8,13,30,862.0,73.0,0.4,21.0,520.0,800.39,593.58
2016,11,8,13,45,849.5,71.5,0.4,21.0,492.0,782.06,582.61
2016,11,8,14,0,837.0,70.0,0.4,21.0,464.0,767.44,574.25
2016,11,8,14,15,819.5,68.0,0.4,20.5,430.0,738.7,557.35
2016,11,8,14,30,802.0,66.0,0.4,20.0,396.0,707.48,538.67
2016,11,8,14,45,776.5,63.0,0.4,20.0,357.0,666.89,512.1
2016,11,8,15,0,751.0,60.0,0.4,20.0,318.0,624.79,483.93
2016,11,8,15,15,714.0,56.5,0.45,19.5,275.5,573.07,449.4
2016,11,8,15,30,677.0,53.0,0.5,19.0,233.0,521.25,411.99
2016,11,8,15,45,618.0,48.0,0.6,18.5,188.5,454.58,361.53
2016,11,8,16,0,559.0,43.0,0.7,18.0,144.0,395.51,313.89
2016,11,8,16,15,462.0,35.0,0.75,17.0,101.5,311.84,244.61
2016,11,8,16,30,365.0,27.0,0.8,16.0,59.0,236.17,172.57
2016,11,8,16,45,182.5,13.5,0.9,15.0,29.5,109.32,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,8.58,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,14.76,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,64.5,23.72,14.34
2016,11,9,7,30,440.0,41.0,1.0,10.0,102.0,36.9,22.66
2016,11,9,7,45,518.0,48.0,1.05,10.5,146.5,76.94,41.51
2016,11,9,8,0,596.0,55.0,1.1,11.0,191.0,125.88,75.55
2016,11,9,8,15,644.0,60.0,1.0,11.5,235.0,175.94,116.77
2016,11,9,8,30,692.0,65.0,0.9,12.0,279.0,230.72,164.24
2016,11,9,8,45,728.0,68.0,0.85,13.0,320.5,285.48,212.17
2016,11,9,9,0,764.0,71.0,0.8,14.0,362.0,341.57,260.27
2016,11,9,9,15,786.5,74.0,0.75,14.5,398.5,394.59,305.26
2016,11,9,9,30,809.0,77.0,0.7,15.0,435.0,448.23,349.11
2016,11,9,9,45,837.5,75.0,0.7,16.0,468.5,499.92,389.58
2016,11,9,10,0,866.0,73.0,0.7,17.0,502.0,550.39,427.71
2016,11,9,10,15,876.5,74.0,0.65,17.5,526.5,594.68,460.25
2016,11,9,10,30,887.0,75.0,0.6,18.0,551.0,637.27,490.43
2016,11,9,10,45,893.0,76.0,0.6,18.5,568.0,674.98,516.83
2016,11,9,11,0,899.0,77.0,0.6,19.0,585.0,710.23,540.13
2016,11,9,11,15,902.5,77.5,0.55,19.5,594.5,740.51,558.19
2016,11,9,11,30,906.0,78.0,0.5,20.0,604.0,767.84,574.08
2016,11,9,11,45,905.5,78.5,0.45,20.5,605.5,789.05,585.75
2016,11,9,12,0,905.0,79.0,0.4,21.0,607.0,806.93,595.25
2016,11,9,12,15,902.5,78.5,0.4,21.0,600.5,818.63,602.81
2016,11,9,12,30,900.0,78.0,0.4,21.0,594.0,826.83,608.3
2016,11,9,12,45,897.5,76.5,0.4,21.5,580.5,830.32,609.75
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,830.26,609.12
2016,11,9,13,15,886.5,73.5,0.4,22.0,545.5,821.78,604.35
2016,11,9,13,30,878.0,72.0,0.4,22.0,524.0,809.89,597.59
2016,11,9,13,45,863.0,71.0,0.45,22.0,495.0,790.09,586.62
2016,11,9,14,0,848.0,70.0,0.5,22.0,466.0,774.0,578.18
2016,11,9,14,15,829.5,68.0,0.5,21.5,431.5,744.39,560.76
2016,11,9,14,30,811.0,66.0,0.5,21.0,397.0,712.31,541.53
2016,11,9,14,45,783.0,63.5,0.55,21.0,357.5,670.42,514.77
2016,11,9,15,0,755.0,61.0,0.6,21.0,318.0,627.1,486.3
2016,11,9,15,15,717.0,57.0,0.7,20.5,275.0,574.08,451.13
2016,11,9,15,30,679.0,53.0,0.8,20.0,232.0,521.02,412.8
2016,11,9,15,45,619.0,48.0,0.9,19.5,187.0,453.83,361.37
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,394.46,312.98
2016,11,9,16,15,461.0,34.5,1.0,18.0,100.0,309.89,242.44
2016,11,9,16,30,363.0,26.0,1.0,17.0,58.0,233.16,167.8
2016,11,9,16,45,181.5,13.0,1.0,16.5,29.0,90.63,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.0,0.85,10.0,12.5,7.63,0.0
2016,11,10,7,0,202.0,16.0,0.8,10.0,25.0,12.96,0.0
2016,11,10,7,15,329.5,27.0,0.85,11.0,62.5,21.51,12.18
2016,11,10,7,30,457.0,38.0,0.9,12.0,100.0,33.38,23.78
2016,11,10,7,45,531.5,44.5,0.95,13.0,143.5,73.55,38.02
2016,11,10,8,0,606.0,51.0,1.0,14.0,187.0,122.13,71.1
2016,11,10,8,15,653.0,56.0,1.0,14.0,230.5,173.91,113.49
2016,11,10,8,30,700.0,61.0,1.0,14.0,274.0,228.5,160.84
2016,11,10,8,45,733.0,64.5,1.0,14.5,315.0,281.77,207.98
2016,11,10,9,0,766.0,68.0,1.0,15.0,356.0,337.41,256.42
2016,11,10,9,15,662.5,98.0,1.0,15.5,365.0,366.94,284.86
2016,11,10,9,30,559.0,128.0,1.0,16.0,374.0,382.81,300.48
2016,11,10,9,45,707.5,100.0,1.0,17.0,433.5,459.59,360.3
2016,11,10,10,0,856.0,72.0,1.0,18.0,493.0,541.67,422.46
2016,11,10,10,15,605.0,146.0,0.95,18.0,451.0,513.08,400.16
2016,11,10,10,30,354.0,220.0,0.9,18.0,409.0,449.87,351.26
2016,11,10,10,45,288.5,239.0,0.85,18.5,396.0,442.38,344.64
2016,11,10,11,0,223.0,258.0,0.8,19.0,383.0,421.55,327.39
2016,11,10,11,15,329.5,241.5,0.7,19.0,429.5,497.74,385.14
2016,11,10,11,30,436.0,225.0,0.6,19.0,476.0,579.36,444.22
