Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,11,45,437.0,225.0,0.55,19.5,477.5,592.89,451.81
2016,11,10,12,0,438.0,225.0,0.5,20.0,479.0,604.73,458.88
2016,11,10,12,15,663.0,151.5,0.5,20.0,531.0,717.58,541.97
2016,11,10,12,30,888.0,78.0,0.5,20.0,583.0,814.68,606.13
2016,11,10,12,45,629.5,151.0,0.5,20.5,505.0,705.72,530.71
2016,11,10,13,0,371.0,224.0,0.5,21.0,427.0,563.54,427.77
2016,11,10,13,15,272.0,228.5,0.55,21.0,374.0,490.44,376.14
2016,11,10,13,30,173.0,233.0,0.6,21.0,321.0,404.41,312.69
2016,11,10,13,45,330.5,194.5,0.65,21.0,351.5,498.22,387.24
2016,11,10,14,0,488.0,156.0,0.7,21.0,382.0,588.18,455.5
2016,11,10,14,15,442.0,151.0,0.7,21.0,344.5,540.38,420.21
2016,11,10,14,30,396.0,146.0,0.7,21.0,307.0,492.49,385.72
2016,11,10,14,45,382.5,133.5,0.7,21.0,276.0,459.91,362.56
2016,11,10,15,0,369.0,121.0,0.7,21.0,245.0,426.5,338.06
2016,11,10,15,15,354.0,105.5,0.7,20.5,211.5,387.81,309.49
2016,11,10,15,30,339.0,90.0,0.7,20.0,178.0,348.74,279.57
2016,11,10,15,45,308.5,75.0,0.7,19.5,143.0,300.87,241.29
2016,11,10,16,0,278.0,60.0,0.7,19.0,108.0,254.42,202.6
2016,11,10,16,15,225.5,44.0,0.7,18.5,75.5,196.98,153.44
2016,11,10,16,30,173.0,28.0,0.7,18.0,43.0,142.17,99.43
2016,11,10,16,45,86.5,14.0,0.75,17.5,21.5,50.49,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.0,0.85,9.5,11.0,10.48,0.0
2016,11,11,7,0,0.0,22.0,0.8,10.0,22.0,20.97,0.0
2016,11,11,7,15,191.5,31.0,0.75,10.5,56.5,24.34,14.25
2016,11,11,7,30,383.0,40.0,0.7,11.0,91.0,33.94,24.33
2016,11,11,7,45,447.5,49.5,0.7,12.0,131.5,71.69,39.83
2016,11,11,8,0,512.0,59.0,0.7,13.0,172.0,116.8,71.02
2016,11,11,8,15,552.5,67.0,0.7,13.5,212.5,163.29,108.85
2016,11,11,8,30,593.0,75.0,0.7,14.0,253.0,213.84,152.15
2016,11,11,8,45,635.0,76.0,0.75,14.5,291.5,261.79,193.98
2016,11,11,9,0,677.0,77.0,0.8,15.0,330.0,313.13,238.35
2016,11,11,9,15,669.0,88.5,0.8,15.5,359.0,358.39,277.56
2016,11,11,9,30,661.0,100.0,0.8,16.0,388.0,401.64,313.74
2016,11,11,9,45,573.5,134.0,0.85,17.0,396.5,426.18,333.78
2016,11,11,10,0,486.0,168.0,0.9,18.0,405.0,438.82,343.42
2016,11,11,10,15,687.0,121.5,0.95,18.0,474.5,533.87,417.26
2016,11,11,10,30,888.0,75.0,1.0,18.0,544.0,633.09,492.37
2016,11,11,10,45,474.5,159.0,1.1,18.5,411.0,486.88,381.23
2016,11,11,11,0,61.0,243.0,1.2,19.0,278.0,286.14,223.22
2016,11,11,11,15,132.0,255.0,1.2,19.0,331.0,361.8,283.68
2016,11,11,11,30,203.0,267.0,1.2,19.0,384.0,433.07,338.34
2016,11,11,11,45,132.0,260.0,1.25,19.5,336.5,378.16,294.84
2016,11,11,12,0,61.0,253.0,1.3,20.0,289.0,308.98,240.62
2016,11,11,12,15,116.5,259.0,1.3,19.5,325.5,373.88,292.46
2016,11,11,12,30,172.0,265.0,1.3,19.0,362.0,429.31,335.97
2016,11,11,12,45,125.5,253.5,1.3,19.0,323.5,382.03,299.22
2016,11,11,13,0,79.0,242.0,1.3,19.0,285.0,321.39,252.46
2016,11,11,13,15,460.5,162.5,1.25,18.5,397.5,579.36,457.32
2016,11,11,13,30,842.0,83.0,1.2,18.0,510.0,796.42,613.53
2016,11,11,13,45,621.5,128.0,1.2,18.0,433.5,671.17,523.7
2016,11,11,14,0,401.0,173.0,1.2,18.0,357.0,538.26,424.77
2016,11,11,14,15,391.5,160.0,1.15,17.5,329.0,510.96,406.89
2016,11,11,14,30,382.0,147.0,1.1,17.0,301.0,482.29,386.69
2016,11,11,14,45,361.0,136.0,1.05,16.5,270.0,446.44,360.35
2016,11,11,15,0,340.0,125.0,1.0,16.0,239.0,398.35,324.18
2016,11,11,15,15,322.5,109.0,0.95,15.5,205.5,358.62,293.58
2016,11,11,15,30,305.0,93.0,0.9,15.0,172.0,330.31,270.74
2016,11,11,15,45,273.0,77.5,0.85,15.0,137.5,282.38,230.69
2016,11,11,16,0,241.0,62.0,0.8,15.0,103.0,236.1,190.84
2016,11,11,16,15,186.5,45.5,0.75,14.5,71.5,178.92,141.02
2016,11,11,16,30,132.0,29.0,0.7,14.0,40.0,123.54,85.68
2016,11,11,16,45,66.0,14.5,0.7,13.5,20.0,42.06,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,100.5,7.5,0.8,9.5,11.0,0.0,0.0
2016,11,12,7,0,201.0,15.0,0.8,10.0,22.0,14.3,0.0
2016,11,12,7,15,338.0,24.5,0.8,10.5,59.0,19.47,9.98
2016,11,12,7,30,475.0,34.0,0.8,11.0,96.0,27.96,19.0
2016,11,12,7,45,551.5,40.5,0.85,11.5,139.5,70.87,35.91
2016,11,12,8,0,628.0,47.0,0.9,12.0,183.0,120.12,69.04
2016,11,12,8,15,675.5,51.5,0.85,12.5,227.0,170.6,110.08
2016,11,12,8,30,723.0,56.0,0.8,13.0,271.0,225.71,157.7
2016,11,12,8,45,756.5,59.0,0.75,13.5,312.0,279.57,205.39
2016,11,12,9,0,790.0,62.0,0.7,14.0,353.0,335.79,254.3
2016,11,12,9,15,811.5,64.5,0.65,14.5,389.5,388.8,299.55
2016,11,12,9,30,833.0,67.0,0.6,15.0,426.0,442.27,343.51
2016,11,12,9,45,854.0,66.5,0.55,15.5,458.0,491.43,382.64
2016,11,12,10,0,875.0,66.0,0.5,16.0,490.0,540.84,420.44
2016,11,12,10,15,885.5,67.5,0.45,16.5,514.0,585.77,453.52
2016,11,12,10,30,896.0,69.0,0.4,17.0,538.0,629.01,484.19
2016,11,12,10,45,903.0,69.5,0.35,17.5,555.5,666.94,510.12
2016,11,12,11,0,910.0,70.0,0.3,18.0,573.0,702.46,532.99
2016,11,12,11,15,913.5,70.5,0.3,18.5,582.5,732.91,551.81
2016,11,12,11,30,917.0,71.0,0.3,19.0,592.0,760.4,568.56
2016,11,12,11,45,917.0,71.5,0.3,19.5,594.0,782.15,581.43
2016,11,12,12,0,917.0,72.0,0.3,20.0,596.0,800.57,592.18
2016,11,12,12,15,915.0,71.5,0.4,20.0,590.0,812.82,601.89
2016,11,12,12,30,913.0,71.0,0.5,20.0,584.0,821.54,609.58
2016,11,12,12,45,618.5,150.5,0.6,20.0,494.0,692.82,524.33
2016,11,12,13,0,324.0,230.0,0.7,20.0,404.0,530.88,407.39
2016,11,12,13,15,392.0,206.0,0.75,20.0,408.5,559.93,432.77
2016,11,12,13,30,460.0,182.0,0.8,20.0,413.0,600.08,463.71
2016,11,12,13,45,657.5,124.5,0.9,20.0,435.0,694.33,535.32
2016,11,12,14,0,855.0,67.0,1.0,20.0,457.0,762.74,584.14
2016,11,12,14,15,837.0,65.0,1.0,19.5,423.0,740.28,570.0
2016,11,12,14,30,819.0,63.0,1.0,19.0,389.0,708.72,550.36
2016,11,12,14,45,792.5,60.0,1.05,18.5,349.5,667.47,523.97
2016,11,12,15,0,766.0,57.0,1.1,18.0,310.0,624.71,495.66
2016,11,12,15,15,727.5,53.5,1.1,17.5,267.0,572.12,458.39
2016,11,12,15,30,689.0,50.0,1.1,17.0,224.0,519.5,418.25
2016,11,12,15,45,627.0,45.0,1.15,16.5,179.5,451.37,364.36
2016,11,12,16,0,565.0,40.0,1.2,16.0,135.0,385.82,309.78
2016,11,12,16,15,461.0,32.0,1.2,15.0,93.5,304.54,239.97
2016,11,12,16,30,357.0,24.0,1.2,14.0,52.0,223.17,154.16
2016,11,12,16,45,178.5,12.0,1.3,13.5,26.0,87.56,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,100.5,7.0,0.9,9.0,10.0,0.0,0.0
2016,11,13,7,0,201.0,14.0,0.9,9.0,20.0,13.34,0.0
2016,11,13,7,15,341.5,24.0,0.8,9.5,57.0,19.16,9.42
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,27.01,18.2
2016,11,13,7,45,559.5,40.0,0.65,10.5,138.0,69.72,35.16
2016,11,13,8,0,637.0,46.0,0.6,11.0,182.0,118.84,67.83
2016,11,13,8,15,685.0,50.5,0.5,11.5,226.0,169.75,109.02
2016,11,13,8,30,733.0,55.0,0.4,12.0,270.0,225.34,156.77
2016,11,13,8,45,762.5,58.5,0.35,12.5,311.0,278.96,204.15
2016,11,13,9,0,792.0,62.0,0.3,13.0,352.0,334.51,252.3
2016,11,13,9,15,814.0,64.5,0.3,13.5,388.5,387.73,297.64
2016,11,13,9,30,836.0,67.0,0.3,14.0,425.0,441.44,341.83
2016,11,13,9,45,851.0,69.0,0.35,14.5,455.5,491.43,382.15
2016,11,13,10,0,866.0,71.0,0.4,15.0,486.0,539.1,419.52
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.0,583.96,454.55
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,627.19,487.57
2016,11,13,10,45,896.0,74.5,0.55,15.5,553.5,665.52,515.5
2016,11,13,11,0,904.0,75.0,0.6,16.0,571.0,701.52,540.92
2016,11,13,11,15,908.0,75.0,0.65,16.0,581.0,731.63,561.71
2016,11,13,11,30,912.0,75.0,0.7,16.0,591.0,758.81,580.57
2016,11,13,11,45,914.5,75.0,0.75,16.5,593.0,781.82,595.52
2016,11,13,12,0,917.0,75.0,0.8,17.0,595.0,801.59,608.34
2016,11,13,12,15,915.0,74.5,0.8,17.0,589.0,813.9,616.58
2016,11,13,12,30,913.0,74.0,0.8,17.0,583.0,822.69,622.66
2016,11,13,12,45,910.0,72.5,0.85,17.5,569.5,825.93,624.85
2016,11,13,13,0,907.0,71.0,0.9,18.0,556.0,825.6,624.83
2016,11,13,13,15,898.5,70.0,0.85,18.0,535.0,817.91,619.62
2016,11,13,13,30,890.0,69.0,0.8,18.0,514.0,806.79,612.31
2016,11,13,13,45,878.0,67.0,0.8,18.0,486.0,788.33,600.92
2016,11,13,14,0,866.0,65.0,0.8,18.0,458.0,766.76,587.5
2016,11,13,14,15,847.5,63.0,0.75,18.0,423.5,737.31,567.84
2016,11,13,14,30,829.0,61.0,0.7,18.0,389.0,711.76,550.85
2016,11,13,14,45,803.0,58.5,0.7,18.0,349.5,671.41,523.73
2016,11,13,15,0,777.0,56.0,0.7,18.0,310.0,629.48,494.99
2016,11,13,15,15,738.5,52.5,0.7,17.0,267.0,576.72,458.97
2016,11,13,15,30,700.0,49.0,0.7,16.0,224.0,523.9,419.9
2016,11,13,15,45,638.5,44.0,0.7,15.5,179.5,455.88,366.24
2016,11,13,16,0,577.0,39.0,0.7,15.0,135.0,390.39,311.92
2016,11,13,16,15,472.5,31.0,0.75,14.5,93.0,302.82,237.38
2016,11,13,16,30,368.0,23.0,0.8,14.0,51.0,219.53,147.6
2016,11,13,16,45,184.0,11.5,0.9,13.5,25.5,89.17,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,103.5,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,207.0,13.0,0.9,9.0,19.0,12.39,0.0
2016,11,14,7,15,351.0,22.5,0.8,9.0,55.5,17.89,8.02
2016,11,14,7,30,495.0,32.0,0.7,9.0,92.0,27.16,18.35
2016,11,14,7,45,573.5,38.0,0.6,9.5,136.0,67.39,33.23
2016,11,14,8,0,652.0,44.0,0.5,10.0,180.0,117.22,66.1
2016,11,14,8,15,700.0,48.5,0.45,10.5,224.5,168.82,107.83
2016,11,14,8,30,748.0,53.0,0.4,11.0,269.0,225.06,156.35
2016,11,14,8,45,779.5,56.0,0.4,11.5,310.5,279.42,204.69
2016,11,14,9,0,811.0,59.0,0.4,12.0,352.0,335.88,254.13
2016,11,14,9,15,832.5,61.0,0.35,12.5,388.5,389.2,299.71
2016,11,14,9,30,854.0,63.0,0.3,13.0,425.0,442.38,343.52
2016,11,14,9,45,870.5,64.5,0.25,14.0,456.5,492.79,382.85
2016,11,14,10,0,887.0,66.0,0.2,15.0,488.0,542.5,419.94
2016,11,14,10,15,897.0,67.5,0.15,15.5,512.5,587.55,452.96
2016,11,14,10,30,907.0,69.0,0.1,16.0,537.0,630.83,483.61
2016,11,14,10,45,914.5,69.5,0.1,16.5,554.5,669.41,510.55
2016,11,14,11,0,922.0,70.0,0.1,17.0,572.0,705.58,534.73
2016,11,14,11,15,925.5,70.0,0.1,17.0,581.5,735.78,554.33
2016,11,14,11,30,929.0,70.0,0.1,17.0,591.0,762.98,571.92
2016,11,14,11,45,930.5,70.0,0.15,17.5,593.0,785.54,586.0
2016,11,14,12,0,932.0,70.0,0.2,18.0,595.0,804.79,598.06
2016,11,14,12,15,930.0,69.5,0.25,18.0,589.5,817.28,606.98
2016,11,14,12,30,928.0,69.0,0.3,18.0,584.0,826.2,613.86
2016,11,14,12,45,920.0,69.5,0.4,18.5,569.5,827.94,616.02
2016,11,14,13,0,912.0,70.0,0.5,19.0,555.0,826.07,616.07
2016,11,14,13,15,903.5,69.0,0.5,18.5,534.0,818.43,612.94
2016,11,14,13,30,895.0,68.0,0.5,18.0,513.0,807.35,607.7
2016,11,14,13,45,883.0,66.5,0.55,18.0,485.0,789.55,597.78
2016,11,14,14,0,871.0,65.0,0.6,18.0,457.0,768.64,585.78
2016,11,14,14,15,852.5,63.0,0.6,17.5,422.5,739.22,568.07
2016,11,14,14,30,834.0,61.0,0.6,17.0,388.0,713.66,552.87
2016,11,14,14,45,808.0,58.5,0.65,17.0,348.5,673.31,526.45
2016,11,14,15,0,782.0,56.0,0.7,17.0,309.0,631.36,498.23
2016,11,14,15,15,743.0,52.5,0.7,16.0,266.0,578.26,461.72
2016,11,14,15,30,704.0,49.0,0.7,15.0,223.0,525.09,422.19
2016,11,14,15,45,642.0,43.5,0.75,14.5,178.0,456.21,367.96
2016,11,14,16,0,580.0,38.0,0.8,14.0,133.0,389.96,312.93
2016,11,14,16,15,473.0,30.5,0.8,13.0,91.5,301.76,237.46
2016,11,14,16,30,366.0,23.0,0.8,12.0,50.0,217.06,143.02
2016,11,14,16,45,183.0,11.5,0.85,11.5,25.0,88.51,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,123.0,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,246.0,12.0,0.7,8.0,18.0,11.44,0.0
2016,11,15,7,15,390.0,20.0,0.6,8.5,55.0,17.11,6.94
2016,11,15,7,30,534.0,28.0,0.5,9.0,92.0,23.35,14.95
2016,11,15,7,45,608.5,33.5,0.45,9.5,135.5,63.75,29.42
2016,11,15,8,0,683.0,39.0,0.4,10.0,179.0,114.43,62.44
2016,11,15,8,15,727.0,42.5,0.45,10.5,222.5,165.92,104.13
2016,11,15,8,30,771.0,46.0,0.5,11.0,266.0,222.54,153.4
2016,11,15,8,45,799.0,48.0,0.55,11.5,306.0,275.62,201.29
2016,11,15,9,0,827.0,50.0,0.6,12.0,346.0,330.29,250.05
2016,11,15,9,15,846.0,52.5,0.6,12.5,382.0,383.33,296.3
2016,11,15,9,30,865.0,55.0,0.6,13.0,418.0,436.49,341.07
2016,11,15,9,45,470.0,130.0,0.6,13.5,329.0,363.69,288.51
2016,11,15,10,0,75.0,205.0,0.6,14.0,240.0,239.93,191.06
2016,11,15,10,15,173.5,214.5,0.6,14.0,302.0,315.48,252.27
2016,11,15,10,30,272.0,224.0,0.6,14.0,364.0,400.36,318.27
2016,11,15,10,45,206.5,237.5,0.65,14.5,346.0,377.55,299.2
2016,11,15,11,0,141.0,251.0,0.7,15.0,328.0,356.85,282.14
2016,11,15,11,15,517.5,162.5,0.75,15.0,450.0,550.12,435.16
2016,11,15,11,30,894.0,74.0,0.8,15.0,572.0,739.63,573.62
2016,11,15,11,45,894.5,74.0,0.9,15.0,574.0,760.73,587.05
2016,11,15,12,0,895.0,74.0,1.0,15.0,576.0,778.61,600.58
2016,11,15,12,15,559.5,163.5,1.05,15.0,476.0,635.51,497.73
2016,11,15,12,30,224.0,253.0,1.1,15.0,376.0,455.8,359.87
2016,11,15,12,45,217.0,247.0,1.2,15.0,364.0,447.37,355.76
2016,11,15,13,0,210.0,241.0,1.3,15.0,352.0,438.07,349.51
2016,11,15,13,15,202.0,231.5,1.35,15.0,335.0,422.95,338.62
2016,11,15,13,30,194.0,222.0,1.4,15.0,318.0,407.1,327.12
2016,11,15,13,45,511.0,145.0,1.5,15.0,378.0,592.0,476.29
2016,11,15,14,0,828.0,68.0,1.6,15.0,438.0,743.58,589.64
2016,11,15,14,15,809.0,66.0,1.65,14.5,404.5,714.5,569.6
2016,11,15,14,30,790.0,64.0,1.7,14.0,371.0,683.05,549.34
2016,11,15,14,45,762.0,61.5,1.8,13.5,332.5,642.38,521.98
2016,11,15,15,0,734.0,59.0,1.9,13.0,294.0,600.34,492.67
2016,11,15,15,15,694.5,55.0,1.9,12.5,253.0,547.81,452.93
2016,11,15,15,30,655.0,51.0,1.9,12.0,212.0,495.36,410.91
2016,11,15,15,45,590.0,46.0,1.95,12.0,168.5,427.08,353.64
2016,11,15,16,0,525.0,41.0,2.0,12.0,125.0,367.48,300.89
2016,11,15,16,15,415.0,32.5,1.95,11.5,85.5,279.72,223.05
2016,11,15,16,30,305.0,24.0,1.9,11.0,46.0,194.52,125.23
2016,11,15,16,45,152.5,12.0,1.85,10.5,23.0,75.88,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.0,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,16.0,11.44,0.0
2016,11,16,7,15,347.5,21.5,1.65,6.5,53.0,18.81,7.54
2016,11,16,7,30,508.0,31.0,1.7,7.0,90.0,26.51,17.75
2016,11,16,7,45,593.0,37.0,1.8,7.5,135.0,64.99,31.63
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,116.2,64.9
2016,11,16,8,15,726.5,47.0,1.95,8.5,224.5,168.54,107.61
2016,11,16,8,30,775.0,51.0,2.0,9.0,269.0,225.54,157.96
2016,11,16,8,45,806.5,53.5,2.15,9.5,311.0,280.58,208.64
2016,11,16,9,0,838.0,56.0,2.3,10.0,353.0,337.98,261.08
2016,11,16,9,15,858.5,58.5,2.35,10.0,390.0,392.18,310.59
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,446.61,359.09
2016,11,16,9,45,892.0,63.0,2.45,10.5,457.5,496.87,402.32
2016,11,16,10,0,905.0,65.0,2.5,11.0,488.0,546.08,443.37
2016,11,16,10,15,500.5,147.0,2.5,11.0,383.0,442.34,361.82
2016,11,16,10,30,96.0,229.0,2.5,11.0,278.0,285.76,232.93
2016,11,16,10,45,514.5,149.5,2.55,11.0,424.5,496.06,407.99
2016,11,16,11,0,933.0,70.0,2.6,11.0,571.0,707.94,575.45
2016,11,16,11,15,936.0,70.5,2.65,11.0,581.0,738.66,596.52
2016,11,16,11,30,939.0,71.0,2.7,11.0,591.0,766.35,616.81
2016,11,16,11,45,629.5,156.5,2.75,11.0,505.5,660.19,535.19
2016,11,16,12,0,320.0,242.0,2.8,11.0,420.0,516.55,419.98
2016,11,16,12,15,625.0,157.0,2.8,11.0,500.5,682.91,555.43
2016,11,16,12,30,930.0,72.0,2.8,11.0,581.0,826.56,662.55
2016,11,16,12,45,496.5,150.0,2.85,11.0,421.5,582.76,476.84
2016,11,16,13,0,63.0,228.0,2.9,11.0,262.0,292.44,238.43
2016,11,16,13,15,481.0,148.5,2.85,11.0,386.0,573.85,474.32
2016,11,16,13,30,899.0,69.0,2.8,11.0,510.0,807.51,652.44
2016,11,16,13,45,882.0,69.0,2.8,11.0,481.0,787.82,636.91
2016,11,16,14,0,865.0,69.0,2.8,11.0,452.0,771.68,626.27
2016,11,16,14,15,846.0,66.5,2.75,10.5,417.5,741.49,605.84
2016,11,16,14,30,827.0,64.0,2.7,10.0,383.0,708.78,583.32
2016,11,16,14,45,796.0,62.0,2.7,10.0,343.0,665.86,551.73
2016,11,16,15,0,765.0,60.0,2.7,10.0,303.0,621.56,518.4
2016,11,16,15,15,723.0,56.0,2.6,9.5,260.0,566.56,475.51
2016,11,16,15,30,681.0,52.0,2.5,9.0,217.0,511.65,430.33
2016,11,16,15,45,612.0,46.5,2.45,9.0,172.5,439.6,368.65
2016,11,16,16,0,543.0,41.0,2.4,9.0,128.0,376.66,312.0
2016,11,16,16,15,428.5,32.5,2.25,8.5,87.0,286.08,230.31
2016,11,16,16,30,314.0,24.0,2.1,8.0,46.0,197.47,124.08
2016,11,16,16,45,157.0,12.0,2.0,7.5,23.0,77.61,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,10.48,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,17.35,5.83
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,25.31,16.9
2016,11,17,7,45,555.0,38.0,0.6,4.5,128.0,62.73,31.74
2016,11,17,8,0,646.0,44.0,0.6,5.0,172.0,112.14,63.54
2016,11,17,8,15,696.5,48.0,0.6,5.5,216.0,162.84,104.65
2016,11,17,8,30,747.0,52.0,0.6,6.0,260.0,218.46,153.4
2016,11,17,8,45,785.0,54.0,0.65,7.0,302.5,273.17,202.7
2016,11,17,9,0,823.0,56.0,0.7,8.0,345.0,330.63,253.83
2016,11,17,9,15,845.5,58.5,0.75,8.5,382.0,385.03,302.11
2016,11,17,9,30,868.0,61.0,0.8,9.0,419.0,439.6,349.11
2016,11,17,9,45,887.0,61.5,0.85,9.5,451.0,490.54,391.88
2016,11,17,10,0,906.0,62.0,0.9,10.0,483.0,540.94,432.89
2016,11,17,10,15,916.5,63.0,0.9,10.5,507.5,586.32,468.43
2016,11,17,10,30,927.0,64.0,0.9,11.0,532.0,629.92,501.53
2016,11,17,10,45,934.5,64.5,0.9,11.5,550.0,669.05,530.41
2016,11,17,11,0,942.0,65.0,0.9,12.0,568.0,705.74,556.54
2016,11,17,11,15,945.5,65.0,0.85,12.0,577.5,736.44,576.88
2016,11,17,11,30,949.0,65.0,0.8,12.0,587.0,764.08,594.96
2016,11,17,11,45,951.0,65.0,0.8,12.0,589.5,787.44,610.75
2016,11,17,12,0,953.0,65.0,0.8,12.0,592.0,807.44,624.29
2016,11,17,12,15,950.5,64.5,0.8,12.0,586.0,819.89,632.76
2016,11,17,12,30,948.0,64.0,0.8,12.0,580.0,828.69,638.96
2016,11,17,12,45,943.5,63.0,0.8,12.5,566.0,831.64,640.16
2016,11,17,13,0,939.0,62.0,0.8,13.0,552.0,830.92,639.09
2016,11,17,13,15,930.5,61.5,0.8,13.0,530.5,824.0,635.13
2016,11,17,13,30,922.0,61.0,0.8,13.0,509.0,813.57,628.96
2016,11,17,13,45,909.5,59.5,0.85,13.0,481.0,795.31,618.29
2016,11,17,14,0,897.0,58.0,0.9,13.0,453.0,773.88,605.42
2016,11,17,14,15,879.0,56.5,0.9,12.5,419.0,745.3,587.73
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,714.18,567.98
2016,11,17,14,45,835.5,52.5,0.9,12.0,345.5,674.11,540.24
2016,11,17,15,0,810.0,50.0,0.9,12.0,306.0,632.49,510.71
2016,11,17,15,15,771.5,47.0,0.85,11.5,262.5,585.91,476.75
2016,11,17,15,30,733.0,44.0,0.8,11.0,219.0,533.34,435.3
2016,11,17,15,45,672.5,39.0,0.8,10.5,174.5,465.58,380.37
2016,11,17,16,0,612.0,34.0,0.8,10.0,130.0,400.36,324.65
2016,11,17,16,15,504.5,27.0,0.9,9.5,88.5,312.19,247.03
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,225.74,134.93
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,92.97,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,11.44,1.18
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,25.81,17.12
2016,11,18,7,45,566.0,36.5,1.35,6.0,126.5,60.56,29.77
2016,11,18,8,0,655.0,43.0,1.4,7.0,171.0,110.63,61.55
2016,11,18,8,15,706.5,47.5,1.3,7.5,216.0,162.32,103.17
2016,11,18,8,30,758.0,52.0,1.2,8.0,261.0,219.04,152.73
2016,11,18,8,45,792.5,55.5,1.2,9.0,303.0,274.76,203.01
2016,11,18,9,0,827.0,59.0,1.2,10.0,345.0,332.91,254.79
2016,11,18,9,15,849.0,61.5,1.25,10.5,382.5,387.39,303.28
2016,11,18,9,30,871.0,64.0,1.3,11.0,420.0,441.74,350.29
2016,11,18,9,45,887.5,65.0,1.4,12.0,451.5,492.15,392.36
2016,11,18,10,0,904.0,66.0,1.5,13.0,483.0,541.82,432.44
2016,11,18,10,15,913.5,67.5,1.5,13.0,507.5,587.11,469.02
2016,11,18,10,30,923.0,69.0,1.5,13.0,532.0,630.58,503.26
2016,11,18,10,45,927.0,70.5,1.55,13.5,548.5,668.53,531.99
2016,11,18,11,0,931.0,72.0,1.6,14.0,565.0,703.84,558.16
2016,11,18,11,15,932.5,72.5,1.65,14.0,574.0,733.49,579.51
2016,11,18,11,30,934.0,73.0,1.7,14.0,583.0,760.05,598.47
2016,11,18,11,45,930.5,73.5,1.75,14.5,583.5,779.7,611.43
2016,11,18,12,0,927.0,74.0,1.8,15.0,584.0,795.86,622.04
2016,11,18,12,15,923.5,74.0,1.8,15.0,577.5,807.91,630.54
2016,11,18,12,30,920.0,74.0,1.8,15.0,571.0,816.4,636.73
2016,11,18,12,45,915.0,72.5,1.85,15.0,557.0,818.34,638.96
2016,11,18,13,0,910.0,71.0,1.9,15.0,543.0,816.7,638.89
2016,11,18,13,15,901.0,70.0,1.85,15.0,522.0,808.98,633.74
2016,11,18,13,30,892.0,69.0,1.8,15.0,501.0,797.84,626.34
2016,11,18,13,45,878.5,67.5,1.8,15.0,473.0,779.26,614.23
2016,11,18,14,0,865.0,66.0,1.8,15.0,445.0,757.64,599.99
2016,11,18,14,15,847.0,64.0,1.7,14.5,411.0,735.52,585.57
2016,11,18,14,30,829.0,62.0,1.6,14.0,377.0,704.39,564.37
2016,11,18,14,45,802.0,59.5,1.55,14.0,338.5,663.93,535.34
2016,11,18,15,0,775.0,57.0,1.5,14.0,300.0,621.9,504.58
2016,11,18,15,15,734.5,53.0,1.35,13.0,257.0,567.94,464.27
2016,11,18,15,30,694.0,49.0,1.2,12.0,214.0,513.99,421.55
2016,11,18,15,45,630.0,43.5,1.1,11.5,169.5,444.91,364.44
2016,11,18,16,0,566.0,38.0,1.0,11.0,125.0,378.47,306.99
2016,11,18,16,15,451.0,30.0,1.0,10.0,84.0,287.01,226.7
2016,11,18,16,30,336.0,22.0,1.0,9.0,43.0,203.5,115.74
2016,11,18,16,45,168.0,11.0,1.0,8.0,21.5,80.94,0.0
2016,11,18,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.0,2.8,8.0,36.5,11.51,0.19
2016,11,19,7,30,403.0,30.0,2.8,8.0,73.0,23.71,14.9
2016,11,19,7,45,494.0,37.0,2.8,8.5,114.0,54.48,26.81
2016,11,19,8,0,585.0,44.0,2.8,9.0,155.0,102.78,57.58
2016,11,19,8,15,638.0,48.5,2.8,9.0,197.5,150.58,95.83
2016,11,19,8,30,691.0,53.0,2.8,9.0,240.0,203.66,142.41
2016,11,19,8,45,727.5,55.5,2.85,9.5,280.0,255.19,189.64
2016,11,19,9,0,764.0,58.0,2.9,10.0,320.0,309.42,239.2
2016,11,19,9,15,787.0,60.5,2.9,10.0,356.0,360.98,286.58
2016,11,19,9,30,810.0,63.0,2.9,10.0,392.0,413.21,333.46
2016,11,19,9,45,776.5,79.5,2.9,10.5,414.0,454.05,369.45
2016,11,19,10,0,743.0,96.0,2.9,11.0,436.0,490.52,400.41
2016,11,19,10,15,434.0,161.0,2.85,11.0,362.5,415.91,341.18
2016,11,19,10,30,125.0,226.0,2.8,11.0,289.0,306.07,250.26
2016,11,19,10,45,108.0,232.0,2.8,11.5,287.5,300.92,245.86
2016,11,19,11,0,91.0,238.0,2.8,12.0,286.0,300.94,245.09
2016,11,19,11,15,48.0,206.0,2.75,12.0,231.5,240.4,195.34
2016,11,19,11,30,5.0,174.0,2.7,12.0,177.0,170.58,137.27
2016,11,19,11,45,4.0,170.5,2.7,12.5,173.0,166.72,133.93
2016,11,19,12,0,3.0,167.0,2.7,13.0,169.0,162.81,130.46
2016,11,19,12,15,62.0,207.5,2.65,13.0,241.0,261.34,212.55
2016,11,19,12,30,121.0,248.0,2.6,13.0,313.0,368.03,298.82
2016,11,19,12,45,60.5,153.0,2.6,13.0,185.5,202.86,165.13
2016,11,19,13,0,0.0,58.0,2.6,13.0,58.0,53.95,40.07
2016,11,19,13,15,67.5,137.5,2.55,12.5,170.0,193.24,159.05
2016,11,19,13,30,135.0,217.0,2.5,12.0,282.0,353.73,290.85
2016,11,19,13,45,136.0,204.5,2.5,12.0,267.0,341.11,280.63
2016,11,19,14,0,137.0,192.0,2.5,12.0,252.0,327.96,270.71
2016,11,19,14,15,121.5,176.5,2.4,12.0,226.5,297.99,246.54
2016,11,19,14,30,106.0,161.0,2.3,12.0,201.0,268.08,222.23
2016,11,19,14,45,100.0,145.0,2.25,12.0,180.0,244.52,203.15
2016,11,19,15,0,94.0,129.0,2.2,12.0,159.0,220.91,183.72
2016,11,19,15,15,317.0,96.5,2.1,11.5,175.0,347.4,292.34
2016,11,19,15,30,540.0,64.0,2.0,11.0,191.0,439.97,368.2
2016,11,19,15,45,476.5,55.5,1.95,11.0,150.5,373.33,310.33
2016,11,19,16,0,413.0,47.0,1.9,11.0,110.0,309.85,254.11
2016,11,19,16,15,295.0,36.0,1.9,10.5,73.0,220.3,174.35
2016,11,19,16,30,177.0,25.0,1.9,10.0,36.0,132.62,70.1
2016,11,19,16,45,88.5,12.5,1.9,10.0,18.0,48.95,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,74.5,17.5,0.9,9.0,25.5,14.72,0.34
2016,11,20,7,30,149.0,35.0,0.9,9.0,51.0,27.26,17.81
2016,11,20,7,45,179.0,52.5,0.9,9.5,80.0,52.97,34.57
2016,11,20,8,0,209.0,70.0,0.9,10.0,109.0,84.05,57.56
2016,11,20,8,15,229.0,86.5,0.9,10.0,139.5,116.25,84.12
2016,11,20,8,30,249.0,103.0,0.9,10.0,170.0,150.7,113.77
2016,11,20,8,45,263.5,117.5,0.9,10.5,198.5,183.94,142.72
2016,11,20,9,0,278.0,132.0,0.9,11.0,227.0,218.52,172.59
2016,11,20,9,15,156.0,145.5,0.85,11.0,199.5,199.64,160.57
2016,11,20,9,30,34.0,159.0,0.8,11.0,172.0,167.26,135.5
2016,11,20,9,45,19.5,156.0,0.8,11.5,164.0,156.55,126.49
2016,11,20,10,0,5.0,153.0,0.8,12.0,156.0,147.32,118.46
2016,11,20,10,15,23.5,178.5,0.8,12.0,190.5,183.14,147.87
2016,11,20,10,30,42.0,204.0,0.8,12.0,225.0,227.17,183.43
2016,11,20,10,45,32.5,202.0,0.8,12.0,219.0,221.56,178.42
2016,11,20,11,0,23.0,200.0,0.8,12.0,213.0,208.02,167.27
2016,11,20,11,15,28.5,209.5,0.8,12.0,225.5,230.8,185.65
2016,11,20,11,30,34.0,219.0,0.8,12.0,238.0,246.93,198.47
2016,11,20,11,45,21.0,200.0,0.85,12.0,211.5,209.74,168.42
2016,11,20,12,0,8.0,181.0,0.9,12.0,185.0,181.09,145.16
2016,11,20,12,15,4.0,148.5,0.9,12.0,150.5,145.12,115.9
2016,11,20,12,30,0.0,116.0,0.9,12.0,116.0,109.53,86.6
2016,11,20,12,45,0.0,118.5,0.9,12.0,118.5,112.2,88.98
2016,11,20,13,0,0.0,121.0,0.9,12.0,121.0,114.97,91.37
2016,11,20,13,15,8.5,148.5,0.9,11.5,153.0,150.67,121.52
2016,11,20,13,30,17.0,176.0,0.9,11.0,185.0,188.19,152.91
2016,11,20,13,45,8.5,122.0,0.9,11.0,126.5,123.98,99.77
2016,11,20,14,0,0.0,68.0,0.9,11.0,68.0,63.26,48.66
