Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,14,15,0.0,37.0,0.85,10.5,37.0,34.36,24.14
2016,11,20,14,30,0.0,6.0,0.8,10.0,6.0,5.56,0.0
2016,11,20,14,45,0.0,5.5,0.8,10.0,5.5,5.09,0.0
2016,11,20,15,0,0.0,5.0,0.8,10.0,5.0,4.63,0.0
2016,11,20,15,15,0.0,4.0,0.75,10.0,4.0,3.7,0.0
2016,11,20,15,30,0.0,3.0,0.7,10.0,3.0,2.78,0.0
2016,11,20,15,45,0.0,2.5,0.65,10.0,2.5,2.31,0.0
2016,11,20,16,0,0.0,2.0,0.6,10.0,2.0,1.85,0.0
2016,11,20,16,15,0.0,1.0,0.7,9.5,1.0,0.92,0.0
2016,11,20,16,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,5.5,35.0,11.24,0.0
2016,11,21,7,30,417.0,29.0,1.2,6.0,70.0,23.1,14.29
2016,11,21,7,45,510.5,35.5,1.3,7.0,112.0,53.41,26.53
2016,11,21,8,0,604.0,42.0,1.4,8.0,154.0,99.97,54.78
2016,11,21,8,15,658.5,47.0,1.4,8.0,197.0,149.23,93.7
2016,11,21,8,30,713.0,52.0,1.4,8.0,240.0,203.91,141.26
2016,11,21,8,45,753.5,54.0,1.45,8.5,281.5,256.92,189.39
2016,11,21,9,0,794.0,56.0,1.5,9.0,323.0,313.02,240.16
2016,11,21,9,15,817.5,58.5,1.5,9.5,359.5,366.07,287.91
2016,11,21,9,30,841.0,61.0,1.5,10.0,396.0,419.24,334.41
2016,11,21,9,45,856.0,63.0,1.55,10.5,426.5,468.39,376.56
2016,11,21,10,0,871.0,65.0,1.6,11.0,457.0,516.79,416.8
2016,11,21,10,15,480.5,141.5,1.6,11.0,360.0,419.12,341.03
2016,11,21,10,30,90.0,218.0,1.6,11.0,263.0,270.18,219.53
2016,11,21,10,45,202.0,220.5,1.65,11.5,324.5,354.18,288.8
2016,11,21,11,0,314.0,223.0,1.7,12.0,386.0,446.94,362.39
2016,11,21,11,15,182.0,225.5,1.7,12.0,321.0,362.05,293.65
2016,11,21,11,30,50.0,228.0,1.7,12.0,256.0,268.32,216.73
2016,11,21,11,45,482.0,150.0,1.75,12.0,411.0,531.88,434.03
2016,11,21,12,0,914.0,72.0,1.8,12.0,566.0,776.71,618.27
2016,11,21,12,15,912.0,72.0,1.8,12.0,560.5,789.84,625.26
2016,11,21,12,30,910.0,72.0,1.8,12.0,555.0,799.52,632.37
2016,11,21,12,45,908.5,70.0,1.85,12.0,542.5,803.69,636.2
2016,11,21,13,0,907.0,68.0,1.9,12.0,530.0,804.34,637.72
2016,11,21,13,15,899.0,67.0,1.9,12.0,509.5,797.62,633.63
2016,11,21,13,30,891.0,66.0,1.9,12.0,489.0,787.49,627.29
2016,11,21,13,45,877.5,64.5,1.9,12.0,462.0,769.18,615.12
2016,11,21,14,0,864.0,63.0,1.9,12.0,435.0,747.85,600.79
2016,11,21,14,15,845.5,61.5,1.9,11.5,401.5,719.95,582.61
2016,11,21,14,30,827.0,60.0,1.9,11.0,368.0,695.8,566.99
2016,11,21,14,45,798.0,57.5,1.9,11.0,329.0,654.35,536.83
2016,11,21,15,0,769.0,55.0,1.9,11.0,290.0,611.47,504.95
2016,11,21,15,15,727.5,51.0,1.8,10.5,248.0,557.48,462.96
2016,11,21,15,30,686.0,47.0,1.7,10.0,206.0,503.59,418.82
2016,11,21,15,45,617.0,42.0,1.6,10.0,162.0,433.0,358.61
2016,11,21,16,0,548.0,37.0,1.5,10.0,118.0,365.34,298.54
2016,11,21,16,15,429.0,29.0,1.4,9.0,78.5,279.9,220.81
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,187.64,88.64
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,74.63,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.5,15.5,0.35,6.0,33.0,12.24,0.0
2016,11,22,7,30,371.0,31.0,0.3,6.0,66.0,25.17,15.96
2016,11,22,7,45,466.0,39.0,0.25,6.5,107.0,51.83,26.94
2016,11,22,8,0,561.0,47.0,0.2,7.0,148.0,97.49,54.77
2016,11,22,8,15,618.5,52.5,0.2,7.5,191.0,145.42,91.82
2016,11,22,8,30,676.0,58.0,0.2,8.0,234.0,199.14,137.26
2016,11,22,8,45,717.5,61.0,0.25,8.5,275.0,252.55,184.51
2016,11,22,9,0,759.0,64.0,0.3,9.0,316.0,308.07,233.48
2016,11,22,9,15,784.0,66.5,0.35,9.5,352.5,359.95,279.1
2016,11,22,9,30,809.0,69.0,0.4,10.0,389.0,412.72,324.19
2016,11,22,9,45,650.0,109.0,0.45,10.5,378.5,420.04,333.54
2016,11,22,10,0,491.0,149.0,0.5,11.0,368.0,408.34,326.43
2016,11,22,10,15,557.5,139.5,0.5,11.0,401.0,457.87,366.44
2016,11,22,10,30,624.0,130.0,0.5,11.0,434.0,514.68,410.62
2016,11,22,10,45,760.0,102.0,0.55,11.5,485.0,593.97,471.07
2016,11,22,11,0,896.0,74.0,0.6,12.0,536.0,673.44,530.21
2016,11,22,11,15,665.5,139.0,0.6,12.0,486.0,620.96,488.71
2016,11,22,11,30,435.0,204.0,0.6,12.0,436.0,542.79,428.76
2016,11,22,11,45,669.5,139.5,0.6,12.0,498.5,661.36,520.88
2016,11,22,12,0,904.0,75.0,0.6,12.0,561.0,770.51,598.01
2016,11,22,12,15,902.5,75.0,0.6,12.0,555.5,783.96,605.85
2016,11,22,12,30,901.0,75.0,0.6,12.0,550.0,794.01,612.88
2016,11,22,12,45,629.0,141.0,0.6,12.0,469.0,674.9,528.85
2016,11,22,13,0,357.0,207.0,0.6,12.0,388.0,523.4,415.16
2016,11,22,13,15,411.0,186.5,0.6,11.5,387.0,556.24,443.75
2016,11,22,13,30,465.0,166.0,0.6,11.0,386.0,575.4,460.35
2016,11,22,13,45,411.5,165.5,0.65,11.0,352.0,531.57,427.72
2016,11,22,14,0,358.0,165.0,0.7,11.0,318.0,474.82,385.58
2016,11,22,14,15,425.5,140.0,0.7,11.0,307.5,504.42,410.71
2016,11,22,14,30,493.0,115.0,0.7,11.0,297.0,516.87,421.89
2016,11,22,14,45,471.0,106.5,0.7,11.0,265.5,481.4,394.65
2016,11,22,15,0,449.0,98.0,0.7,11.0,234.0,445.33,366.75
2016,11,22,15,15,425.5,85.5,0.65,10.5,199.5,402.89,333.34
2016,11,22,15,30,402.0,73.0,0.6,10.0,165.0,360.46,298.71
2016,11,22,15,45,359.0,61.0,0.6,9.5,130.0,307.75,254.37
2016,11,22,16,0,316.0,49.0,0.6,9.0,95.0,257.46,210.21
2016,11,22,16,15,241.5,35.0,0.65,8.5,62.5,191.53,150.12
2016,11,22,16,30,167.0,21.0,0.7,8.0,30.0,120.17,50.76
2016,11,22,16,45,83.5,10.5,0.8,7.5,15.0,44.77,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,16.0,0.95,5.5,31.5,12.82,0.0
2016,11,23,7,30,340.0,32.0,0.8,6.0,63.0,26.34,16.67
2016,11,23,7,45,430.5,41.5,0.7,6.5,103.0,51.8,28.2
2016,11,23,8,0,521.0,51.0,0.6,7.0,143.0,96.16,55.48
2016,11,23,8,15,583.5,57.0,0.65,7.5,186.0,142.92,91.45
2016,11,23,8,30,646.0,63.0,0.7,8.0,229.0,196.11,136.41
2016,11,23,8,45,682.5,68.0,0.8,8.5,269.0,247.59,182.53
2016,11,23,9,0,719.0,73.0,0.9,9.0,309.0,301.93,231.14
2016,11,23,9,15,747.0,76.0,0.9,9.0,346.0,353.68,277.35
2016,11,23,9,30,775.0,79.0,0.9,9.0,383.0,406.86,323.64
2016,11,23,9,45,404.0,127.5,0.95,9.5,287.0,321.21,260.38
2016,11,23,10,0,33.0,176.0,1.0,10.0,191.0,188.58,153.18
2016,11,23,10,15,134.0,195.0,1.0,10.0,259.5,271.02,221.81
2016,11,23,10,30,235.0,214.0,1.0,10.0,328.0,356.65,290.86
2016,11,23,10,45,256.0,219.5,1.0,10.5,347.5,393.13,318.79
2016,11,23,11,0,277.0,225.0,1.0,11.0,367.0,423.6,342.12
2016,11,23,11,15,580.5,155.0,1.05,11.0,460.0,574.1,462.22
2016,11,23,11,30,884.0,85.0,1.1,11.0,553.0,730.97,580.49
2016,11,23,11,45,682.0,139.0,1.15,11.0,501.5,668.23,531.89
2016,11,23,12,0,480.0,193.0,1.2,11.0,450.0,586.98,469.77
2016,11,23,12,15,296.5,216.5,1.2,11.0,375.0,472.29,380.98
2016,11,23,12,30,113.0,240.0,1.2,11.0,300.0,340.92,275.83
2016,11,23,12,45,488.5,162.5,1.3,11.0,410.0,582.93,473.17
2016,11,23,13,0,864.0,85.0,1.4,11.0,520.0,793.55,630.0
2016,11,23,13,15,578.0,141.5,1.45,11.0,427.5,639.45,514.93
2016,11,23,13,30,292.0,198.0,1.5,11.0,335.0,465.02,378.8
2016,11,23,13,45,553.5,138.5,1.55,11.0,380.0,608.76,497.0
2016,11,23,14,0,815.0,79.0,1.6,11.0,425.0,733.62,591.81
2016,11,23,14,15,793.5,76.0,1.65,10.5,391.5,702.48,569.99
2016,11,23,14,30,772.0,73.0,1.7,10.0,358.0,669.04,547.67
2016,11,23,14,45,744.0,69.0,1.75,10.0,320.0,627.82,517.83
2016,11,23,15,0,716.0,65.0,1.8,10.0,282.0,585.18,485.87
2016,11,23,15,15,670.0,60.5,1.75,9.5,240.0,534.28,445.42
2016,11,23,15,30,624.0,56.0,1.7,9.0,198.0,479.38,400.31
2016,11,23,15,45,553.5,49.0,1.65,8.5,155.0,408.25,340.11
2016,11,23,16,0,483.0,42.0,1.6,8.0,112.0,340.65,280.37
2016,11,23,16,15,357.0,32.0,1.5,7.0,73.5,246.38,194.91
2016,11,23,16,30,231.0,22.0,1.4,6.0,35.0,150.6,59.75
2016,11,23,16,45,115.5,11.0,1.35,5.5,17.5,58.5,0.0
2016,11,23,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,160.5,16.5,1.0,2.0,30.5,13.42,0.0
2016,11,24,7,30,321.0,33.0,1.0,2.0,61.0,27.56,17.73
2016,11,24,7,45,430.5,42.0,1.05,2.5,103.0,51.31,28.67
2016,11,24,8,0,540.0,51.0,1.1,3.0,145.0,96.68,56.16
2016,11,24,8,15,603.0,57.5,1.1,3.5,189.0,144.88,93.68
2016,11,24,8,30,666.0,64.0,1.1,4.0,233.0,199.56,140.62
2016,11,24,8,45,714.5,67.0,1.1,4.5,275.5,253.14,188.93
2016,11,24,9,0,763.0,70.0,1.1,5.0,318.0,311.41,241.34
2016,11,24,9,15,790.5,73.0,1.05,5.5,356.0,364.83,289.3
2016,11,24,9,30,818.0,76.0,1.0,6.0,394.0,419.39,336.78
2016,11,24,9,45,841.5,77.0,1.0,7.0,426.5,470.86,379.89
2016,11,24,10,0,865.0,78.0,1.0,8.0,459.0,522.37,421.45
2016,11,24,10,15,878.0,79.5,0.95,8.5,484.5,568.45,457.78
2016,11,24,10,30,891.0,81.0,0.9,9.0,510.0,613.11,491.78
2016,11,24,10,45,900.0,82.0,0.85,9.5,528.5,653.09,521.18
2016,11,24,11,0,909.0,83.0,0.8,10.0,547.0,690.87,548.07
2016,11,24,11,15,913.5,83.5,0.65,10.5,557.0,722.62,568.42
2016,11,24,11,30,918.0,84.0,0.5,11.0,567.0,747.07,581.67
2016,11,24,11,45,918.5,84.0,0.35,11.5,569.5,769.08,592.85
2016,11,24,12,0,919.0,84.0,0.2,12.0,572.0,787.83,601.75
2016,11,24,12,15,916.5,83.5,0.2,12.0,566.5,800.38,610.1
2016,11,24,12,30,914.0,83.0,0.2,12.0,561.0,815.27,620.26
2016,11,24,12,45,908.5,82.5,0.25,12.0,547.5,818.74,623.65
2016,11,24,13,0,903.0,82.0,0.3,12.0,534.0,818.63,625.01
2016,11,24,13,15,893.5,80.5,0.35,12.0,513.0,810.66,621.25
2016,11,24,13,30,884.0,79.0,0.4,12.0,492.0,799.23,615.36
2016,11,24,13,45,869.5,77.0,0.5,12.0,464.0,780.02,605.05
2016,11,24,14,0,855.0,75.0,0.6,12.0,436.0,757.72,592.53
2016,11,24,14,15,834.0,72.5,0.65,12.0,402.0,727.08,573.04
2016,11,24,14,30,813.0,70.0,0.7,12.0,368.0,693.99,551.47
2016,11,24,14,45,782.0,67.0,0.75,12.0,328.5,651.08,522.13
2016,11,24,15,0,751.0,64.0,0.8,12.0,289.0,606.73,490.78
2016,11,24,15,15,705.5,59.5,0.9,11.0,246.0,550.2,449.81
2016,11,24,15,30,660.0,55.0,1.0,10.0,203.0,499.6,410.9
2016,11,24,15,45,586.5,48.5,1.1,9.5,159.0,426.24,350.81
2016,11,24,16,0,513.0,42.0,1.2,9.0,115.0,356.45,290.59
2016,11,24,16,15,384.5,32.0,1.25,8.5,75.5,259.86,203.41
2016,11,24,16,30,256.0,22.0,1.3,8.0,36.0,161.36,57.4
2016,11,24,16,45,128.0,11.0,1.4,7.5,18.0,63.63,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.1,2.5,21.5,14.77,0.0
2016,11,25,7,30,147.0,31.0,1.0,3.0,43.0,24.34,14.63
2016,11,25,7,45,198.5,47.0,0.9,3.5,74.5,45.69,29.37
2016,11,25,8,0,250.0,63.0,0.8,4.0,106.0,78.8,52.77
2016,11,25,8,15,281.5,77.5,0.85,4.5,138.5,113.47,80.83
2016,11,25,8,30,313.0,92.0,0.9,5.0,171.0,151.55,113.53
2016,11,25,8,45,332.0,106.5,0.95,6.0,202.5,189.68,147.2
2016,11,25,9,0,351.0,121.0,1.0,7.0,234.0,229.54,182.14
2016,11,25,9,15,371.5,130.0,1.0,7.5,262.0,266.2,214.17
2016,11,25,9,30,392.0,139.0,1.0,8.0,290.0,304.25,246.77
2016,11,25,9,45,261.5,166.0,1.0,8.5,270.5,288.41,235.65
2016,11,25,10,0,131.0,193.0,1.0,9.0,251.0,259.71,212.56
2016,11,25,10,15,122.5,204.0,1.0,9.0,260.0,273.71,224.21
2016,11,25,10,30,114.0,215.0,1.0,9.0,269.0,286.9,234.76
2016,11,25,10,45,235.5,211.5,1.0,9.5,329.0,363.45,297.16
2016,11,25,11,0,357.0,208.0,1.0,10.0,389.0,455.6,369.8
2016,11,25,11,15,354.0,213.0,1.0,10.0,395.5,471.87,381.79
2016,11,25,11,30,351.0,218.0,1.0,10.0,402.0,486.89,393.37
2016,11,25,11,45,338.0,222.0,1.0,10.5,400.0,492.31,396.7
2016,11,25,12,0,325.0,226.0,1.0,11.0,398.0,496.09,398.81
2016,11,25,12,15,294.5,228.5,1.0,11.0,383.0,483.39,388.84
2016,11,25,12,30,264.0,231.0,1.0,11.0,368.0,468.89,377.58
2016,11,25,12,45,305.0,218.0,1.0,11.0,373.0,490.19,395.44
2016,11,25,13,0,346.0,205.0,1.0,11.0,378.0,510.53,412.23
2016,11,25,13,15,268.0,206.0,1.0,11.0,337.0,453.53,367.39
2016,11,25,13,30,190.0,207.0,1.0,11.0,296.0,383.77,312.6
2016,11,25,13,45,186.5,195.0,1.0,11.0,278.0,367.83,301.15
2016,11,25,14,0,183.0,183.0,1.0,11.0,260.0,351.26,288.69
2016,11,25,14,15,175.0,168.5,0.95,10.5,237.5,327.56,270.68
2016,11,25,14,30,167.0,154.0,0.9,10.0,215.0,303.48,252.12
2016,11,25,14,45,157.0,139.5,0.85,10.0,192.0,277.78,231.41
2016,11,25,15,0,147.0,125.0,0.8,10.0,169.0,252.12,210.37
2016,11,25,15,15,381.0,90.0,0.75,9.5,181.0,378.56,316.73
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,471.27,389.68
2016,11,25,15,45,549.0,47.5,0.7,8.5,151.0,402.77,331.41
2016,11,25,16,0,483.0,40.0,0.7,8.0,109.0,337.56,274.76
2016,11,25,16,15,358.0,30.0,0.75,7.5,71.0,244.3,190.63
2016,11,25,16,30,233.0,20.0,0.8,7.0,33.0,148.65,46.89
2016,11,25,16,45,116.5,10.0,0.85,6.5,16.5,57.85,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,6.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,1.8,6.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,5.5,1.9,6.5,5.5,5.09,0.0
2016,11,26,8,0,0.0,8.0,2.0,7.0,8.0,7.4,0.79
2016,11,26,8,15,0.0,10.5,2.0,6.5,10.5,9.72,2.91
2016,11,26,8,30,0.0,13.0,2.0,6.0,13.0,12.04,5.02
2016,11,26,8,45,0.0,16.0,2.05,6.0,16.0,14.83,7.5
2016,11,26,9,0,0.0,19.0,2.1,6.0,19.0,17.61,9.96
2016,11,26,9,15,0.0,21.5,1.95,6.0,21.5,19.94,12.0
2016,11,26,9,30,0.0,24.0,1.8,6.0,24.0,22.27,14.02
2016,11,26,9,45,0.0,56.0,1.7,6.0,56.0,52.06,40.1
2016,11,26,10,0,0.0,88.0,1.6,6.0,88.0,82.11,66.06
2016,11,26,10,15,0.0,69.0,1.6,6.0,69.0,64.2,50.42
2016,11,26,10,30,0.0,50.0,1.6,6.0,50.0,46.48,34.99
2016,11,26,10,45,0.0,86.5,1.6,6.5,86.5,80.61,64.33
2016,11,26,11,0,0.0,123.0,1.6,7.0,123.0,116.01,94.25
2016,11,26,11,15,9.5,159.0,1.65,7.0,164.0,158.36,130.04
2016,11,26,11,30,19.0,195.0,1.7,7.0,205.0,202.45,166.86
2016,11,26,11,45,55.0,216.5,1.8,7.0,245.5,261.74,216.6
2016,11,26,12,0,91.0,238.0,1.9,7.0,286.0,315.33,261.09
2016,11,26,12,15,103.0,237.5,1.95,7.0,291.5,327.0,270.87
2016,11,26,12,30,115.0,237.0,2.0,7.0,297.0,338.83,281.01
2016,11,26,12,45,128.0,232.0,2.05,7.0,297.0,357.53,296.72
2016,11,26,13,0,141.0,227.0,2.1,7.0,297.0,364.85,303.36
2016,11,26,13,15,261.5,203.5,2.1,7.0,327.0,445.07,371.42
2016,11,26,13,30,382.0,180.0,2.1,7.0,357.0,511.49,427.16
2016,11,26,13,45,191.0,135.0,2.1,7.0,223.5,309.37,261.25
2016,11,26,14,0,0.0,90.0,2.1,7.0,90.0,84.85,67.92
2016,11,26,14,15,60.0,122.0,2.0,7.0,144.0,172.28,145.21
2016,11,26,14,30,120.0,154.0,1.9,7.0,198.0,269.53,228.23
2016,11,26,14,45,106.0,139.5,1.85,7.0,175.5,242.1,204.8
2016,11,26,15,0,92.0,125.0,1.8,7.0,153.0,215.09,181.89
2016,11,26,15,15,81.0,107.0,1.7,7.0,129.0,175.56,148.1
2016,11,26,15,30,70.0,89.0,1.6,7.0,105.0,146.82,122.93
2016,11,26,15,45,51.5,70.5,1.55,7.0,81.0,113.27,93.06
2016,11,26,16,0,33.0,52.0,1.5,7.0,57.0,80.38,63.49
2016,11,26,16,15,16.5,34.0,1.55,7.0,36.5,49.56,35.15
2016,11,26,16,30,0.0,16.0,1.6,7.0,16.0,14.86,0.0
2016,11,26,16,45,0.0,8.0,1.65,7.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,16.5,2.4,6.0,24.0,15.73,0.0
2016,11,27,7,30,187.0,33.0,2.4,6.0,48.0,26.18,15.01
2016,11,27,7,45,320.0,42.5,2.4,6.5,87.5,45.71,26.96
2016,11,27,8,0,453.0,52.0,2.4,7.0,127.0,86.33,50.51
2016,11,27,8,15,522.0,59.0,2.4,7.0,169.0,130.4,83.76
2016,11,27,8,30,591.0,66.0,2.4,7.0,211.0,181.74,127.06
2016,11,27,8,45,659.0,66.5,2.45,7.5,254.0,233.33,172.54
2016,11,27,9,0,727.0,67.0,2.5,8.0,297.0,291.65,224.52
2016,11,27,9,15,755.5,70.0,2.5,8.0,333.5,343.32,272.1
2016,11,27,9,30,784.0,73.0,2.5,8.0,370.0,396.3,319.91
2016,11,27,9,45,816.0,72.0,2.5,8.5,403.5,447.68,364.71
2016,11,27,10,0,848.0,71.0,2.5,9.0,437.0,499.86,408.94
2016,11,27,10,15,722.0,102.0,2.45,9.0,425.5,503.12,413.44
2016,11,27,10,30,596.0,133.0,2.4,9.0,414.0,493.53,406.63
2016,11,27,10,45,467.5,170.5,2.35,9.5,396.0,475.02,390.86
2016,11,27,11,0,339.0,208.0,2.3,10.0,378.0,442.45,363.19
2016,11,27,11,15,620.5,142.5,2.25,10.0,461.0,586.02,480.15
2016,11,27,11,30,902.0,77.0,2.2,10.0,544.0,721.39,585.39
2016,11,27,11,45,903.5,77.0,2.15,10.0,547.0,743.82,600.29
2016,11,27,12,0,905.0,77.0,2.1,10.0,550.0,763.09,613.89
2016,11,27,12,15,902.5,76.5,2.05,10.0,545.0,775.54,622.56
2016,11,27,12,30,900.0,76.0,2.0,10.0,540.0,784.57,628.9
2016,11,27,12,45,892.0,76.0,2.0,10.5,526.5,786.54,629.53
2016,11,27,13,0,884.0,76.0,2.0,11.0,513.0,785.06,627.87
2016,11,27,13,15,668.0,120.0,1.95,10.5,443.0,680.86,552.24
2016,11,27,13,30,452.0,164.0,1.9,10.0,373.0,558.77,457.96
2016,11,27,13,45,374.0,166.5,1.85,10.0,332.5,487.91,403.14
2016,11,27,14,0,296.0,169.0,1.8,10.0,292.0,430.72,357.29
2016,11,27,14,15,371.0,144.0,1.75,10.0,286.0,465.66,387.32
2016,11,27,14,30,446.0,119.0,1.7,10.0,280.0,484.5,403.87
2016,11,27,14,45,580.0,90.5,1.65,10.0,276.5,539.46,448.98
2016,11,27,15,0,714.0,62.0,1.6,10.0,273.0,576.74,478.86
2016,11,27,15,15,666.5,57.5,1.5,9.0,231.5,525.22,437.65
2016,11,27,15,30,619.0,53.0,1.4,8.0,190.0,470.09,392.71
2016,11,27,15,45,542.5,46.5,1.3,7.5,147.5,396.92,330.5
2016,11,27,16,0,466.0,40.0,1.2,7.0,105.0,327.72,269.21
2016,11,27,16,15,233.0,35.5,1.15,6.5,68.0,188.42,146.92
2016,11,27,16,30,0.0,31.0,1.1,6.0,31.0,41.73,6.14
2016,11,27,16,45,0.0,15.5,1.1,6.0,15.5,14.77,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,20.5,13.5,2.25,8.0,15.5,12.87,0.0
2016,11,28,7,30,41.0,27.0,2.3,8.0,31.0,23.2,12.03
2016,11,28,7,45,74.0,45.0,2.4,8.0,55.5,40.74,27.37
2016,11,28,8,0,107.0,63.0,2.5,8.0,80.0,65.23,46.22
2016,11,28,8,15,127.5,81.0,2.55,8.0,107.5,92.04,68.37
2016,11,28,8,30,148.0,99.0,2.6,8.0,135.0,121.34,93.46
2016,11,28,8,45,164.5,116.0,2.7,8.0,162.5,151.06,119.52
2016,11,28,9,0,181.0,133.0,2.8,8.0,190.0,182.55,147.2
2016,11,28,9,15,198.5,145.0,2.8,8.0,214.0,211.16,172.34
2016,11,28,9,30,216.0,157.0,2.8,8.0,238.0,244.95,201.63
2016,11,28,9,45,108.0,113.5,2.85,8.5,154.0,160.87,132.34
2016,11,28,10,0,0.0,70.0,2.9,9.0,70.0,65.13,50.69
2016,11,28,10,15,4.0,116.0,2.9,9.0,118.0,111.2,90.06
2016,11,28,10,30,8.0,162.0,2.9,9.0,166.0,159.05,130.28
2016,11,28,10,45,18.5,179.5,2.9,9.5,189.0,183.55,150.44
2016,11,28,11,0,29.0,197.0,2.9,10.0,212.0,216.28,177.29
2016,11,28,11,15,28.5,201.5,2.9,10.0,216.5,222.6,182.32
2016,11,28,11,30,28.0,206.0,2.9,10.0,221.0,220.29,180.36
2016,11,28,11,45,14.0,166.0,2.9,10.0,173.5,169.78,138.29
2016,11,28,12,0,0.0,126.0,2.9,10.0,126.0,119.43,95.91
2016,11,28,12,15,410.0,114.0,2.85,10.0,324.0,449.15,377.09
2016,11,28,12,30,820.0,102.0,2.8,10.0,522.0,757.63,617.53
2016,11,28,12,45,434.5,154.5,2.8,10.0,376.5,527.17,435.09
2016,11,28,13,0,49.0,207.0,2.8,10.0,231.0,257.61,211.25
2016,11,28,13,15,46.0,200.0,2.75,10.0,222.0,249.18,205.33
2016,11,28,13,30,43.0,193.0,2.7,10.0,213.0,240.74,198.6
2016,11,28,13,45,21.5,153.5,2.7,10.0,163.5,168.69,138.56
2016,11,28,14,0,0.0,114.0,2.7,10.0,114.0,110.13,88.86
2016,11,28,14,15,0.0,104.5,2.65,10.0,104.5,100.83,81.2
2016,11,28,14,30,0.0,95.0,2.6,10.0,95.0,91.55,73.44
2016,11,28,14,45,0.0,85.0,2.55,10.0,85.0,81.76,65.17
2016,11,28,15,0,0.0,75.0,2.5,10.0,75.0,71.99,56.84
2016,11,28,15,15,0.0,63.0,2.35,9.5,63.0,60.0,46.57
2016,11,28,15,30,0.0,51.0,2.2,9.0,51.0,47.98,36.12
2016,11,28,15,45,0.0,39.5,2.1,8.5,39.5,36.7,26.17
2016,11,28,16,0,0.0,28.0,2.0,8.0,28.0,25.99,16.61
2016,11,28,16,15,0.0,18.0,1.9,7.5,18.0,16.69,8.0
2016,11,28,16,30,0.0,8.0,1.8,7.0,8.0,7.41,0.0
2016,11,28,16,45,0.0,4.0,1.7,6.5,4.0,3.81,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,10.01,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,18.18,7.99
2016,11,29,7,45,555.5,27.0,1.4,3.5,95.5,36.59,16.3
2016,11,29,8,0,656.0,33.0,1.4,4.0,137.0,83.77,41.15
2016,11,29,8,15,712.5,37.0,1.4,4.5,180.5,134.84,79.51
2016,11,29,8,30,769.0,41.0,1.4,5.0,224.0,190.31,127.1
2016,11,29,8,45,805.0,43.5,1.45,5.5,265.5,244.3,176.79
2016,11,29,9,0,841.0,46.0,1.5,6.0,307.0,300.77,229.05
2016,11,29,9,15,864.0,48.0,1.45,6.5,343.5,354.35,278.39
2016,11,29,9,30,887.0,50.0,1.4,7.0,380.0,408.46,326.75
2016,11,29,9,45,902.5,51.5,1.4,7.5,411.5,458.93,370.88
2016,11,29,10,0,918.0,53.0,1.4,8.0,443.0,508.63,412.89
2016,11,29,10,15,928.5,54.0,1.35,8.5,467.5,554.08,449.93
2016,11,29,10,30,939.0,55.0,1.3,9.0,492.0,597.81,484.34
2016,11,29,10,45,945.0,55.5,1.3,9.5,510.0,636.3,514.1
2016,11,29,11,0,951.0,56.0,1.3,10.0,528.0,672.3,541.2
2016,11,29,11,15,954.5,56.5,1.3,10.0,538.0,703.96,564.92
2016,11,29,11,30,958.0,57.0,1.3,10.0,548.0,732.64,585.19
2016,11,29,11,45,957.0,57.5,1.3,10.5,550.5,755.0,599.79
2016,11,29,12,0,956.0,58.0,1.3,11.0,553.0,773.94,611.99
2016,11,29,12,15,953.5,58.0,1.3,11.0,548.0,787.67,621.68
2016,11,29,12,30,951.0,58.0,1.3,11.0,543.0,797.82,629.01
2016,11,29,12,45,938.5,60.5,1.3,11.0,529.5,799.83,630.74
2016,11,29,13,0,926.0,63.0,1.3,11.0,516.0,798.21,630.14
2016,11,29,13,15,917.0,62.5,1.3,11.0,496.0,792.03,626.48
2016,11,29,13,30,908.0,62.0,1.3,11.0,476.0,782.43,620.54
2016,11,29,13,45,892.5,61.0,1.35,11.0,449.0,763.94,608.9
2016,11,29,14,0,877.0,60.0,1.4,11.0,422.0,742.42,595.07
2016,11,29,14,15,858.5,58.0,1.35,10.5,389.0,714.58,576.49
2016,11,29,14,30,840.0,56.0,1.3,10.0,356.0,684.29,555.85
2016,11,29,14,45,811.5,53.5,1.3,10.0,318.0,650.04,531.28
2016,11,29,15,0,783.0,51.0,1.3,10.0,280.0,608.18,500.26
2016,11,29,15,15,741.5,47.5,1.25,9.0,238.5,555.53,460.17
2016,11,29,15,30,700.0,44.0,1.2,8.0,197.0,502.9,417.82
2016,11,29,15,45,632.5,39.0,1.15,7.5,154.0,433.92,359.46
2016,11,29,16,0,565.0,34.0,1.1,7.0,111.0,367.71,300.63
2016,11,29,16,15,440.5,26.0,1.1,6.5,72.0,273.77,212.9
2016,11,29,16,30,316.0,18.0,1.1,6.0,33.0,178.27,31.94
2016,11,29,16,45,158.0,9.0,1.15,5.5,16.5,73.97,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,7,15,164.0,11.5,0.25,4.0,23.0,10.96,0.0
2016,11,30,7,30,328.0,23.0,0.3,4.0,46.0,18.64,7.73
2016,11,30,7,45,433.5,31.5,0.35,4.5,84.5,35.25,17.75
2016,11,30,8,0,539.0,40.0,0.4,5.0,123.0,78.31,41.18
2016,11,30,8,15,602.0,45.0,0.4,5.5,165.0,125.15,75.68
2016,11,30,8,30,665.0,50.0,0.4,6.0,207.0,176.85,118.76
2016,11,30,8,45,705.0,54.0,0.4,6.5,247.0,228.03,164.43
2016,11,30,9,0,745.0,58.0,0.4,7.0,287.0,282.39,213.08
2016,11,30,9,15,772.5,60.5,0.5,7.0,323.0,333.74,259.8
2016,11,30,9,30,800.0,63.0,0.6,7.0,359.0,386.28,306.68
2016,11,30,9,45,821.0,64.5,0.7,7.5,390.5,435.77,349.57
2016,11,30,10,0,842.0,66.0,0.8,8.0,422.0,485.18,391.22
2016,11,30,10,15,855.0,67.5,0.8,8.0,447.0,528.09,426.78
2016,11,30,10,30,868.0,69.0,0.8,8.0,472.0,571.14,461.46
2016,11,30,10,45,507.0,147.0,0.85,8.5,384.5,470.61,382.34
2016,11,30,11,0,146.0,225.0,0.9,9.0,297.0,328.55,267.19
2016,11,30,11,15,99.5,221.5,0.9,9.0,271.0,291.7,238.16
2016,11,30,11,30,53.0,218.0,0.9,9.0,245.0,259.6,211.61
2016,11,30,11,45,65.0,223.5,0.95,9.5,257.0,276.82,225.66
2016,11,30,12,0,77.0,229.0,1.0,10.0,269.0,294.62,239.84
2016,11,30,12,15,59.5,220.0,1.05,10.0,251.0,274.0,223.05
2016,11,30,12,30,42.0,211.0,1.1,10.0,233.0,252.67,205.76
2016,11,30,12,45,31.0,198.0,1.15,10.0,214.0,231.12,188.37
2016,11,30,13,0,20.0,185.0,1.2,10.0,195.0,198.78,162.02
2016,11,30,13,15,29.0,184.5,1.3,10.0,198.5,217.52,178.09
2016,11,30,13,30,38.0,184.0,1.4,10.0,202.0,226.02,185.62
2016,11,30,13,45,19.0,139.0,1.5,10.0,148.0,150.82,123.25
2016,11,30,14,0,0.0,94.0,1.6,10.0,94.0,89.09,70.95
2016,11,30,14,15,0.0,92.5,1.6,9.5,92.5,88.09,70.48
2016,11,30,14,30,0.0,91.0,1.6,9.0,91.0,87.3,70.07
2016,11,30,14,45,0.0,81.0,1.65,9.0,81.0,77.47,61.73
2016,11,30,15,0,0.0,71.0,1.7,9.0,71.0,67.66,53.32
2016,11,30,15,15,0.0,60.0,1.65,8.5,60.0,56.74,43.94
2016,11,30,15,30,0.0,49.0,1.6,8.0,49.0,45.81,34.39
2016,11,30,15,45,201.5,47.0,1.6,7.5,74.5,195.62,165.04
2016,11,30,16,0,403.0,45.0,1.6,7.0,100.0,298.07,246.49
2016,11,30,16,15,279.5,33.0,1.55,7.0,64.5,207.03,160.85
2016,11,30,16,30,156.0,21.0,1.5,7.0,29.0,113.16,14.96
2016,11,30,16,45,78.0,10.5,1.5,7.0,14.5,42.28,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
