Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,2.5,23.0,10.48,0.0
2016,12,1,7,30,374.0,22.0,1.4,3.0,46.0,19.49,7.57
2016,12,1,7,45,489.0,29.0,1.4,4.0,87.0,34.71,17.06
2016,12,1,8,0,604.0,36.0,1.4,5.0,128.0,79.61,40.02
2016,12,1,8,15,666.0,40.5,1.4,5.0,171.0,127.68,75.26
2016,12,1,8,30,728.0,45.0,1.4,5.0,214.0,182.0,121.34
2016,12,1,8,45,770.0,48.0,1.45,5.5,256.0,235.85,170.34
2016,12,1,9,0,812.0,51.0,1.5,6.0,298.0,292.98,222.76
2016,12,1,9,15,838.0,53.0,1.55,6.5,335.0,346.37,271.99
2016,12,1,9,30,864.0,55.0,1.6,7.0,372.0,400.38,320.61
2016,12,1,9,45,879.5,57.5,1.7,7.5,403.5,450.89,365.31
2016,12,1,10,0,895.0,60.0,1.8,8.0,435.0,500.72,408.14
2016,12,1,10,15,907.0,61.5,1.8,8.0,460.5,546.66,447.06
2016,12,1,10,30,919.0,63.0,1.8,8.0,486.0,591.08,483.75
2016,12,1,10,45,927.0,63.5,1.85,8.5,504.5,630.21,514.89
2016,12,1,11,0,935.0,64.0,1.9,9.0,523.0,667.05,543.55
2016,12,1,11,15,939.0,64.5,1.9,9.0,534.0,698.75,568.4
2016,12,1,11,30,943.0,65.0,1.9,9.0,545.0,727.57,589.36
2016,12,1,11,45,943.5,65.5,1.95,9.5,548.0,750.88,605.45
2016,12,1,12,0,944.0,66.0,2.0,10.0,551.0,770.89,619.19
2016,12,1,12,15,942.5,66.0,1.95,10.0,546.0,785.44,629.3
2016,12,1,12,30,941.0,66.0,1.9,10.0,541.0,796.49,637.01
2016,12,1,12,45,936.0,65.5,1.9,10.0,529.0,800.73,640.4
2016,12,1,13,0,931.0,65.0,1.9,10.0,517.0,801.4,641.41
2016,12,1,13,15,922.5,64.0,1.85,10.0,497.0,795.22,637.17
2016,12,1,13,30,914.0,63.0,1.8,10.0,477.0,785.58,630.6
2016,12,1,13,45,900.0,61.5,1.75,10.0,450.0,767.79,618.18
2016,12,1,14,0,886.0,60.0,1.7,10.0,423.0,746.91,603.58
2016,12,1,14,15,866.5,58.0,1.7,9.5,390.0,718.46,584.81
2016,12,1,14,30,847.0,56.0,1.7,9.0,357.0,687.55,563.9
2016,12,1,14,45,818.0,53.5,1.7,9.0,318.5,653.01,538.73
2016,12,1,15,0,789.0,51.0,1.7,9.0,280.0,610.88,507.03
2016,12,1,15,15,746.0,47.5,1.55,8.5,238.0,557.34,464.25
2016,12,1,15,30,703.0,44.0,1.4,8.0,196.0,503.87,419.57
2016,12,1,15,45,635.5,38.5,1.3,7.5,153.0,434.43,360.36
2016,12,1,16,0,568.0,33.0,1.2,7.0,110.0,367.86,300.84
2016,12,1,16,15,443.5,25.0,1.2,6.0,71.5,274.19,213.0
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,178.66,22.6
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,74.11,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,9.53,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,17.51,5.44
2016,12,2,7,45,531.0,26.5,1.75,2.5,87.5,31.77,14.89
2016,12,2,8,0,638.0,33.0,1.8,3.0,128.0,77.71,37.71
2016,12,2,8,15,697.0,37.0,1.8,3.5,171.0,126.62,73.39
2016,12,2,8,30,756.0,41.0,1.8,4.0,214.0,182.19,120.69
2016,12,2,8,45,791.5,44.0,1.8,4.5,255.5,235.59,169.93
2016,12,2,9,0,827.0,47.0,1.8,5.0,297.0,291.47,221.96
2016,12,2,9,15,851.5,49.5,1.85,5.5,334.0,345.24,272.05
2016,12,2,9,30,876.0,52.0,1.9,6.0,371.0,399.74,321.6
2016,12,2,9,45,889.5,54.5,2.0,7.0,402.0,449.87,365.82
2016,12,2,10,0,903.0,57.0,2.1,8.0,433.0,499.12,407.83
2016,12,2,10,15,914.5,58.0,2.1,8.0,458.5,544.53,446.67
2016,12,2,10,30,926.0,59.0,2.1,8.0,484.0,588.36,483.23
2016,12,2,10,45,932.5,60.5,2.1,8.5,502.0,627.96,514.66
2016,12,2,11,0,939.0,62.0,2.1,9.0,520.0,665.17,543.46
2016,12,2,11,15,943.0,62.5,2.05,9.0,531.0,697.02,568.24
2016,12,2,11,30,947.0,63.0,2.0,9.0,542.0,725.97,589.05
2016,12,2,11,45,947.5,63.0,2.0,9.5,545.0,748.82,604.45
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,768.35,617.45
2016,12,2,12,15,946.0,62.5,2.0,10.0,543.0,782.03,627.37
2016,12,2,12,30,944.0,62.0,2.0,10.0,538.0,792.18,634.9
2016,12,2,12,45,940.0,61.0,2.0,10.5,525.5,796.63,637.3
2016,12,2,13,0,936.0,60.0,2.0,11.0,513.0,797.49,637.29
2016,12,2,13,15,927.5,59.5,2.0,10.5,493.5,791.98,635.15
2016,12,2,13,30,919.0,59.0,2.0,10.0,474.0,783.02,630.65
2016,12,2,13,45,903.5,58.5,2.0,10.0,447.0,765.41,618.74
2016,12,2,14,0,888.0,58.0,2.0,10.0,420.0,744.75,604.64
2016,12,2,14,15,868.5,56.0,2.0,10.0,387.0,716.36,584.66
2016,12,2,14,30,849.0,54.0,2.0,10.0,354.0,685.49,562.6
2016,12,2,14,45,818.5,52.0,2.0,10.0,316.0,644.85,532.6
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,608.36,505.12
2016,12,2,15,15,745.5,46.5,1.9,9.0,236.0,555.3,463.73
2016,12,2,15,30,703.0,43.0,1.8,8.0,194.0,502.3,420.25
2016,12,2,15,45,631.5,38.0,1.7,7.5,151.5,431.32,359.36
2016,12,2,16,0,560.0,33.0,1.6,7.0,109.0,363.41,298.36
2016,12,2,16,15,434.0,25.0,1.55,6.5,70.5,269.39,209.19
2016,12,2,16,30,308.0,17.0,1.5,6.0,32.0,173.49,18.05
2016,12,2,16,45,154.0,8.5,1.5,5.5,16.0,71.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,9.53,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,17.61,4.46
2016,12,3,7,45,467.5,27.5,1.3,4.0,81.0,30.61,15.3
2016,12,3,8,0,580.0,35.0,1.4,5.0,120.0,74.03,36.75
2016,12,3,8,15,642.0,39.5,1.4,5.5,162.0,120.41,69.96
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,173.08,113.96
2016,12,3,8,45,745.0,47.0,1.45,6.5,244.0,225.17,161.13
2016,12,3,9,0,786.0,50.0,1.5,7.0,284.0,280.48,211.79
2016,12,3,9,15,812.0,52.5,1.5,7.5,320.5,332.94,260.0
2016,12,3,9,30,838.0,55.0,1.5,8.0,357.0,386.11,307.66
2016,12,3,9,45,854.0,57.0,1.55,8.5,388.0,435.05,350.84
2016,12,3,10,0,870.0,59.0,1.6,9.0,419.0,483.42,392.24
2016,12,3,10,15,882.5,60.5,1.55,9.5,444.5,528.57,429.4
2016,12,3,10,30,895.0,62.0,1.5,10.0,470.0,572.32,464.22
2016,12,3,10,45,904.0,62.5,1.5,10.5,488.5,611.22,494.61
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,647.98,522.6
2016,12,3,11,15,917.5,63.5,1.5,11.0,517.5,679.45,546.98
2016,12,3,11,30,922.0,64.0,1.5,11.0,528.0,708.14,567.84
2016,12,3,11,45,923.5,64.0,1.5,11.5,531.5,731.2,583.15
2016,12,3,12,0,925.0,64.0,1.5,12.0,535.0,751.08,596.19
2016,12,3,12,15,923.5,63.5,1.5,12.0,530.5,764.86,606.0
2016,12,3,12,30,922.0,63.0,1.5,12.0,526.0,775.22,613.54
2016,12,3,12,45,918.0,62.5,1.5,12.0,514.0,780.22,617.41
2016,12,3,13,0,914.0,62.0,1.5,12.0,502.0,781.73,618.98
2016,12,3,13,15,906.0,61.0,1.45,12.0,483.0,776.09,615.06
2016,12,3,13,30,898.0,60.0,1.4,12.0,464.0,767.06,608.9
2016,12,3,13,45,886.0,58.5,1.4,12.0,438.0,751.08,598.39
2016,12,3,14,0,874.0,57.0,1.4,12.0,412.0,732.02,585.71
2016,12,3,14,15,856.0,55.0,1.3,12.0,380.0,705.03,566.14
2016,12,3,14,30,838.0,53.0,1.2,12.0,348.0,675.56,544.62
2016,12,3,14,45,811.0,51.0,1.15,12.0,311.0,637.67,516.99
2016,12,3,15,0,784.0,49.0,1.1,12.0,274.0,603.88,491.85
2016,12,3,15,15,742.5,45.5,1.0,11.0,233.0,551.71,451.95
2016,12,3,15,30,701.0,42.0,0.9,10.0,192.0,499.56,410.06
2016,12,3,15,45,632.0,37.0,0.8,9.5,150.0,430.23,351.83
2016,12,3,16,0,563.0,32.0,0.7,9.0,108.0,363.88,293.4
2016,12,3,16,15,440.0,24.5,0.7,8.0,70.0,271.91,208.07
2016,12,3,16,30,317.0,17.0,0.7,7.0,32.0,177.5,15.53
2016,12,3,16,45,158.5,8.5,0.75,6.5,16.0,73.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,147.5,10.5,0.7,4.5,19.0,10.01,0.0
2016,12,4,7,30,295.0,21.0,0.6,5.0,38.0,17.2,2.98
2016,12,4,7,45,412.5,29.0,0.55,5.5,76.0,28.48,14.61
2016,12,4,8,0,530.0,37.0,0.5,6.0,114.0,71.2,36.36
2016,12,4,8,15,597.0,42.5,0.45,6.0,155.5,116.21,68.13
2016,12,4,8,30,664.0,48.0,0.4,6.0,197.0,168.16,110.78
2016,12,4,8,45,709.5,51.5,0.4,6.5,237.5,219.61,156.29
2016,12,4,9,0,755.0,55.0,0.4,7.0,278.0,274.84,205.57
2016,12,4,9,15,782.5,58.0,0.45,7.5,314.5,326.9,252.43
2016,12,4,9,30,810.0,61.0,0.5,8.0,351.0,380.18,299.21
2016,12,4,9,45,800.0,70.0,0.6,9.0,378.0,424.54,337.68
2016,12,4,10,0,790.0,79.0,0.7,10.0,405.0,466.19,372.59
2016,12,4,10,15,687.5,104.0,0.75,10.0,399.5,475.05,381.95
2016,12,4,10,30,585.0,129.0,0.8,10.0,394.0,473.1,382.04
2016,12,4,10,45,584.0,135.0,0.85,10.5,408.5,502.38,405.33
2016,12,4,11,0,583.0,141.0,0.9,11.0,423.0,529.83,426.38
2016,12,4,11,15,716.0,113.5,0.9,11.0,467.5,607.57,486.81
2016,12,4,11,30,849.0,86.0,0.9,11.0,512.0,686.18,546.19
2016,12,4,11,45,852.5,85.5,0.95,11.5,515.5,709.15,561.56
2016,12,4,12,0,856.0,85.0,1.0,12.0,519.0,729.22,575.22
2016,12,4,12,15,853.0,84.5,1.0,12.0,514.0,741.48,583.82
2016,12,4,12,30,850.0,84.0,1.0,12.0,509.0,750.47,590.3
2016,12,4,12,45,640.5,131.5,1.05,12.0,447.5,658.17,523.79
2016,12,4,13,0,431.0,179.0,1.1,12.0,386.0,552.0,443.15
2016,12,4,13,15,422.0,173.0,1.1,11.5,369.0,540.8,437.09
2016,12,4,13,30,413.0,167.0,1.1,11.0,352.0,527.83,428.68
2016,12,4,13,45,339.5,167.5,1.15,11.0,314.0,460.04,376.53
2016,12,4,14,0,266.0,168.0,1.2,11.0,276.0,405.15,333.41
2016,12,4,14,15,359.0,141.0,1.2,10.5,274.5,437.98,363.04
2016,12,4,14,30,452.0,114.0,1.2,10.0,273.0,479.62,398.18
2016,12,4,14,45,403.5,112.0,1.2,10.0,242.5,435.74,362.61
2016,12,4,15,0,355.0,110.0,1.2,10.0,212.0,392.66,327.61
2016,12,4,15,15,318.5,97.0,1.15,9.5,178.5,345.19,288.96
2016,12,4,15,30,282.0,84.0,1.1,9.0,145.0,288.83,242.02
2016,12,4,15,45,240.0,68.5,1.1,8.5,112.0,238.05,198.21
2016,12,4,16,0,198.0,53.0,1.1,8.0,79.0,189.73,155.03
2016,12,4,16,15,99.0,37.0,1.1,7.5,50.0,115.1,87.06
2016,12,4,16,30,0.0,21.0,1.1,7.0,21.0,22.96,0.0
2016,12,4,16,45,0.0,10.5,1.1,7.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,1.3,5.0,6.0,5.72,0.0
2016,12,5,7,30,0.0,12.0,1.3,5.0,12.0,11.13,0.0
2016,12,5,7,45,0.0,24.5,1.3,5.5,24.5,22.75,13.25
2016,12,5,8,0,0.0,37.0,1.3,6.0,37.0,34.2,23.89
2016,12,5,8,15,0.0,51.0,1.3,6.0,51.0,47.12,35.56
2016,12,5,8,30,0.0,65.0,1.3,6.0,65.0,60.2,47.27
2016,12,5,8,45,0.0,78.5,1.3,6.5,78.5,72.95,58.43
2016,12,5,9,0,0.0,92.0,1.3,7.0,92.0,85.81,69.49
2016,12,5,9,15,0.0,104.5,1.3,7.0,104.5,97.85,79.79
2016,12,5,9,30,0.0,117.0,1.3,7.0,117.0,109.98,90.07
2016,12,5,9,45,58.5,147.5,1.3,7.5,172.0,168.21,138.88
2016,12,5,10,0,117.0,178.0,1.3,8.0,227.0,235.05,194.2
2016,12,5,10,15,104.5,188.0,1.3,8.0,233.5,240.0,198.18
2016,12,5,10,30,92.0,198.0,1.3,8.0,240.0,248.6,205.2
2016,12,5,10,45,186.0,203.0,1.35,8.5,291.5,320.42,264.54
2016,12,5,11,0,280.0,208.0,1.4,9.0,343.0,399.97,328.66
2016,12,5,11,15,199.0,218.0,1.4,9.0,315.0,360.39,295.81
2016,12,5,11,30,118.0,228.0,1.4,9.0,287.0,323.79,265.32
2016,12,5,11,45,116.0,230.0,1.4,9.5,288.5,329.39,269.58
2016,12,5,12,0,114.0,232.0,1.4,10.0,290.0,324.68,265.45
2016,12,5,12,15,228.0,219.5,1.4,10.0,333.5,408.11,334.5
2016,12,5,12,30,342.0,207.0,1.4,10.0,377.0,495.12,404.25
2016,12,5,12,45,187.5,199.5,1.4,10.0,292.5,362.92,297.73
2016,12,5,13,0,33.0,192.0,1.4,10.0,208.0,227.83,185.9
2016,12,5,13,15,158.5,190.0,1.35,10.0,262.0,334.98,277.06
2016,12,5,13,30,284.0,188.0,1.3,10.0,316.0,442.35,364.38
2016,12,5,13,45,261.0,179.5,1.3,10.0,291.5,415.43,342.52
2016,12,5,14,0,238.0,171.0,1.3,10.0,267.0,387.92,321.02
2016,12,5,14,15,188.5,159.5,1.25,9.5,232.0,325.07,270.84
2016,12,5,14,30,139.0,148.0,1.2,9.0,197.0,275.27,230.23
2016,12,5,14,45,127.5,134.0,1.15,9.0,175.0,249.95,209.54
2016,12,5,15,0,116.0,120.0,1.1,9.0,153.0,224.83,188.54
2016,12,5,15,15,105.5,103.0,1.05,8.5,129.5,196.35,164.67
2016,12,5,15,30,95.0,86.0,1.0,8.0,106.0,168.07,140.36
2016,12,5,15,45,78.5,67.5,1.0,7.5,82.0,134.18,110.62
2016,12,5,16,0,62.0,49.0,1.0,7.0,58.0,100.59,80.54
2016,12,5,16,15,31.0,32.5,1.0,6.5,37.0,55.38,39.43
2016,12,5,16,30,0.0,16.0,1.0,6.0,16.0,15.18,0.0
2016,12,5,16,45,0.0,8.0,1.0,6.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,162.5,9.5,1.55,1.5,18.0,9.05,0.0
2016,12,6,7,30,325.0,19.0,1.6,2.0,36.0,16.93,0.0
2016,12,6,7,45,446.0,27.0,1.7,3.0,74.5,26.72,17.59
2016,12,6,8,0,567.0,35.0,1.8,4.0,113.0,69.09,34.12
2016,12,6,8,15,634.5,40.0,1.85,4.5,155.5,115.39,66.33
2016,12,6,8,30,702.0,45.0,1.9,5.0,198.0,168.63,110.29
2016,12,6,8,45,745.5,48.0,1.95,5.5,239.5,220.91,157.59
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,276.68,208.93
2016,12,6,9,15,816.5,53.5,2.0,6.0,318.0,329.76,258.64
2016,12,6,9,30,844.0,56.0,2.0,6.0,355.0,383.51,308.05
2016,12,6,9,45,863.5,57.5,2.0,6.5,387.0,433.67,352.85
2016,12,6,10,0,883.0,59.0,2.0,7.0,419.0,483.54,396.04
2016,12,6,10,15,895.5,60.5,2.0,7.0,444.5,529.26,435.39
2016,12,6,10,30,908.0,62.0,2.0,7.0,470.0,573.56,472.58
2016,12,6,10,45,916.0,63.0,2.0,7.5,488.5,613.0,504.18
2016,12,6,11,0,924.0,64.0,2.0,8.0,507.0,650.23,533.24
2016,12,6,11,15,928.0,64.5,2.0,8.0,518.0,681.87,558.39
2016,12,6,11,30,932.0,65.0,2.0,8.0,529.0,710.7,580.23
2016,12,6,11,45,932.5,65.5,2.0,8.0,532.5,734.11,597.28
2016,12,6,12,0,933.0,66.0,2.0,8.0,536.0,754.29,612.0
2016,12,6,12,15,931.0,66.0,1.95,8.0,531.5,768.73,622.16
2016,12,6,12,30,929.0,66.0,1.9,8.0,527.0,779.72,629.91
2016,12,6,12,45,920.0,66.5,1.9,8.0,514.5,782.56,632.28
2016,12,6,13,0,911.0,67.0,1.9,8.0,502.0,781.88,632.29
2016,12,6,13,15,902.0,66.0,1.9,8.0,482.5,775.87,628.56
2016,12,6,13,30,893.0,65.0,1.9,8.0,463.0,766.5,622.51
2016,12,6,13,45,879.0,63.5,1.95,8.0,437.0,749.47,611.29
2016,12,6,14,0,865.0,62.0,2.0,8.0,411.0,729.42,597.83
2016,12,6,14,15,845.0,60.0,1.95,7.5,378.5,707.64,583.25
2016,12,6,14,30,825.0,58.0,1.9,7.0,346.0,677.18,561.8
2016,12,6,14,45,794.0,55.5,1.9,7.0,309.0,636.25,531.21
2016,12,6,15,0,763.0,53.0,1.9,7.0,272.0,593.91,498.74
2016,12,6,15,15,719.5,49.5,1.8,6.5,231.0,541.28,456.03
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,488.69,411.68
2016,12,6,15,45,602.5,40.5,1.6,6.0,148.0,417.07,349.24
2016,12,6,16,0,529.0,35.0,1.5,6.0,106.0,348.51,287.03
2016,12,6,16,15,400.0,26.5,1.45,5.5,68.5,260.68,202.49
2016,12,6,16,30,271.0,18.0,1.4,5.0,31.0,162.02,12.26
2016,12,6,16,45,135.5,9.0,1.35,4.5,15.5,64.82,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,1.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,0.9,1.0,14.0,12.99,0.0
2016,12,7,7,45,0.5,30.5,0.9,1.5,30.5,27.63,18.39
2016,12,7,8,0,1.0,47.0,0.9,2.0,47.0,42.78,31.66
2016,12,7,8,15,8.0,63.0,0.85,2.0,64.5,58.65,45.86
2016,12,7,8,30,15.0,79.0,0.8,2.0,82.0,75.48,60.76
2016,12,7,8,45,19.5,94.0,0.75,2.5,99.0,91.71,74.99
2016,12,7,9,0,24.0,109.0,0.7,3.0,116.0,109.95,90.79
2016,12,7,9,15,27.0,123.0,0.7,3.0,132.0,126.44,105.1
2016,12,7,9,30,30.0,137.0,0.7,3.0,148.0,143.37,119.64
2016,12,7,9,45,224.0,140.5,0.75,3.5,230.5,239.24,199.43
2016,12,7,10,0,418.0,144.0,0.8,4.0,313.0,350.82,290.95
2016,12,7,10,15,471.0,143.5,0.85,4.0,345.0,397.45,329.54
2016,12,7,10,30,524.0,143.0,0.9,4.0,377.0,446.95,370.51
2016,12,7,10,45,357.0,179.0,0.95,4.5,341.5,401.1,332.86
2016,12,7,11,0,190.0,215.0,1.0,5.0,306.0,343.11,284.54
2016,12,7,11,15,327.0,197.5,0.95,5.0,358.0,428.56,355.52
2016,12,7,11,30,464.0,180.0,0.9,5.0,410.0,522.13,429.94
2016,12,7,11,45,452.0,184.0,0.9,5.0,409.5,531.54,436.44
2016,12,7,12,0,440.0,188.0,0.9,5.0,409.0,538.83,442.13
2016,12,7,12,15,260.0,204.0,0.9,5.0,334.5,423.86,349.94
2016,12,7,12,30,80.0,220.0,0.9,5.0,260.0,291.91,241.4
2016,12,7,12,45,78.0,214.5,0.95,5.0,252.5,286.57,238.25
2016,12,7,13,0,76.0,209.0,1.0,5.0,245.0,281.04,234.12
2016,12,7,13,15,84.5,202.0,1.1,5.0,241.0,281.53,235.36
2016,12,7,13,30,93.0,195.0,1.2,5.0,237.0,281.87,236.45
2016,12,7,13,45,80.5,182.5,1.35,5.5,217.0,259.23,217.65
2016,12,7,14,0,68.0,170.0,1.5,6.0,197.0,236.55,198.75
2016,12,7,14,15,34.0,138.5,1.5,6.0,152.0,173.9,145.58
2016,12,7,14,30,0.0,107.0,1.5,6.0,107.0,105.25,86.23
2016,12,7,14,45,0.0,95.5,1.5,6.0,95.5,93.89,76.67
2016,12,7,15,0,0.0,84.0,1.5,6.0,84.0,82.55,66.9
2016,12,7,15,15,0.0,71.5,1.5,5.5,71.5,70.07,56.1
2016,12,7,15,30,0.0,59.0,1.5,5.0,59.0,57.55,45.08
2016,12,7,15,45,0.0,46.0,1.5,5.0,46.0,44.35,33.21
2016,12,7,16,0,0.0,33.0,1.5,5.0,33.0,30.95,21.08
2016,12,7,16,15,0.0,21.0,1.55,5.0,21.0,19.49,10.29
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,110.0,9.5,2.55,9.0,14.5,9.05,0.0
2016,12,8,7,30,220.0,19.0,2.5,9.0,29.0,15.68,0.0
2016,12,8,7,45,343.5,27.5,2.5,9.5,64.0,22.9,13.53
2016,12,8,8,0,467.0,36.0,2.5,10.0,99.0,59.88,29.55
2016,12,8,8,15,538.5,42.0,2.45,10.0,138.5,102.03,57.96
2016,12,8,8,30,610.0,48.0,2.4,10.0,178.0,152.65,98.58
2016,12,8,8,45,468.5,76.0,2.4,10.0,187.5,182.09,132.59
2016,12,8,9,0,327.0,104.0,2.4,10.0,197.0,195.12,151.53
2016,12,8,9,15,341.5,116.0,2.35,10.0,224.5,230.67,183.52
2016,12,8,9,30,356.0,128.0,2.3,10.0,252.0,267.19,215.87
2016,12,8,9,45,178.0,113.0,2.25,10.5,175.0,191.31,156.04
2016,12,8,10,0,0.0,98.0,2.2,11.0,98.0,91.81,73.02
2016,12,8,10,15,26.0,142.0,2.15,11.0,153.5,151.92,123.83
2016,12,8,10,30,52.0,186.0,2.1,11.0,209.0,213.58,174.94
2016,12,8,10,45,84.5,200.0,2.05,11.5,239.5,250.21,204.77
2016,12,8,11,0,117.0,214.0,2.0,12.0,270.0,296.73,242.29
2016,12,8,11,15,159.5,219.0,1.95,12.0,297.0,334.99,273.51
2016,12,8,11,30,202.0,224.0,1.9,12.0,324.0,375.31,306.17
2016,12,8,11,45,201.5,226.0,1.85,12.0,326.5,383.91,312.82
2016,12,8,12,0,201.0,228.0,1.8,12.0,329.0,391.92,319.15
2016,12,8,12,15,129.0,220.0,1.75,12.0,284.5,335.33,272.97
2016,12,8,12,30,57.0,212.0,1.7,12.0,240.0,265.3,215.56
2016,12,8,12,45,127.5,212.5,1.7,12.0,274.0,332.59,271.88
2016,12,8,13,0,198.0,213.0,1.7,12.0,308.0,389.84,318.92
2016,12,8,13,15,154.0,205.0,1.65,12.0,277.0,349.59,286.0
2016,12,8,13,30,110.0,197.0,1.6,12.0,246.0,308.87,252.89
2016,12,8,13,45,112.0,186.0,1.55,12.0,233.0,298.98,245.58
2016,12,8,14,0,114.0,175.0,1.5,12.0,220.0,288.68,237.75
2016,12,8,14,15,110.0,161.5,1.45,11.5,202.5,270.35,223.62
2016,12,8,14,30,106.0,148.0,1.4,11.0,185.0,251.77,209.12
2016,12,8,14,45,103.0,132.5,1.35,11.0,165.5,230.98,192.22
2016,12,8,15,0,100.0,117.0,1.3,11.0,146.0,209.97,174.84
2016,12,8,15,15,354.0,83.0,1.25,11.0,162.0,349.91,293.48
2016,12,8,15,30,608.0,49.0,1.2,11.0,178.0,455.65,377.18
2016,12,8,15,45,535.0,43.0,1.15,11.0,138.0,386.66,317.19
2016,12,8,16,0,462.0,37.0,1.1,11.0,98.0,321.34,259.35
2016,12,8,16,15,336.5,27.5,1.05,10.5,63.0,230.48,175.5
2016,12,8,16,30,211.0,18.0,1.0,10.0,28.0,134.91,11.19
2016,12,8,16,45,105.5,9.0,0.95,10.0,14.0,52.45,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,14.5,0.7,9.0,14.5,13.82,0.0
2016,12,9,7,30,0.0,29.0,0.7,9.0,29.0,24.32,0.0
2016,12,9,7,45,259.0,31.0,0.7,9.5,65.0,25.43,15.52
2016,12,9,8,0,518.0,33.0,0.7,10.0,101.0,60.35,28.64
2016,12,9,8,15,586.5,38.5,0.75,10.0,141.5,104.03,57.52
2016,12,9,8,30,655.0,44.0,0.8,10.0,182.0,154.82,97.94
2016,12,9,8,45,702.5,46.5,0.85,10.5,222.0,204.65,141.42
2016,12,9,9,0,750.0,49.0,0.9,11.0,262.0,258.47,189.36
2016,12,9,9,15,504.0,94.0,0.9,11.0,245.0,260.97,202.41
2016,12,9,9,30,258.0,139.0,0.9,11.0,228.0,237.02,189.92
2016,12,9,9,45,211.5,156.5,0.9,11.5,234.0,245.06,198.04
2016,12,9,10,0,165.0,174.0,0.9,12.0,240.0,252.25,204.36
2016,12,9,10,15,95.5,173.5,0.9,12.0,212.5,219.58,178.15
2016,12,9,10,30,26.0,173.0,0.9,12.0,185.0,180.26,145.68
2016,12,9,10,45,126.5,191.5,0.9,12.5,251.5,272.13,221.09
2016,12,9,11,0,227.0,210.0,0.9,13.0,318.0,359.7,290.59
2016,12,9,11,15,160.0,215.5,0.85,13.0,292.5,331.18,266.66
2016,12,9,11,30,93.0,221.0,0.8,13.0,267.0,289.74,232.99
2016,12,9,11,45,189.0,219.0,0.8,13.5,313.0,366.98,295.25
2016,12,9,12,0,285.0,217.0,0.8,14.0,359.0,449.21,358.9
2016,12,9,12,15,218.0,221.0,0.75,13.5,329.5,401.38,321.19
2016,12,9,12,30,151.0,225.0,0.7,13.0,300.0,361.32,289.78
2016,12,9,12,45,75.5,124.5,0.65,13.0,162.0,191.1,154.79
2016,12,9,13,0,0.0,24.0,0.6,13.0,24.0,22.28,13.34
2016,12,9,13,15,0.0,23.0,0.6,13.0,23.0,21.35,12.68
2016,12,9,13,30,0.0,22.0,0.6,13.0,22.0,20.42,11.91
2016,12,9,13,45,119.0,95.5,0.6,13.0,143.0,194.2,161.4
2016,12,9,14,0,238.0,169.0,0.6,13.0,264.0,384.81,314.18
2016,12,9,14,15,234.5,155.5,0.55,12.5,243.5,364.95,297.71
2016,12,9,14,30,231.0,142.0,0.5,12.0,223.0,344.24,282.3
2016,12,9,14,45,226.5,127.0,0.5,12.0,199.0,320.09,263.58
2016,12,9,15,0,222.0,112.0,0.5,12.0,175.0,295.26,243.88
2016,12,9,15,15,422.5,78.5,0.45,11.5,176.0,387.76,320.11
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,455.33,371.93
2016,12,9,15,45,554.5,39.5,0.4,11.0,137.5,388.65,315.15
2016,12,9,16,0,486.0,34.0,0.4,11.0,98.0,324.88,259.74
2016,12,9,16,15,365.5,25.5,0.4,11.0,63.5,242.62,183.19
2016,12,9,16,30,245.0,17.0,0.4,11.0,29.0,149.65,15.4
2016,12,9,16,45,122.5,8.5,0.45,11.0,14.5,59.11,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,1.5,10.0,4.5,4.29,0.0
2016,12,10,7,30,0.0,9.0,1.6,10.0,9.0,8.34,0.0
2016,12,10,7,45,0.0,22.0,1.7,10.5,22.0,20.43,11.12
2016,12,10,8,0,0.0,35.0,1.8,11.0,35.0,32.3,21.56
2016,12,10,8,15,0.0,49.0,1.8,11.0,49.0,45.22,33.07
2016,12,10,8,30,0.0,63.0,1.8,11.0,63.0,58.31,44.63
2016,12,10,8,45,0.0,77.0,1.85,11.0,77.0,71.53,56.16
2016,12,10,9,0,0.0,91.0,1.9,11.0,91.0,84.89,67.65
2016,12,10,9,15,0.0,103.5,1.9,11.0,103.5,96.94,77.88
2016,12,10,9,30,0.0,116.0,1.9,11.0,116.0,109.09,88.08
2016,12,10,9,45,0.0,60.5,1.95,11.0,60.5,56.26,42.92
2016,12,10,10,0,0.0,5.0,2.0,11.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,58.5,2.0,11.0,58.5,54.4,41.26
2016,12,10,10,30,0.0,112.0,2.0,11.0,112.0,105.41,84.47
2016,12,10,10,45,0.0,65.5,2.0,11.5,65.5,60.94,46.53
2016,12,10,11,0,0.0,19.0,2.0,12.0,19.0,17.64,9.49
2016,12,10,11,15,0.0,19.0,1.95,12.0,19.0,17.64,9.49
2016,12,10,11,30,0.0,19.0,1.9,12.0,19.0,17.64,9.48
2016,12,10,11,45,0.0,33.5,1.85,12.0,33.5,31.12,21.01
2016,12,10,12,0,0.0,48.0,1.8,12.0,48.0,44.63,32.5
2016,12,10,12,15,0.0,32.0,1.75,11.5,32.0,29.73,19.85
2016,12,10,12,30,0.0,16.0,1.7,11.0,16.0,14.85,7.14
2016,12,10,12,45,0.0,11.5,1.65,11.0,11.5,10.67,3.55
2016,12,10,13,0,0.0,7.0,1.6,11.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,25.0,1.55,11.0,25.0,23.21,14.39
2016,12,10,13,30,0.0,43.0,1.5,11.0,43.0,39.95,28.81
2016,12,10,13,45,0.0,66.0,1.5,11.0,66.0,61.4,47.22
2016,12,10,14,0,0.0,89.0,1.5,11.0,89.0,84.06,66.6
2016,12,10,14,15,0.0,82.0,1.45,11.0,82.0,77.26,60.89
2016,12,10,14,30,0.0,75.0,1.4,11.0,75.0,70.47,55.2
2016,12,10,14,45,0.0,67.0,1.35,11.0,67.0,62.67,48.59
2016,12,10,15,0,0.0,59.0,1.3,11.0,59.0,54.87,41.93
2016,12,10,15,15,0.0,50.0,1.2,11.0,50.0,46.47,34.66
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,38.09,27.32
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,29.24,19.5
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,20.4,11.64
2016,12,10,16,15,0.0,14.0,0.95,10.5,14.0,12.97,4.8
2016,12,10,16,30,0.0,6.0,0.9,10.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,0.9,10.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,3.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,3.0,20.0,19.06,0.0
2016,12,11,7,45,125.0,32.0,0.85,3.5,47.5,26.22,16.2
2016,12,11,8,0,250.0,44.0,0.8,4.0,75.0,51.54,30.92
2016,12,11,8,15,286.0,57.0,0.85,4.5,106.0,83.81,54.75
2016,12,11,8,30,322.0,70.0,0.9,5.0,137.0,119.94,84.59
