Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,8,45,342.5,83.0,1.0,5.5,167.0,156.43,116.96
2016,12,11,9,0,363.0,96.0,1.1,6.0,197.0,194.81,151.45
2016,12,11,9,15,371.5,109.0,1.05,6.0,224.5,231.06,184.49
2016,12,11,9,30,380.0,122.0,1.0,6.0,252.0,267.68,217.25
2016,12,11,9,45,235.5,146.0,1.0,6.5,229.5,247.64,203.6
2016,12,11,10,0,91.0,170.0,1.0,7.0,207.0,208.85,172.45
2016,12,11,10,15,99.5,182.0,1.0,7.0,224.5,230.18,190.54
2016,12,11,10,30,108.0,194.0,1.0,7.0,242.0,252.2,208.75
2016,12,11,10,45,186.0,199.0,1.0,7.5,285.0,314.1,259.61
2016,12,11,11,0,264.0,204.0,1.0,8.0,328.0,382.69,314.67
2016,12,11,11,15,152.5,203.0,1.0,8.0,275.0,312.06,256.63
2016,12,11,11,30,41.0,202.0,1.0,8.0,222.0,233.54,191.33
2016,12,11,11,45,40.5,203.5,1.05,8.5,223.5,236.94,194.21
2016,12,11,12,0,40.0,205.0,1.1,9.0,225.0,240.32,196.68
2016,12,11,12,15,52.0,209.0,1.05,9.0,235.0,255.72,209.48
2016,12,11,12,30,64.0,213.0,1.0,9.0,245.0,271.61,222.6
2016,12,11,12,45,81.0,212.0,1.0,9.5,251.0,285.7,234.12
2016,12,11,13,0,98.0,211.0,1.0,10.0,257.0,300.02,245.81
2016,12,11,13,15,81.0,199.5,1.05,9.5,237.0,275.7,226.6
2016,12,11,13,30,64.0,188.0,1.1,9.0,217.0,251.12,207.14
2016,12,11,13,45,32.0,140.0,1.15,9.0,154.5,170.57,140.45
2016,12,11,14,0,0.0,92.0,1.2,9.0,92.0,87.18,69.57
2016,12,11,14,15,0.0,85.0,1.2,8.5,85.0,80.39,64.16
2016,12,11,14,30,0.0,78.0,1.2,8.0,78.0,73.62,58.57
2016,12,11,14,45,0.0,69.5,1.2,8.0,69.5,65.3,51.45
2016,12,11,15,0,0.0,61.0,1.2,8.0,61.0,56.99,44.28
2016,12,11,15,15,0.0,52.0,1.1,7.5,52.0,48.34,36.8
2016,12,11,15,30,0.0,43.0,1.0,7.0,43.0,39.95,29.43
2016,12,11,15,45,0.0,33.5,0.95,7.0,33.5,31.1,21.49
2016,12,11,16,0,0.0,24.0,0.9,7.0,24.0,22.27,13.5
2016,12,11,16,15,0.0,15.5,0.9,6.5,15.5,14.37,6.1
2016,12,11,16,30,0.0,7.0,0.9,6.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.95,5.5,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,3.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,3.0,17.0,16.2,0.0
2016,12,12,7,45,95.5,30.0,1.0,3.5,42.0,24.66,14.66
2016,12,12,8,0,191.0,43.0,1.0,4.0,67.0,47.05,29.01
2016,12,12,8,15,216.0,58.5,0.95,4.0,95.5,77.04,52.11
2016,12,12,8,30,241.0,74.0,0.9,4.0,124.0,108.88,78.94
2016,12,12,8,45,254.5,89.5,0.9,4.5,151.5,141.22,107.72
2016,12,12,9,0,268.0,105.0,0.9,5.0,179.0,174.92,137.9
2016,12,12,9,15,275.0,119.0,0.85,5.5,204.5,206.3,166.01
2016,12,12,9,30,282.0,133.0,0.8,6.0,230.0,238.11,193.91
2016,12,12,9,45,323.5,141.0,0.8,6.5,261.5,278.42,227.94
2016,12,12,10,0,365.0,149.0,0.8,7.0,293.0,321.87,264.03
2016,12,12,10,15,393.0,154.5,0.75,7.5,318.5,364.7,298.75
2016,12,12,10,30,421.0,160.0,0.7,8.0,344.0,403.69,329.7
2016,12,12,10,45,450.5,161.5,0.65,8.5,366.5,440.37,358.25
2016,12,12,11,0,480.0,163.0,0.6,9.0,389.0,477.7,386.67
2016,12,12,11,15,397.5,184.5,0.5,9.0,374.5,456.49,368.91
2016,12,12,11,30,315.0,206.0,0.4,9.0,360.0,438.26,353.42
2016,12,12,11,45,386.0,194.0,0.35,9.0,384.0,483.55,389.32
2016,12,12,12,0,457.0,182.0,0.3,9.0,408.0,540.97,432.75
2016,12,12,12,15,305.0,203.0,0.3,9.0,353.5,453.67,364.31
2016,12,12,12,30,153.0,224.0,0.3,9.0,299.0,361.15,291.25
2016,12,12,12,45,124.0,217.0,0.3,9.0,277.0,334.91,271.36
2016,12,12,13,0,95.0,210.0,0.3,9.0,255.0,296.48,241.03
2016,12,12,13,15,173.5,200.0,0.3,9.0,278.0,357.76,291.99
2016,12,12,13,30,252.0,190.0,0.3,9.0,301.0,419.06,341.07
2016,12,12,13,45,228.0,181.0,0.35,9.0,277.0,379.33,310.17
2016,12,12,14,0,204.0,172.0,0.4,9.0,253.0,351.22,288.8
2016,12,12,14,15,199.0,159.0,0.4,9.0,233.0,331.62,273.95
2016,12,12,14,30,194.0,146.0,0.4,9.0,213.0,311.48,258.36
2016,12,12,14,45,189.0,130.5,0.4,9.0,190.5,287.49,239.41
2016,12,12,15,0,184.0,115.0,0.4,9.0,168.0,274.05,228.48
2016,12,12,15,15,172.0,99.0,0.45,8.5,142.5,243.64,203.74
2016,12,12,15,30,160.0,83.0,0.5,8.0,117.0,213.26,178.26
2016,12,12,15,45,142.0,66.0,0.6,7.5,91.0,178.04,147.81
2016,12,12,16,0,124.0,49.0,0.7,7.0,65.0,143.29,116.67
2016,12,12,16,15,62.0,34.0,0.7,7.0,42.0,81.4,60.67
2016,12,12,16,30,0.0,19.0,0.7,7.0,19.0,19.4,0.0
2016,12,12,16,45,0.0,9.5,0.7,7.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.7,6.5,7.0,6.67,0.0
2016,12,13,7,30,0.0,14.0,0.7,7.0,14.0,13.34,0.0
2016,12,13,7,45,53.5,29.0,0.75,7.5,35.5,24.84,14.26
2016,12,13,8,0,107.0,44.0,0.8,8.0,57.0,43.81,28.36
2016,12,13,8,15,129.0,61.0,0.85,8.0,83.0,69.4,48.56
2016,12,13,8,30,151.0,78.0,0.9,8.0,109.0,97.68,72.17
2016,12,13,8,45,164.5,94.5,0.95,8.5,134.5,126.22,96.91
2016,12,13,9,0,178.0,111.0,1.0,9.0,160.0,154.21,121.34
2016,12,13,9,15,186.5,125.5,0.95,9.0,183.5,181.44,145.34
2016,12,13,9,30,195.0,140.0,0.9,9.0,207.0,209.39,169.63
2016,12,13,9,45,289.5,142.5,0.9,9.5,251.5,265.3,215.43
2016,12,13,10,0,384.0,145.0,0.9,10.0,296.0,330.87,268.64
2016,12,13,10,15,417.0,149.5,0.85,10.0,323.0,370.78,301.24
2016,12,13,10,30,450.0,154.0,0.8,10.0,350.0,412.29,334.66
2016,12,13,10,45,439.0,164.0,0.8,10.0,362.0,435.54,353.27
2016,12,13,11,0,428.0,174.0,0.8,10.0,374.0,456.83,370.09
2016,12,13,11,15,214.0,163.5,0.75,10.0,264.0,315.79,257.89
2016,12,13,11,30,0.0,153.0,0.7,10.0,154.0,146.7,117.75
2016,12,13,11,45,0.0,86.5,0.7,10.5,87.0,80.62,63.09
2016,12,13,12,0,0.0,20.0,0.7,11.0,20.0,18.57,10.33
2016,12,13,12,15,0.0,75.0,0.65,11.0,75.0,69.82,54.14
2016,12,13,12,30,0.0,130.0,0.6,11.0,130.0,124.18,99.59
2016,12,13,12,45,0.0,127.0,0.55,11.0,127.0,121.4,97.12
2016,12,13,13,0,0.0,124.0,0.5,11.0,124.0,118.66,94.91
2016,12,13,13,15,0.0,104.0,0.5,11.0,104.0,98.45,78.16
2016,12,13,13,30,0.0,84.0,0.5,11.0,84.0,78.47,61.51
2016,12,13,13,45,48.5,128.5,0.5,11.0,148.0,169.38,139.26
2016,12,13,14,0,97.0,173.0,0.5,11.0,212.0,261.83,215.38
2016,12,13,14,15,94.0,160.0,0.45,10.5,195.5,245.27,201.87
2016,12,13,14,30,91.0,147.0,0.4,10.0,179.0,228.59,188.89
2016,12,13,14,45,87.0,131.5,0.4,10.0,159.5,207.72,172.05
2016,12,13,15,0,83.0,116.0,0.4,10.0,140.0,186.78,154.86
2016,12,13,15,15,75.0,99.5,0.4,9.5,118.5,161.8,134.1
2016,12,13,15,30,67.0,83.0,0.4,9.0,97.0,136.98,112.96
2016,12,13,15,45,55.0,65.5,0.45,9.0,75.5,108.41,87.92
2016,12,13,16,0,43.0,48.0,0.5,9.0,54.0,79.98,62.59
2016,12,13,16,15,21.5,32.0,0.5,9.0,35.0,49.12,34.31
2016,12,13,16,30,0.0,16.0,0.5,9.0,16.0,14.91,0.0
2016,12,13,16,45,0.0,8.0,0.55,9.0,8.0,7.63,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.0,8.0,5.0,4.77,0.0
2016,12,14,7,30,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,14,7,45,10.0,26.0,1.05,8.5,27.0,23.29,12.67
2016,12,14,8,0,20.0,42.0,1.1,9.0,44.0,38.76,26.47
2016,12,14,8,15,31.0,59.0,1.1,9.0,64.5,57.08,42.06
2016,12,14,8,30,42.0,76.0,1.1,9.0,85.0,76.97,59.06
2016,12,14,8,45,49.5,92.5,1.1,9.5,105.0,97.1,76.36
2016,12,14,9,0,57.0,109.0,1.1,10.0,125.0,118.21,94.4
2016,12,14,9,15,62.5,124.0,1.15,10.0,143.5,138.17,111.58
2016,12,14,9,30,68.0,139.0,1.2,10.0,162.0,158.79,129.17
2016,12,14,9,45,64.0,151.0,1.25,10.5,174.5,173.1,141.15
2016,12,14,10,0,60.0,163.0,1.3,11.0,187.0,187.08,152.62
2016,12,14,10,15,37.5,162.0,1.3,11.0,177.0,178.05,145.09
2016,12,14,10,30,15.0,161.0,1.3,11.0,167.0,162.12,131.65
2016,12,14,10,45,30.5,177.5,1.35,11.0,191.5,194.49,158.52
2016,12,14,11,0,46.0,194.0,1.4,11.0,216.0,223.42,182.28
2016,12,14,11,15,28.5,184.0,1.4,11.0,197.5,203.65,165.66
2016,12,14,11,30,11.0,174.0,1.4,11.0,179.0,175.61,142.28
2016,12,14,11,45,5.5,118.0,1.45,11.0,120.5,115.35,92.32
2016,12,14,12,0,0.0,62.0,1.5,11.0,62.0,57.68,43.69
2016,12,14,12,15,14.0,127.5,1.5,11.0,134.5,131.55,106.41
2016,12,14,12,30,28.0,193.0,1.5,11.0,207.0,211.45,172.54
2016,12,14,12,45,101.5,203.0,1.55,11.0,251.0,290.11,238.38
2016,12,14,13,0,175.0,213.0,1.6,11.0,295.0,371.55,305.08
2016,12,14,13,15,87.5,145.0,1.55,11.0,186.0,226.37,186.49
2016,12,14,13,30,0.0,77.0,1.5,11.0,77.0,71.67,55.65
2016,12,14,13,45,0.0,86.5,1.5,11.0,86.5,81.18,64.03
2016,12,14,14,0,0.0,96.0,1.5,11.0,96.0,91.35,72.76
2016,12,14,14,15,0.0,88.5,1.4,11.0,88.5,84.05,66.66
2016,12,14,14,30,0.0,81.0,1.3,11.0,81.0,76.78,60.58
2016,12,14,14,45,0.0,72.5,1.25,11.0,72.5,68.46,53.56
2016,12,14,15,0,0.0,64.0,1.2,11.0,64.0,60.17,46.48
2016,12,14,15,15,0.0,54.5,1.15,10.5,54.5,50.81,38.48
2016,12,14,15,30,0.0,45.0,1.1,10.0,45.0,41.82,30.67
2016,12,14,15,45,0.0,35.0,1.05,10.0,35.0,32.5,22.41
2016,12,14,16,0,0.0,25.0,1.0,10.0,25.0,23.2,14.1
2016,12,14,16,15,0.0,16.0,1.0,9.5,16.0,14.83,6.42
2016,12,14,16,30,0.0,7.0,1.0,9.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,1.05,9.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,9.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,1.9,9.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,15.0,1.9,9.5,15.0,13.91,5.07
2016,12,15,8,0,0.0,25.0,1.9,10.0,25.0,23.21,13.84
2016,12,15,8,15,0.0,36.5,1.95,10.0,36.5,33.91,23.44
2016,12,15,8,30,0.0,48.0,2.0,10.0,48.0,44.56,32.92
2016,12,15,8,45,0.0,59.5,2.05,10.0,59.5,55.29,42.37
2016,12,15,9,0,0.0,71.0,2.1,10.0,71.0,66.1,51.78
2016,12,15,9,15,0.0,81.5,2.1,10.0,81.5,76.06,60.34
2016,12,15,9,30,0.0,92.0,2.1,10.0,92.0,86.08,68.86
2016,12,15,9,45,9.5,119.5,2.1,10.5,123.5,116.52,94.42
2016,12,15,10,0,19.0,147.0,2.1,11.0,155.0,148.36,120.87
2016,12,15,10,15,9.5,125.5,2.1,11.0,129.5,123.34,99.69
2016,12,15,10,30,0.0,104.0,2.1,11.0,104.0,97.65,77.86
2016,12,15,10,45,0.0,110.5,2.1,11.0,110.5,103.99,83.14
2016,12,15,11,0,0.0,117.0,2.1,11.0,117.0,110.4,88.42
2016,12,15,11,15,0.0,100.5,2.15,11.0,100.5,94.24,74.73
2016,12,15,11,30,0.0,84.0,2.2,11.0,84.0,78.23,61.18
2016,12,15,11,45,0.0,84.5,2.3,11.5,84.5,78.7,61.45
2016,12,15,12,0,0.0,85.0,2.4,12.0,85.0,79.17,61.71
2016,12,15,12,15,3.5,126.0,2.45,12.0,128.0,122.42,98.11
2016,12,15,12,30,7.0,167.0,2.5,12.0,171.0,167.96,135.99
2016,12,15,12,45,3.5,127.5,2.55,12.0,129.5,124.54,99.85
2016,12,15,13,0,0.0,88.0,2.6,12.0,88.0,82.23,64.37
2016,12,15,13,15,0.0,73.0,2.6,11.5,73.0,67.94,52.5
2016,12,15,13,30,0.0,58.0,2.6,11.0,58.0,53.93,40.73
2016,12,15,13,45,0.0,54.0,2.65,11.0,54.0,50.2,37.61
2016,12,15,14,0,0.0,50.0,2.7,11.0,50.0,46.47,34.48
2016,12,15,14,15,0.0,46.0,2.65,11.0,46.0,42.73,31.33
2016,12,15,14,30,0.0,42.0,2.6,11.0,42.0,39.01,28.17
2016,12,15,14,45,0.0,37.5,2.6,11.0,37.5,34.81,24.59
2016,12,15,15,0,0.0,33.0,2.6,11.0,33.0,30.62,20.98
2016,12,15,15,15,0.0,28.0,2.6,11.0,28.0,25.97,16.92
2016,12,15,15,30,0.0,23.0,2.6,11.0,23.0,21.32,12.83
2016,12,15,15,45,0.0,18.0,2.6,11.0,18.0,16.68,8.7
2016,12,15,16,0,0.0,13.0,2.6,11.0,13.0,12.04,4.56
2016,12,15,16,15,0.0,8.5,2.6,11.0,8.5,7.87,0.71
2016,12,15,16,30,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.6,11.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,55.0,8.0,2.4,4.0,9.5,0.0,0.0
2016,12,16,7,30,110.0,16.0,2.4,4.0,19.0,15.25,0.0
2016,12,16,7,45,264.0,27.5,2.4,4.5,53.0,22.75,11.86
2016,12,16,8,0,418.0,39.0,2.4,5.0,87.0,52.31,27.74
2016,12,16,8,15,503.0,46.0,2.45,5.0,128.0,92.72,53.21
2016,12,16,8,30,588.0,53.0,2.5,5.0,169.0,142.23,91.65
2016,12,16,8,45,381.5,82.0,2.6,5.5,163.5,159.66,117.98
2016,12,16,9,0,175.0,111.0,2.7,6.0,158.0,152.26,121.32
2016,12,16,9,15,189.0,124.5,2.7,6.0,182.0,180.06,146.3
2016,12,16,9,30,203.0,138.0,2.7,6.0,206.0,212.43,174.95
2016,12,16,9,45,205.0,153.0,2.7,6.5,227.0,235.9,195.59
2016,12,16,10,0,207.0,168.0,2.7,7.0,248.0,262.73,218.59
2016,12,16,10,15,538.5,119.5,2.7,7.0,347.5,397.39,331.18
2016,12,16,10,30,870.0,71.0,2.7,7.0,447.0,548.58,455.2
2016,12,16,10,45,880.5,71.5,2.75,7.0,466.5,588.62,488.41
2016,12,16,11,0,891.0,72.0,2.8,7.0,486.0,623.65,517.8
2016,12,16,11,15,612.5,137.0,2.8,7.0,425.0,551.83,459.13
2016,12,16,11,30,334.0,202.0,2.8,7.0,364.0,444.58,370.62
2016,12,16,11,45,330.5,205.5,2.85,7.0,367.0,456.46,381.13
2016,12,16,12,0,327.0,209.0,2.9,7.0,370.0,467.14,389.98
2016,12,16,12,15,614.5,141.5,2.9,7.0,442.0,622.35,518.66
2016,12,16,12,30,902.0,74.0,2.9,7.0,514.0,759.14,625.61
2016,12,16,12,45,648.0,128.5,2.9,7.0,441.0,651.62,541.28
2016,12,16,13,0,394.0,183.0,2.9,7.0,368.0,511.68,427.88
2016,12,16,13,15,365.5,180.5,2.9,6.5,347.0,490.41,412.48
2016,12,16,13,30,337.0,178.0,2.9,6.0,326.0,467.84,395.13
2016,12,16,13,45,595.0,122.5,2.9,6.0,367.5,612.22,516.42
2016,12,16,14,0,853.0,67.0,2.9,6.0,409.0,729.48,609.23
2016,12,16,14,15,834.5,65.0,2.9,6.0,378.0,703.86,589.39
2016,12,16,14,30,816.0,63.0,2.9,6.0,347.0,675.67,568.48
2016,12,16,14,45,784.5,60.5,2.9,6.0,310.5,635.54,537.74
2016,12,16,15,0,753.0,58.0,2.9,6.0,274.0,593.89,504.85
2016,12,16,15,15,709.5,54.0,2.85,5.5,234.0,541.61,462.04
2016,12,16,15,30,666.0,50.0,2.8,5.0,194.0,489.21,417.44
2016,12,16,15,45,596.5,44.0,2.8,5.0,152.0,419.93,356.37
2016,12,16,16,0,527.0,38.0,2.8,5.0,110.0,360.07,300.65
2016,12,16,16,15,263.5,36.0,2.75,4.5,72.0,205.86,163.53
2016,12,16,16,30,0.0,34.0,2.7,4.0,34.0,47.95,12.51
2016,12,16,16,45,0.0,17.0,2.7,4.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,278.0,13.0,1.1,0.0,21.0,12.39,0.0
2016,12,17,7,45,423.5,22.0,1.1,0.0,58.5,19.16,9.07
2016,12,17,8,0,569.0,31.0,1.1,0.0,96.0,51.42,23.99
2016,12,17,8,15,644.0,36.5,1.1,0.5,139.0,97.35,52.18
2016,12,17,8,30,719.0,42.0,1.1,1.0,182.0,151.15,94.45
2016,12,17,8,45,764.5,45.5,1.1,1.5,224.5,204.32,141.83
2016,12,17,9,0,810.0,49.0,1.1,2.0,267.0,261.27,194.24
2016,12,17,9,15,839.0,52.0,1.15,2.5,305.0,316.04,245.48
2016,12,17,9,30,868.0,55.0,1.2,3.0,343.0,371.8,296.67
2016,12,17,9,45,888.0,56.5,1.25,3.5,376.5,423.31,343.27
2016,12,17,10,0,908.0,58.0,1.3,4.0,410.0,474.61,388.31
2016,12,17,10,15,921.0,59.5,1.3,4.0,437.0,521.98,429.33
2016,12,17,10,30,934.0,61.0,1.3,4.0,464.0,567.98,468.1
2016,12,17,10,45,942.0,62.0,1.35,4.5,483.5,608.97,501.45
2016,12,17,11,0,950.0,63.0,1.4,5.0,503.0,647.75,532.24
2016,12,17,11,15,954.5,63.5,1.4,5.0,515.5,681.31,558.91
2016,12,17,11,30,959.0,64.0,1.4,5.0,528.0,712.06,582.99
2016,12,17,11,45,959.5,64.5,1.45,5.5,532.5,737.11,600.52
2016,12,17,12,0,960.0,65.0,1.5,6.0,537.0,758.88,615.67
2016,12,17,12,15,959.0,65.0,1.5,6.0,534.0,775.6,627.76
2016,12,17,12,30,958.0,65.0,1.5,6.0,531.0,788.84,637.45
2016,12,17,12,45,950.5,65.5,1.5,6.0,520.0,794.33,641.65
2016,12,17,13,0,943.0,66.0,1.5,6.0,509.0,796.2,643.45
2016,12,17,13,15,935.0,65.0,1.45,6.0,491.0,792.27,640.62
2016,12,17,13,30,927.0,64.0,1.4,6.0,473.0,784.84,635.41
2016,12,17,13,45,914.5,62.5,1.4,6.0,447.5,770.01,625.49
2016,12,17,14,0,902.0,61.0,1.4,6.0,422.0,751.97,613.3
2016,12,17,14,15,883.5,59.0,1.3,5.5,390.5,725.9,595.04
2016,12,17,14,30,865.0,57.0,1.2,5.0,359.0,697.22,574.65
2016,12,17,14,45,837.5,54.5,1.2,5.0,322.0,664.97,551.24
2016,12,17,15,0,810.0,52.0,1.2,5.0,285.0,624.99,521.27
2016,12,17,15,15,769.0,48.5,1.2,4.5,244.0,573.65,481.23
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,521.99,438.85
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,453.88,381.02
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,388.07,322.24
2016,12,17,16,15,473.5,27.0,1.25,2.5,77.0,294.72,235.14
2016,12,17,16,30,352.0,19.0,1.3,2.0,37.0,200.43,77.53
2016,12,17,16,45,176.0,9.5,1.4,1.5,18.5,83.64,0.0
2016,12,17,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,12.39,0.0
2016,12,18,7,45,417.0,21.0,1.35,-0.5,56.5,18.18,8.05
2016,12,18,8,0,565.0,29.0,1.4,0.0,93.0,48.11,21.71
2016,12,18,8,15,641.0,34.5,1.4,0.0,136.0,93.8,49.48
2016,12,18,8,30,717.0,40.0,1.4,0.0,179.0,147.44,91.68
2016,12,18,8,45,765.5,43.0,1.45,0.5,221.5,200.52,139.08
2016,12,18,9,0,814.0,46.0,1.5,1.0,264.0,258.03,192.31
2016,12,18,9,15,844.0,49.0,1.5,1.5,302.5,312.92,244.07
2016,12,18,9,30,874.0,52.0,1.5,2.0,341.0,369.23,296.14
2016,12,18,9,45,893.5,54.0,1.5,3.0,374.5,421.33,342.97
2016,12,18,10,0,913.0,56.0,1.5,4.0,408.0,473.19,387.92
2016,12,18,10,15,927.5,57.0,1.45,4.0,435.5,520.97,429.29
2016,12,18,10,30,942.0,58.0,1.4,4.0,463.0,567.5,468.36
2016,12,18,10,45,951.5,59.0,1.4,4.5,484.0,609.66,502.38
2016,12,18,11,0,961.0,60.0,1.4,5.0,505.0,649.7,533.78
2016,12,18,11,15,966.5,60.5,1.4,5.0,518.0,684.29,561.24
2016,12,18,11,30,972.0,61.0,1.4,5.0,531.0,716.09,586.0
2016,12,18,11,45,974.0,61.5,1.4,5.5,536.0,742.55,604.01
2016,12,18,12,0,976.0,62.0,1.4,6.0,541.0,765.75,619.6
2016,12,18,12,15,975.0,62.0,1.4,6.0,538.5,782.83,631.85
2016,12,18,12,30,974.0,62.0,1.4,6.0,536.0,796.36,641.69
2016,12,18,12,45,970.0,61.5,1.4,6.5,525.5,803.47,645.88
2016,12,18,13,0,966.0,61.0,1.4,7.0,515.0,806.92,647.64
2016,12,18,13,15,958.0,60.0,1.4,7.0,496.5,803.09,645.47
2016,12,18,13,30,950.0,59.0,1.4,7.0,478.0,795.67,640.91
2016,12,18,13,45,937.0,58.0,1.4,7.0,452.5,781.04,631.21
2016,12,18,14,0,924.0,57.0,1.4,7.0,427.0,763.13,619.2
2016,12,18,14,15,906.0,55.0,1.35,6.5,395.5,737.18,601.73
2016,12,18,14,30,888.0,53.0,1.3,6.0,364.0,708.51,582.03
2016,12,18,14,45,861.0,51.0,1.3,6.0,326.5,671.18,554.87
2016,12,18,15,0,834.0,49.0,1.3,6.0,289.0,632.14,525.75
2016,12,18,15,15,794.0,46.0,1.25,5.0,247.5,587.09,491.45
2016,12,18,15,30,754.0,43.0,1.2,4.0,206.0,536.09,450.13
2016,12,18,15,45,688.5,38.0,1.2,3.5,163.0,467.86,392.34
2016,12,18,16,0,623.0,33.0,1.2,3.0,120.0,401.95,333.59
2016,12,18,16,15,505.5,26.0,1.2,2.5,79.5,310.71,248.22
2016,12,18,16,30,388.0,19.0,1.2,2.0,39.0,218.14,92.73
2016,12,18,16,45,194.0,9.5,1.3,1.5,19.5,91.5,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,17.16,0.0
2016,12,19,7,45,265.5,24.0,1.3,-0.5,53.5,19.53,8.72
2016,12,19,8,0,531.0,30.0,1.3,0.0,89.0,46.74,21.85
2016,12,19,8,15,609.0,35.5,1.3,0.5,131.0,90.56,48.08
2016,12,19,8,30,687.0,41.0,1.3,1.0,173.0,142.62,88.46
2016,12,19,8,45,734.0,45.0,1.3,1.5,214.5,194.74,134.68
2016,12,19,9,0,781.0,49.0,1.3,2.0,256.0,250.89,186.27
2016,12,19,9,15,811.5,51.5,1.3,2.5,294.0,304.1,236.14
2016,12,19,9,30,842.0,54.0,1.3,3.0,332.0,358.53,286.23
2016,12,19,9,45,864.5,55.5,1.3,4.0,365.5,409.86,332.05
2016,12,19,10,0,887.0,57.0,1.3,5.0,399.0,461.27,376.33
2016,12,19,10,15,900.5,58.5,1.3,5.5,425.5,508.08,416.16
2016,12,19,10,30,914.0,60.0,1.3,6.0,452.0,553.64,453.71
2016,12,19,10,45,922.0,61.5,1.3,6.5,472.0,594.6,486.55
2016,12,19,11,0,930.0,63.0,1.3,7.0,492.0,633.42,516.81
2016,12,19,11,15,935.0,63.5,1.25,7.0,504.5,666.86,542.76
2016,12,19,11,30,940.0,64.0,1.2,7.0,517.0,697.6,566.11
2016,12,19,11,45,941.0,64.5,1.2,7.5,522.0,722.73,583.2
2016,12,19,12,0,942.0,65.0,1.2,8.0,527.0,744.68,597.79
2016,12,19,12,15,940.5,65.0,1.15,8.0,524.5,760.96,608.75
2016,12,19,12,30,939.0,65.0,1.1,8.0,522.0,773.8,617.34
2016,12,19,12,45,934.5,64.0,1.1,8.0,511.5,779.72,621.76
2016,12,19,13,0,930.0,63.0,1.1,8.0,501.0,782.1,623.86
2016,12,19,13,15,811.0,80.0,1.1,8.0,452.0,722.79,581.37
2016,12,19,13,30,692.0,97.0,1.1,8.0,403.0,657.59,534.51
2016,12,19,13,45,650.0,101.0,1.1,8.0,376.0,629.03,514.54
2016,12,19,14,0,608.0,105.0,1.1,8.0,349.0,598.25,491.69
2016,12,19,14,15,728.0,81.0,1.05,7.5,351.5,650.54,533.58
2016,12,19,14,30,848.0,57.0,1.0,7.0,354.0,685.82,560.71
2016,12,19,14,45,821.0,54.5,0.95,7.0,317.5,654.44,536.84
2016,12,19,15,0,794.0,52.0,0.9,7.0,281.0,615.34,507.39
2016,12,19,15,15,753.0,48.5,0.9,6.0,240.5,564.55,469.23
2016,12,19,15,30,712.0,45.0,0.9,5.0,200.0,513.47,428.7
2016,12,19,15,45,646.0,40.0,0.95,4.5,158.0,446.22,372.56
2016,12,19,16,0,580.0,35.0,1.0,4.0,116.0,381.29,315.44
2016,12,19,16,15,462.5,27.0,1.0,3.5,77.0,290.42,231.72
2016,12,19,16,30,345.0,19.0,1.0,3.0,38.0,199.07,91.11
2016,12,19,16,45,172.5,9.5,1.05,3.0,19.0,82.57,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,16.2,0.0
2016,12,20,7,45,253.5,23.5,1.6,0.5,51.0,19.11,8.01
2016,12,20,8,0,507.0,30.0,1.6,1.0,85.0,44.87,21.16
2016,12,20,8,15,585.0,35.5,1.55,1.5,126.0,87.21,46.16
2016,12,20,8,30,663.0,41.0,1.5,2.0,167.0,137.83,85.07
2016,12,20,8,45,709.5,45.0,1.45,2.5,207.5,188.5,129.79
2016,12,20,9,0,756.0,49.0,1.4,3.0,248.0,243.19,179.88
2016,12,20,9,15,787.0,51.5,1.3,3.5,285.5,295.27,228.43
2016,12,20,9,30,818.0,54.0,1.2,4.0,323.0,349.03,277.48
2016,12,20,9,45,840.0,55.5,1.15,5.0,355.5,398.71,321.57
2016,12,20,10,0,862.0,57.0,1.1,6.0,388.0,448.84,364.37
2016,12,20,10,15,875.5,58.5,1.05,6.5,414.5,494.64,402.86
2016,12,20,10,30,889.0,60.0,1.0,7.0,441.0,539.27,439.04
2016,12,20,10,45,897.5,61.0,0.95,7.5,460.5,579.09,470.3
2016,12,20,11,0,906.0,62.0,0.9,8.0,480.0,616.88,498.99
2016,12,20,11,15,911.0,62.5,0.85,8.5,492.5,649.65,523.07
2016,12,20,11,30,916.0,63.0,0.8,9.0,505.0,679.8,544.55
2016,12,20,11,45,917.5,63.5,0.8,9.5,510.0,704.78,561.33
2016,12,20,12,0,919.0,64.0,0.8,10.0,515.0,726.68,575.64
2016,12,20,12,15,918.0,64.0,0.75,10.0,512.5,743.01,586.31
2016,12,20,12,30,917.0,64.0,0.7,10.0,510.0,756.02,594.72
2016,12,20,12,45,909.5,64.5,0.7,10.0,499.5,761.43,598.67
2016,12,20,13,0,902.0,65.0,0.7,10.0,489.0,763.37,600.42
2016,12,20,13,15,894.0,64.0,0.7,10.0,472.0,759.66,598.35
2016,12,20,13,30,886.0,63.0,0.7,10.0,455.0,752.6,594.11
2016,12,20,13,45,873.0,61.5,0.75,10.0,430.5,737.91,585.29
2016,12,20,14,0,860.0,60.0,0.8,10.0,406.0,720.16,574.33
2016,12,20,14,15,841.5,58.5,0.8,9.5,375.5,695.55,558.59
2016,12,20,14,30,823.0,57.0,0.8,9.0,345.0,674.42,545.23
2016,12,20,14,45,796.0,54.0,0.8,9.0,309.5,637.01,518.38
2016,12,20,15,0,769.0,51.0,0.8,9.0,274.0,597.92,489.74
2016,12,20,15,15,728.5,48.0,0.8,8.0,234.5,548.8,453.07
2016,12,20,15,30,688.0,45.0,0.8,7.0,195.0,499.43,414.15
2016,12,20,15,45,624.5,39.5,0.8,6.5,154.0,433.86,359.53
2016,12,20,16,0,561.0,34.0,0.8,6.0,113.0,370.63,304.23
2016,12,20,16,15,445.5,26.5,0.85,5.5,75.5,282.0,223.83
2016,12,20,16,30,330.0,19.0,0.9,5.0,38.0,193.05,94.14
2016,12,20,16,45,165.0,9.5,0.95,4.5,19.0,79.59,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,84.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,169.0,11.0,1.1,4.0,15.0,10.48,0.0
2016,12,21,7,45,312.5,20.5,1.05,4.5,47.5,16.32,5.56
2016,12,21,8,0,456.0,30.0,1.0,5.0,80.0,42.21,20.12
2016,12,21,8,15,536.5,36.5,0.95,5.5,120.0,82.78,43.8
2016,12,21,8,30,617.0,43.0,0.9,6.0,160.0,131.96,80.73
2016,12,21,8,45,664.0,47.5,0.9,6.5,199.5,180.72,122.78
2016,12,21,9,0,711.0,52.0,0.9,7.0,239.0,233.64,170.16
2016,12,21,9,15,473.0,93.0,0.85,7.5,225.0,238.35,185.36
2016,12,21,9,30,235.0,134.0,0.8,8.0,211.0,217.64,175.59
2016,12,21,9,45,241.0,147.0,0.8,8.5,233.0,246.23,200.34
2016,12,21,10,0,247.0,160.0,0.8,9.0,255.0,275.06,224.47
2016,12,21,10,15,250.0,171.0,0.75,9.0,273.0,300.54,245.68
2016,12,21,10,30,253.0,182.0,0.7,9.0,291.0,325.82,266.3
2016,12,21,10,45,227.5,194.0,0.7,9.5,295.0,329.12,268.61
2016,12,21,11,0,202.0,206.0,0.7,10.0,299.0,336.31,273.77
2016,12,21,11,15,545.5,136.5,0.7,10.0,397.0,501.54,407.15
2016,12,21,11,30,889.0,67.0,0.7,10.0,495.0,665.98,532.98
2016,12,21,11,45,890.5,67.0,0.7,10.5,500.0,689.86,547.39
2016,12,21,12,0,892.0,67.0,0.7,11.0,505.0,710.74,560.95
2016,12,21,12,15,891.5,67.0,0.7,11.0,503.0,727.1,572.36
2016,12,21,12,30,891.0,67.0,0.7,11.0,501.0,740.25,581.63
2016,12,21,12,45,887.5,66.5,0.7,11.5,491.5,747.29,585.67
2016,12,21,13,0,884.0,66.0,0.7,12.0,482.0,750.99,587.55
2016,12,21,13,15,876.0,65.0,0.7,12.0,465.0,747.35,585.5
2016,12,21,13,30,868.0,64.0,0.7,12.0,448.0,740.43,581.35
2016,12,21,13,45,857.0,62.5,0.7,12.0,424.5,727.44,573.01
2016,12,21,14,0,846.0,61.0,0.7,12.0,401.0,711.42,562.6
2016,12,21,14,15,828.0,59.0,0.65,11.5,371.5,692.89,550.67
2016,12,21,14,30,810.0,57.0,0.6,11.0,342.0,665.66,532.27
2016,12,21,14,45,786.0,54.0,0.6,11.0,307.0,630.66,507.6
2016,12,21,15,0,762.0,51.0,0.6,11.0,272.0,593.88,481.05
2016,12,21,15,15,722.0,47.5,0.6,10.0,233.5,544.68,444.85
